Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
01.01.2010;08:17:26;0;81133;18483;Mpp-Betrieb;Warten;-------
01.01.2010;08:32:25;13;81133;18483;Mpp-Betrieb;Mpp;-------
01.01.2010;08:47:24;44;81133;18484;Mpp-Betrieb;Mpp;-------
01.01.2010;09:02:25;61;81133;18484;Mpp-Betrieb;Mpp;-------
01.01.2010;09:17:25;100;81133;18484;Mpp-Betrieb;Mpp;-------
01.01.2010;09:32:24;108;81133;18484;Mpp-Betrieb;Mpp;-------
01.01.2010;09:47:26;178;81133;18485;Mpp-Betrieb;Mpp;-------
01.01.2010;10:02:26;236;81133;18485;Mpp-Betrieb;Mpp;-------
01.01.2010;10:17:24;296;81133;18485;Mpp-Betrieb;Mpp;-------
01.01.2010;10:32:25;230;81133;18485;Mpp-Betrieb;Mpp;-------
01.01.2010;10:47:26;228;81133;18486;Mpp-Betrieb;Mpp;-------
01.01.2010;11:02:26;282;81133;18486;Mpp-Betrieb;Mpp;-------
01.01.2010;11:17:26;329;81133;18486;Mpp-Betrieb;Mpp;-------
01.01.2010;11:32:25;406;81133;18486;Mpp-Betrieb;Mpp;-------
01.01.2010;11:47:25;348;81133;18487;Mpp-Betrieb;Mpp;-------
01.01.2010;12:02:25;390;81134;18487;Mpp-Betrieb;Mpp;-------
01.01.2010;12:17:25;363;81134;18487;Mpp-Betrieb;Mpp;-------
01.01.2010;12:32:24;546;81134;18487;Mpp-Betrieb;Mpp;-------
01.01.2010;12:47:26;547;81134;18488;Mpp-Betrieb;Mpp;-------
01.01.2010;13:02:25;516;81134;18488;Mpp-Betrieb;Mpp;-------
01.01.2010;13:17:25;436;81134;18488;Mpp-Betrieb;Mpp;-------
01.01.2010;13:32:26;435;81134;18488;Mpp-Betrieb;Mpp;-------
01.01.2010;13:47:25;405;81134;18489;Mpp-Betrieb;Mpp;-------
01.01.2010;14:02:26;314;81134;18489;Mpp-Betrieb;Mpp;-------
01.01.2010;14:17:26;437;81135;18489;Mpp-Betrieb;Mpp;-------
01.01.2010;14:32:25;230;81135;18489;Mpp-Betrieb;Mpp;-------
01.01.2010;14:47:26;104;81135;18490;Mpp-Betrieb;Mpp;-------
01.01.2010;15:02:26;69;81135;18490;Mpp-Betrieb;Mpp;-------
01.01.2010;15:17:24;62;81135;18490;Mpp-Betrieb;Mpp;-------
01.01.2010;15:32:24;86;81135;18490;Mpp-Betrieb;Mpp;-------
01.01.2010;15:47:30;63;81135;18491;Mpp-Betrieb;Mpp;-------
01.01.2010;16:02:26;27;81135;18491;Mpp-Betrieb;Mpp;-------
01.01.2010;16:17:24;14;81135;18491;Mpp-Betrieb;Mpp;-------
01.01.2010;16:32:25;0;81135;18491;Mpp-Betrieb;Warten;-------
02.01.2010;09:02:26;11;81135;18491;Mpp-Betrieb;Mpp;-------
02.01.2010;09:17:25;16;81135;18492;Mpp-Betrieb;Mpp;-------
02.01.2010;09:32:26;23;81135;18492;Mpp-Betrieb;Mpp;-------
02.01.2010;09:47:25;46;81135;18492;Mpp-Betrieb;Mpp;-------
02.01.2010;10:02:26;111;81135;18492;Mpp-Betrieb;Mpp;-------
02.01.2010;10:17:24;79;81135;18493;Mpp-Betrieb;Mpp;-------
02.01.2010;10:32:26;182;81135;18493;Mpp-Betrieb;Mpp;-------
02.01.2010;10:47:24;134;81135;18493;Mpp-Betrieb;Mpp;-------
02.01.2010;11:02:26;195;81135;18493;Mpp-Betrieb;Mpp;-------
02.01.2010;11:17:26;30;81135;18494;Mpp-Betrieb;Mpp;-------
02.01.2010;11:32:26;37;81135;18494;Mpp-Betrieb;Mpp;-------
02.01.2010;11:47:26;48;81135;18494;Mpp-Betrieb;Mpp;-------
02.01.2010;12:02:27;48;81135;18494;Mpp-Betrieb;Mpp;-------
02.01.2010;12:17:24;57;81135;18495;Mpp-Betrieb;Mpp;-------
02.01.2010;12:32:24;442;81135;18495;Mpp-Betrieb;Mpp;-------
02.01.2010;12:47:25;434;81135;18495;Mpp-Betrieb;Mpp;-------
02.01.2010;13:02:24;464;81135;18495;Mpp-Betrieb;Mpp;-------
02.01.2010;13:17:24;492;81135;18496;Mpp-Betrieb;Mpp;-------
02.01.2010;13:32:25;466;81136;18496;Mpp-Betrieb;Mpp;-------
02.01.2010;13:47:25;452;81136;18496;Mpp-Betrieb;Mpp;-------
02.01.2010;14:02:25;429;81136;18496;Mpp-Betrieb;Mpp;-------
02.01.2010;14:17:25;385;81136;18497;Mpp-Betrieb;Mpp;-------
02.01.2010;14:32:25;24;81136;18497;Mpp-Betrieb;Mpp;-------
02.01.2010;14:47:25;306;81136;18497;Mpp-Betrieb;Mpp;-------
02.01.2010;15:02:26;261;81136;18497;Mpp-Betrieb;Mpp;-------
02.01.2010;15:17:25;218;81136;18498;Mpp-Betrieb;Mpp;-------
02.01.2010;15:32:24;128;81136;18498;Mpp-Betrieb;Mpp;-------
02.01.2010;15:47:25;78;81136;18498;Mpp-Betrieb;Mpp;-------
02.01.2010;16:02:25;56;81136;18498;Mpp-Betrieb;Mpp;-------
02.01.2010;16:17:24;16;81136;18499;Mpp-Betrieb;Mpp;-------
02.01.2010;16:32:26;0;81136;18499;Mpp-Betrieb;Netzueb.;-------
02.01.2010;16:47:26;0;81136;18499;Mpp-Betrieb;Warten;-------
03.01.2010;08:17:58;0;81136;18499;Mpp-Betrieb;Warten;-------
03.01.2010;08:32:25;13;81136;18499;Mpp-Betrieb;Mpp;-------
03.01.2010;08:47:26;24;81136;18499;Mpp-Betrieb;Mpp;-------
03.01.2010;09:02:25;49;81136;18499;Mpp-Betrieb;Mpp;-------
03.01.2010;09:17:24;105;81136;18500;Mpp-Betrieb;Mpp;-------
03.01.2010;09:32:24;236;81136;18500;Mpp-Betrieb;Mpp;-------
03.01.2010;09:47:25;308;81136;18500;Mpp-Betrieb;Mpp;-------
03.01.2010;10:02:25;368;81136;18500;Mpp-Betrieb;Mpp;-------
03.01.2010;10:17:25;423;81137;18501;Mpp-Betrieb;Mpp;-------
03.01.2010;10:32:25;473;81137;18501;Mpp-Betrieb;Mpp;-------
03.01.2010;10:47:27;513;81137;18501;Mpp-Betrieb;Mpp;-------
03.01.2010;11:02:27;565;81137;18501;Mpp-Betrieb;Mpp;-------
03.01.2010;11:17:25;614;81137;18502;Mpp-Betrieb;Mpp;-------
03.01.2010;11:32:26;664;81137;18502;Mpp-Betrieb;Mpp;-------
03.01.2010;11:47:25;706;81137;18502;Mpp-Betrieb;Mpp;-------
03.01.2010;12:02:25;745;81138;18502;Mpp-Betrieb;Mpp;-------
03.01.2010;12:17:25;796;81138;18503;Mpp-Betrieb;Mpp;-------
03.01.2010;12:32:25;824;81138;18503;Mpp-Betrieb;Mpp;-------
03.01.2010;12:47:26;844;81138;18503;Mpp-Betrieb;Mpp;-------
03.01.2010;13:02:25;900;81138;18503;Mpp-Betrieb;Mpp;-------
03.01.2010;13:17:25;1052;81139;18504;Mpp-Betrieb;Mpp;-------
03.01.2010;13:32:25;1246;81139;18504;Mpp-Betrieb;Mpp;-------
03.01.2010;13:47:25;1830;81139;18504;Mpp-Betrieb;Mpp;-------
03.01.2010;14:02:25;2218;81140;18504;Mpp-Betrieb;Mpp;-------
03.01.2010;14:17:24;2446;81140;18505;Mpp-Betrieb;Mpp;-------
03.01.2010;14:32:26;2354;81141;18505;Mpp-Betrieb;Mpp;-------
03.01.2010;14:47:24;2199;81142;18505;Mpp-Betrieb;Mpp;-------
03.01.2010;15:02:25;1963;81142;18505;Mpp-Betrieb;Mpp;-------
03.01.2010;15:17:25;1738;81143;18506;Mpp-Betrieb;Mpp;-------
03.01.2010;15:32:26;1316;81143;18506;Mpp-Betrieb;Mpp;-------
03.01.2010;15:47:25;780;81143;18506;Mpp-Betrieb;Mpp;-------
03.01.2010;16:02:25;496;81143;18506;Mpp-Betrieb;Mpp;-------
03.01.2010;16:17:26;61;81143;18507;Mpp-Betrieb;Mpp;-------
03.01.2010;16:32:24;32;81143;18507;Mpp-Betrieb;Mpp;-------
03.01.2010;16:47:25;12;81143;18507;Mpp-Betrieb;Mpp;-------
04.01.2010;08:17:26;0;81143;18507;Mpp-Betrieb;Warten;-------
04.01.2010;08:32:25;13;81143;18507;Mpp-Betrieb;Mpp;-------
04.01.2010;08:47:24;79;81143;18508;Mpp-Betrieb;Mpp;-------
04.01.2010;09:02:25;83;81143;18508;Mpp-Betrieb;Mpp;-------
04.01.2010;09:17:25;157;81143;18508;Mpp-Betrieb;Mpp;-------
04.01.2010;09:32:24;322;81144;18508;Mpp-Betrieb;Mpp;-------
04.01.2010;09:47:24;1230;81144;18509;Mpp-Betrieb;Mpp;-------
04.01.2010;10:02:27;1593;81144;18509;Mpp-Betrieb;Mpp;-------
04.01.2010;10:17:25;1634;81144;18509;Mpp-Betrieb;Mpp;-------
04.01.2010;10:32:25;1679;81145;18509;Mpp-Betrieb;Mpp;-------
04.01.2010;10:47:25;1457;81145;18510;Mpp-Betrieb;Mpp;-------
04.01.2010;11:02:26;1172;81146;18510;Mpp-Betrieb;Mpp;-------
04.01.2010;11:17:25;2676;81146;18510;Mpp-Betrieb;Mpp;-------
04.01.2010;11:32:25;3927;81147;18510;Mpp-Betrieb;Mpp;-------
04.01.2010;11:47:25;1512;81148;18511;Mpp-Betrieb;Mpp;-------
04.01.2010;12:02:26;2793;81148;18511;Mpp-Betrieb;Mpp;-------
04.01.2010;12:17:25;2991;81149;18511;Mpp-Betrieb;Mpp;-------
04.01.2010;12:32:24;3283;81150;18511;Mpp-Betrieb;Mpp;-------
04.01.2010;12:47:25;3207;81151;18512;Mpp-Betrieb;Mpp;-------
04.01.2010;13:02:26;3338;81151;18512;Mpp-Betrieb;Mpp;-------
04.01.2010;13:17:25;1804;81152;18512;Mpp-Betrieb;Mpp;-------
04.01.2010;13:32:25;2889;81153;18512;Mpp-Betrieb;Mpp;-------
04.01.2010;13:47:24;2889;81154;18513;Mpp-Betrieb;Mpp;-------
04.01.2010;14:02:26;2728;81154;18513;Mpp-Betrieb;Mpp;-------
04.01.2010;14:17:26;2568;81155;18513;Mpp-Betrieb;Mpp;-------
04.01.2010;14:32:27;2352;81156;18513;Mpp-Betrieb;Mpp;-------
04.01.2010;14:47:24;2125;81156;18514;Mpp-Betrieb;Mpp;-------
04.01.2010;15:02:26;1821;81157;18514;Mpp-Betrieb;Mpp;-------
04.01.2010;15:17:24;1528;81157;18514;Mpp-Betrieb;Mpp;-------
04.01.2010;15:32:25;1098;81157;18514;Mpp-Betrieb;Mpp;-------
04.01.2010;15:47:26;671;81158;18515;Mpp-Betrieb;Mpp;-------
04.01.2010;16:02:35;350;81158;18515;Mpp-Betrieb;Mpp;-------
04.01.2010;16:17:26;87;81158;18515;Mpp-Betrieb;Mpp;-------
04.01.2010;16:32:24;39;81158;18515;Mpp-Betrieb;Mpp;-------
04.01.2010;16:47:26;22;81158;18516;Mpp-Betrieb;Mpp;-------
04.01.2010;17:02:27;0;81158;18516;Mpp-Betrieb;Warten;-------
05.01.2010;07:02:55;0;81158;18516;Mpp-Betrieb;Warten;-------
05.01.2010;08:32:24;25;81158;18516;Mpp-Betrieb;Mpp;-------
05.01.2010;08:47:24;64;81158;18516;Mpp-Betrieb;Mpp;-------
05.01.2010;09:02:27;34;81158;18516;Mpp-Betrieb;Mpp;-------
05.01.2010;09:17:25;151;81158;18517;Mpp-Betrieb;Mpp;-------
05.01.2010;09:32:24;208;81158;18517;Mpp-Betrieb;Mpp;-------
05.01.2010;09:47:25;316;81158;18517;Mpp-Betrieb;Mpp;-------
05.01.2010;10:02:27;349;81158;18517;Mpp-Betrieb;Mpp;-------
05.01.2010;10:17:26;352;81158;18518;Mpp-Betrieb;Mpp;-------
05.01.2010;10:32:26;261;81158;18518;Mpp-Betrieb;Mpp;-------
05.01.2010;10:47:25;324;81158;18518;Mpp-Betrieb;Mpp;-------
05.01.2010;11:02:25;860;81158;18518;Mpp-Betrieb;Mpp;-------
05.01.2010;11:17:26;386;81158;18519;Mpp-Betrieb;Mpp;-------
05.01.2010;11:32:25;313;81159;18519;Mpp-Betrieb;Mpp;-------
05.01.2010;11:47:26;462;81159;18519;Mpp-Betrieb;Mpp;-------
05.01.2010;12:02:25;429;81159;18519;Mpp-Betrieb;Mpp;-------
05.01.2010;12:17:26;547;81159;18520;Mpp-Betrieb;Mpp;-------
05.01.2010;12:32:26;531;81159;18520;Mpp-Betrieb;Mpp;-------
05.01.2010;12:47:25;490;81159;18520;Mpp-Betrieb;Mpp;-------
05.01.2010;13:02:29;553;81159;18520;Mpp-Betrieb;Mpp;-------
05.01.2010;13:17:25;575;81159;18521;Mpp-Betrieb;Mpp;-------
05.01.2010;13:32:26;415;81160;18521;Mpp-Betrieb;Mpp;-------
05.01.2010;13:47:26;390;81160;18521;Mpp-Betrieb;Mpp;-------
05.01.2010;14:02:25;292;81160;18521;Mpp-Betrieb;Mpp;-------
05.01.2010;14:17:26;182;81160;18522;Mpp-Betrieb;Mpp;-------
05.01.2010;14:32:25;115;81160;18522;Mpp-Betrieb;Mpp;-------
05.01.2010;14:47:25;27;81160;18522;Mpp-Betrieb;Mpp-Such;-------
05.01.2010;15:02:47;88;81160;18522;Mpp-Betrieb;Mpp;-------
05.01.2010;15:17:26;68;81160;18523;Mpp-Betrieb;Mpp;-------
05.01.2010;15:32:26;56;81160;18523;Mpp-Betrieb;Mpp;-------
05.01.2010;15:47:25;37;81160;18523;Mpp-Betrieb;Mpp;-------
05.01.2010;16:02:25;25;81160;18523;Mpp-Betrieb;Mpp;-------
05.01.2010;16:17:25;18;81160;18524;Mpp-Betrieb;Mpp;-------
05.01.2010;16:32:28;0;81160;18524;Mpp-Betrieb;Warten;-------
06.01.2010;08:32:25;0;81160;18524;Mpp-Betrieb;Warten;-------
06.01.2010;08:47:25;12;81160;18524;Mpp-Betrieb;Mpp;-------
06.01.2010;09:02:25;18;81160;18524;Mpp-Betrieb;Mpp;-------
06.01.2010;09:17:26;19;81160;18524;Mpp-Betrieb;Mpp;-------
06.01.2010;09:32:26;22;81160;18525;Mpp-Betrieb;Mpp;-------
06.01.2010;09:47:25;26;81160;18525;Mpp-Betrieb;Mpp;-------
06.01.2010;10:17:25;85;81160;18525;Mpp-Betrieb;Mpp;-------
06.01.2010;10:32:39;57;81160;18526;Mpp-Betrieb;Mpp;-------
06.01.2010;10:47:28;88;81160;18526;Mpp-Betrieb;Mpp;-------
06.01.2010;11:03:11;124;81160;18526;Mpp-Betrieb;Mpp;-------
06.01.2010;11:17:24;29;81160;18526;Mpp-Betrieb;Mpp-Such;-------
06.01.2010;11:32:24;136;81160;18527;Mpp-Betrieb;Mpp;-------
06.01.2010;11:47:25;125;81160;18527;Mpp-Betrieb;Mpp;-------
06.01.2010;12:02:25;197;81160;18527;Mpp-Betrieb;Mpp;-------
06.01.2010;12:17:26;155;81160;18527;Mpp-Betrieb;Mpp;-------
06.01.2010;12:32:25;251;81160;18528;Mpp-Betrieb;Mpp;-------
06.01.2010;12:47:25;204;81160;18528;Mpp-Betrieb;Mpp;-------
06.01.2010;13:02:26;143;81160;18528;Mpp-Betrieb;Mpp;-------
06.01.2010;13:17:26;201;81160;18528;Mpp-Betrieb;Mpp;-------
06.01.2010;13:32:26;179;81161;18529;Mpp-Betrieb;Mpp;-------
06.01.2010;13:47:24;124;81161;18529;Mpp-Betrieb;Mpp;-------
06.01.2010;14:02:27;71;81161;18529;Mpp-Betrieb;Mpp;-------
06.01.2010;14:17:24;76;81161;18529;Mpp-Betrieb;Mpp;-------
06.01.2010;14:32:25;60;81161;18530;Mpp-Betrieb;Mpp;-------
06.01.2010;14:47:25;43;81161;18530;Mpp-Betrieb;Mpp;-------
06.01.2010;15:02:26;53;81161;18530;Mpp-Betrieb;Mpp;-------
06.01.2010;15:17:25;21;81161;18530;Mpp-Betrieb;Mpp;-------
06.01.2010;15:32:27;48;81161;18531;Mpp-Betrieb;Mpp;-------
06.01.2010;15:47:25;28;81161;18531;Mpp-Betrieb;Mpp;-------
06.01.2010;16:02:25;23;81161;18531;Mpp-Betrieb;Mpp;-------
06.01.2010;16:17:24;12;81161;18531;Mpp-Betrieb;Mpp;-------
06.01.2010;16:32:26;0;81161;18531;Mpp-Betrieb;Warten;-------
07.01.2010;08:32:25;13;81161;18532;Mpp-Betrieb;Mpp;-------
07.01.2010;08:47:25;42;81161;18532;Mpp-Betrieb;Mpp-Such;-------
07.01.2010;09:02:26;88;81161;18532;Mpp-Betrieb;Mpp;-------
07.01.2010;09:17:24;163;81161;18532;Mpp-Betrieb;Mpp;-------
07.01.2010;09:32:25;296;81161;18533;Mpp-Betrieb;Mpp;-------
07.01.2010;09:47:26;400;81161;18533;Mpp-Betrieb;Mpp;-------
07.01.2010;10:02:25;515;81161;18533;Mpp-Betrieb;Mpp;-------
07.01.2010;10:17:25;614;81161;18533;Mpp-Betrieb;Mpp;-------
07.01.2010;10:32:24;773;81161;18534;Mpp-Betrieb;Mpp;-------
07.01.2010;10:47:26;978;81162;18534;Mpp-Betrieb;Mpp;-------
07.01.2010;11:02:27;1504;81162;18534;Mpp-Betrieb;Mpp;-------
07.01.2010;11:17:25;2115;81162;18534;Mpp-Betrieb;Mpp;-------
07.01.2010;11:32:25;2718;81163;18535;Mpp-Betrieb;Mpp;-------
07.01.2010;11:47:25;1271;81164;18535;Mpp-Betrieb;Mpp;-------
07.01.2010;12:02:25;951;81164;18535;Mpp-Betrieb;Mpp;-------
07.01.2010;12:17:26;3000;81164;18535;Mpp-Betrieb;Mpp;-------
07.01.2010;12:32:25;3284;81165;18536;Mpp-Betrieb;Mpp;-------
07.01.2010;12:47:26;3228;81166;18536;Mpp-Betrieb;Mpp;-------
07.01.2010;13:02:25;2540;81167;18536;Mpp-Betrieb;Mpp;-------
07.01.2010;13:17:25;1593;81167;18536;Mpp-Betrieb;Mpp;-------
07.01.2010;13:32:26;1396;81168;18537;Mpp-Betrieb;Mpp;-------
07.01.2010;13:47:24;2465;81168;18537;Mpp-Betrieb;Mpp;-------
07.01.2010;14:02:25;1597;81168;18537;Mpp-Betrieb;Mpp;-------
07.01.2010;14:17:25;1266;81169;18537;Mpp-Betrieb;Mpp;-------
07.01.2010;14:32:25;1060;81169;18538;Mpp-Betrieb;Mpp;-------
07.01.2010;14:47:26;769;81169;18538;Mpp-Betrieb;Mpp;-------
07.01.2010;15:02:26;646;81169;18538;Mpp-Betrieb;Mpp;-------
07.01.2010;15:17:25;432;81170;18538;Mpp-Betrieb;Mpp;-------
07.01.2010;15:32:25;306;81170;18539;Mpp-Betrieb;Mpp;-------
07.01.2010;15:47:26;229;81170;18539;Mpp-Betrieb;Mpp;-------
07.01.2010;16:02:26;207;81170;18539;Mpp-Betrieb;Mpp;-------
07.01.2010;16:17:25;81;81170;18539;Mpp-Betrieb;Mpp;-------
07.01.2010;16:32:25;30;81170;18540;Mpp-Betrieb;Mpp;-------
07.01.2010;16:47:24;0;81170;18540;Mpp-Betrieb;Warten;-------
08.01.2010;08:47:25;0;81170;18540;Mpp-Betrieb;Warten;-------
08.01.2010;09:02:26;11;81170;18540;Mpp-Betrieb;Mpp;-------
08.01.2010;09:17:26;28;81170;18540;Mpp-Betrieb;Mpp-Such;-------
08.01.2010;09:32:26;18;81170;18540;Mpp-Betrieb;Mpp;-------
08.01.2010;09:47:25;23;81170;18541;Mpp-Betrieb;Mpp;-------
08.01.2010;10:02:26;31;81170;18541;Mpp-Betrieb;Mpp;-------
08.01.2010;10:17:26;35;81170;18541;Mpp-Betrieb;Mpp;-------
08.01.2010;10:32:25;58;81170;18541;Mpp-Betrieb;Mpp;-------
08.01.2010;10:47:25;50;81170;18542;Mpp-Betrieb;Mpp;-------
08.01.2010;11:02:32;72;81170;18542;Mpp-Betrieb;Mpp-Such;-------
08.01.2010;11:17:24;70;81170;18542;Mpp-Betrieb;Mpp;-------
08.01.2010;11:32:26;77;81170;18542;Mpp-Betrieb;Mpp;-------
08.01.2010;11:47:26;99;81170;18543;Mpp-Betrieb;Mpp;-------
08.01.2010;12:02:27;134;81170;18543;Mpp-Betrieb;Mpp;-------
08.01.2010;12:17:29;61;81170;18543;Mpp-Betrieb;Mpp;-------
08.01.2010;12:32:25;37;81170;18543;Mpp-Betrieb;Mpp;-------
08.01.2010;12:47:24;28;81170;18544;Mpp-Betrieb;Mpp-Such;-------
08.01.2010;13:02:25;40;81170;18544;Mpp-Betrieb;Mpp;-------
08.01.2010;13:17:26;39;81170;18544;Mpp-Betrieb;Mpp;-------
08.01.2010;13:32:24;39;81170;18544;Mpp-Betrieb;Mpp;-------
08.01.2010;13:47:25;35;81170;18545;Mpp-Betrieb;Mpp;-------
08.01.2010;14:02:25;31;81170;18545;Mpp-Betrieb;Mpp;-------
08.01.2010;14:17:26;24;81170;18545;Mpp-Betrieb;Mpp;-------
08.01.2010;14:32:24;27;81170;18545;Mpp-Betrieb;Mpp-Such;-------
08.01.2010;14:47:23;21;81170;18546;Mpp-Betrieb;Mpp;-------
08.01.2010;15:02:26;20;81170;18546;Mpp-Betrieb;Mpp;-------
08.01.2010;15:17:26;21;81170;18546;Mpp-Betrieb;Mpp;-------
08.01.2010;15:32:26;16;81170;18546;Mpp-Betrieb;Mpp;-------
08.01.2010;15:47:25;11;81170;18547;Mpp-Betrieb;Mpp;-------
08.01.2010;16:02:26;0;81170;18547;Mpp-Betrieb;Netzueb.;-------
08.01.2010;16:17:25;0;81170;18547;Mpp-Betrieb;Warten;-------
09.01.2010;09:02:27;0;81170;18547;Mpp-Betrieb;Mpp-Such;-------
09.01.2010;09:17:25;0;81170;18547;Mpp-Betrieb;Netzueb.;-------
09.01.2010;09:32:25;11;81170;18547;Mpp-Betrieb;Mpp;-------
09.01.2010;09:47:25;16;81170;18547;Mpp-Betrieb;Mpp;-------
09.01.2010;10:02:25;19;81170;18547;Mpp-Betrieb;Mpp;-------
09.01.2010;10:17:24;21;81170;18548;Mpp-Betrieb;Mpp;-------
09.01.2010;10:32:25;22;81170;18548;Mpp-Betrieb;Mpp;-------
09.01.2010;10:47:24;29;81170;18548;Mpp-Betrieb;Mpp-Such;-------
09.01.2010;11:02:25;15;81170;18548;Mpp-Betrieb;Mpp;-------
09.01.2010;11:17:24;33;81170;18549;Mpp-Betrieb;Mpp;-------
09.01.2010;11:32:26;18;81170;18549;Mpp-Betrieb;Mpp;-------
09.01.2010;11:47:25;31;81170;18549;Mpp-Betrieb;Mpp;-------
09.01.2010;12:02:27;20;81170;18549;Mpp-Betrieb;Mpp;-------
09.01.2010;12:17:25;33;81170;18550;Mpp-Betrieb;Mpp;-------
09.01.2010;12:32:25;42;81170;18550;Mpp-Betrieb;Mpp;-------
09.01.2010;12:47:24;29;81170;18550;Mpp-Betrieb;Mpp;-------
09.01.2010;13:02:26;37;81170;18550;Mpp-Betrieb;Mpp;-------
09.01.2010;13:17:24;38;81170;18551;Mpp-Betrieb;Mpp;-------
09.01.2010;13:32:25;45;81170;18551;Mpp-Betrieb;Mpp;-------
09.01.2010;13:47:26;34;81170;18551;Mpp-Betrieb;Mpp;-------
09.01.2010;14:02:25;25;81170;18551;Mpp-Betrieb;Mpp;-------
09.01.2010;14:17:24;25;81170;18552;Mpp-Betrieb;Mpp;-------
09.01.2010;14:32:25;24;81170;18552;Mpp-Betrieb;Mpp;-------
09.01.2010;14:47:25;24;81170;18552;Mpp-Betrieb;Mpp;-------
09.01.2010;15:02:27;22;81170;18552;Mpp-Betrieb;Mpp;-------
09.01.2010;15:17:24;21;81170;18553;Mpp-Betrieb;Mpp;-------
09.01.2010;15:32:25;13;81170;18553;Mpp-Betrieb;Mpp;-------
09.01.2010;15:47:25;12;81170;18553;Mpp-Betrieb;Mpp;-------
09.01.2010;16:02:25;13;81170;18553;Mpp-Betrieb;Mpp;-------
09.01.2010;16:17:26;0;81170;18553;Mpp-Betrieb;Warten;-------
10.01.2010;09:02:25;0;81170;18553;Mpp-Betrieb;Warten;-------
10.01.2010;09:17:27;0;81170;18553;Mpp-Betrieb;Netzueb.;-------
10.01.2010;09:32:26;11;81170;18553;Mpp-Betrieb;Mpp;-------
10.01.2010;09:47:25;10;81170;18554;Mpp-Betrieb;Mpp;-------
10.01.2010;10:02:27;14;81170;18554;Mpp-Betrieb;Mpp;-------
10.01.2010;10:17:24;21;81170;18554;Mpp-Betrieb;Mpp;-------
10.01.2010;10:32:25;26;81170;18554;Mpp-Betrieb;Mpp-Such;-------
10.01.2010;10:47:26;30;81170;18555;Mpp-Betrieb;Mpp;-------
10.01.2010;11:02:25;41;81170;18555;Mpp-Betrieb;Mpp;-------
10.01.2010;11:17:27;28;81170;18555;Mpp-Betrieb;Mpp;-------
10.01.2010;11:32:26;31;81170;18555;Mpp-Betrieb;Mpp;-------
10.01.2010;11:47:25;31;81170;18556;Mpp-Betrieb;Mpp;-------
10.01.2010;12:02:25;31;81170;18556;Mpp-Betrieb;Mpp;-------
10.01.2010;12:17:26;31;81170;18556;Mpp-Betrieb;Mpp-Such;-------
10.01.2010;12:32:25;40;81170;18556;Mpp-Betrieb;Mpp;-------
10.01.2010;12:47:25;59;81170;18557;Mpp-Betrieb;Mpp;-------
10.01.2010;13:02:26;38;81170;18557;Mpp-Betrieb;Mpp;-------
10.01.2010;13:17:24;42;81170;18557;Mpp-Betrieb;Mpp;-------
10.01.2010;13:32:26;32;81170;18557;Mpp-Betrieb;Mpp;-------
10.01.2010;13:47:25;31;81170;18558;Mpp-Betrieb;Mpp;-------
10.01.2010;14:02:25;30;81171;18558;Mpp-Betrieb;Mpp-Such;-------
10.01.2010;14:17:26;30;81171;18558;Mpp-Betrieb;Mpp;-------
10.01.2010;14:32:25;56;81171;18558;Mpp-Betrieb;Mpp;-------
10.01.2010;14:47:25;67;81171;18559;Mpp-Betrieb;Mpp;-------
10.01.2010;15:02:26;70;81171;18559;Mpp-Betrieb;Mpp;-------
10.01.2010;15:17:25;34;81171;18559;Mpp-Betrieb;Mpp;-------
10.01.2010;15:32:24;20;81171;18559;Mpp-Betrieb;Mpp;-------
10.01.2010;15:47:26;12;81171;18560;Mpp-Betrieb;Mpp;-------
10.01.2010;16:02:25;0;81171;18560;Mpp-Betrieb;Netzueb.;-------
10.01.2010;16:17:24;0;81171;18560;Mpp-Betrieb;Warten;-------
10.01.2010;16:32:24;0;81171;18560;Mpp-Betrieb;Warten;-------
11.01.2010;08:32:25;0;81171;18560;Mpp-Betrieb;Warten;-------
11.01.2010;08:47:25;12;81171;18560;Mpp-Betrieb;Mpp;-------
11.01.2010;09:02:25;20;81171;18560;Mpp-Betrieb;Mpp;-------
11.01.2010;09:17:26;21;81171;18560;Mpp-Betrieb;Mpp;-------
11.01.2010;09:32:26;36;81171;18561;Mpp-Betrieb;Mpp;-------
11.01.2010;09:47:25;46;81171;18561;Mpp-Betrieb;Mpp;-------
11.01.2010;10:02:27;41;81171;18561;Mpp-Betrieb;Mpp;-------
11.01.2010;10:17:25;47;81171;18561;Mpp-Betrieb;Mpp-Such;-------
11.01.2010;10:32:25;58;81171;18562;Mpp-Betrieb;Mpp;-------
11.01.2010;10:47:25;58;81171;18562;Mpp-Betrieb;Mpp;-------
11.01.2010;11:02:27;58;81171;18562;Mpp-Betrieb;Mpp;-------
11.01.2010;11:17:26;62;81171;18562;Mpp-Betrieb;Mpp;-------
11.01.2010;11:32:25;75;81171;18563;Mpp-Betrieb;Mpp;-------
11.01.2010;11:47:25;87;81171;18563;Mpp-Betrieb;Mpp;-------
11.01.2010;12:02:25;113;81171;18563;Mpp-Betrieb;Mpp;-------
11.01.2010;12:17:25;106;81171;18563;Mpp-Betrieb;Mpp;-------
11.01.2010;12:32:24;101;81171;18564;Mpp-Betrieb;Mpp;-------
11.01.2010;12:47:26;71;81171;18564;Mpp-Betrieb;Mpp;-------
11.01.2010;13:02:25;59;81171;18564;Mpp-Betrieb;Mpp;-------
11.01.2010;13:17:25;58;81171;18564;Mpp-Betrieb;Mpp;-------
11.01.2010;13:32:25;58;81171;18565;Mpp-Betrieb;Mpp;-------
11.01.2010;13:47:25;40;81171;18565;Mpp-Betrieb;Mpp;-------
11.01.2010;14:02:25;30;81171;18565;Mpp-Betrieb;Mpp;-------
11.01.2010;14:17:25;28;81171;18565;Mpp-Betrieb;Mpp;-------
11.01.2010;14:32:26;25;81171;18566;Mpp-Betrieb;Mpp;-------
11.01.2010;14:47:26;23;81171;18566;Mpp-Betrieb;Mpp;-------
11.01.2010;15:02:26;20;81171;18566;Mpp-Betrieb;Mpp;-------
11.01.2010;15:17:25;11;81171;18566;Mpp-Betrieb;Mpp;-------
11.01.2010;15:32:24;15;81171;18567;Mpp-Betrieb;Mpp;-------
11.01.2010;15:47:24;0;81171;18567;Mpp-Betrieb;Netzueb.;-------
11.01.2010;16:02:25;0;81171;18567;Mpp-Betrieb;Warten;-------
11.01.2010;16:17:25;0;81171;18567;Mpp-Betrieb;Warten;-------
12.01.2010;09:17:25;0;81171;18567;Mpp-Betrieb;Warten;-------
12.01.2010;09:32:26;0;81171;18567;Mpp-Betrieb;Warten;-------
12.01.2010;09:47:27;0;81171;18567;Mpp-Betrieb;Warten;-------
12.01.2010;10:02:25;11;81171;18567;Mpp-Betrieb;Mpp;-------
12.01.2010;10:17:26;8;81171;18567;Mpp-Betrieb;Mpp;-------
12.01.2010;10:32:25;15;81171;18568;Mpp-Betrieb;Mpp;-------
12.01.2010;10:47:25;19;81171;18568;Mpp-Betrieb;Mpp;-------
12.01.2010;11:02:27;54;81171;18568;Mpp-Betrieb;Mpp;-------
12.01.2010;11:17:25;64;81171;18568;Mpp-Betrieb;Mpp;-------
12.01.2010;11:32:24;31;81171;18569;Mpp-Betrieb;Mpp-Such;-------
12.01.2010;11:47:25;55;81171;18569;Mpp-Betrieb;Mpp;-------
12.01.2010;12:02:25;37;81171;18569;Mpp-Betrieb;Mpp;-------
12.01.2010;12:17:26;21;81171;18569;Mpp-Betrieb;Mpp;-------
12.01.2010;12:32:26;17;81171;18570;Mpp-Betrieb;Mpp;-------
12.01.2010;12:47:25;19;81171;18570;Mpp-Betrieb;Mpp;-------
12.01.2010;13:02:25;17;81171;18570;Mpp-Betrieb;Mpp;-------
12.01.2010;13:17:25;11;81171;18570;Mpp-Betrieb;Mpp;-------
12.01.2010;13:32:26;12;81171;18571;Mpp-Betrieb;Mpp;-------
12.01.2010;13:47:25;12;81171;18571;Mpp-Betrieb;Mpp;-------
12.01.2010;14:02:25;11;81171;18571;Mpp-Betrieb;Mpp;-------
12.01.2010;14:17:25;0;81171;18571;Mpp-Betrieb;Netzueb.;-------
12.01.2010;14:32:24;0;81171;18571;Mpp-Betrieb;Warten;-------
12.01.2010;14:47:25;0;81171;18571;Mpp-Betrieb;Warten;-------
12.01.2010;15:02:25;0;81171;18571;Mpp-Betrieb;Warten;-------
12.01.2010;15:17:24;0;81171;18571;Mpp-Betrieb;Warten;-------
12.01.2010;15:32:24;0;81171;18571;Mpp-Betrieb;Warten;-------
12.01.2010;15:47:26;0;81171;18571;Mpp-Betrieb;Warten;-------
12.01.2010;16:02:25;0;81171;18571;Mpp-Betrieb;Warten;-------
12.01.2010;16:17:24;0;81171;18571;Mpp-Betrieb;Warten;-------
13.01.2010;09:17:25;0;81171;18571;Mpp-Betrieb;Netzueb.;-------
13.01.2010;09:32:25;0;81171;18571;Mpp-Betrieb;Warten;-------
13.01.2010;09:47:25;18;81171;18571;Mpp-Betrieb;Mpp-Such;-------
13.01.2010;10:02:25;0;81171;18571;Mpp-Betrieb;Netzueb.;-------
13.01.2010;10:17:25;11;81171;18572;Mpp-Betrieb;Mpp;-------
13.01.2010;10:32:25;13;81171;18572;Mpp-Betrieb;Mpp;-------
13.01.2010;10:47:26;13;81171;18572;Mpp-Betrieb;Mpp;-------
13.01.2010;11:02:26;13;81171;18572;Mpp-Betrieb;Mpp;-------
13.01.2010;11:17:26;11;81171;18573;Mpp-Betrieb;Mpp;-------
13.01.2010;11:32:26;16;81171;18573;Mpp-Betrieb;Mpp;-------
13.01.2010;11:47:24;19;81171;18573;Mpp-Betrieb;Mpp;-------
13.01.2010;12:02:26;23;81171;18573;Mpp-Betrieb;Mpp;-------
13.01.2010;12:17:24;20;81171;18574;Mpp-Betrieb;Mpp;-------
13.01.2010;12:32:25;30;81171;18574;Mpp-Betrieb;Mpp-Such;-------
13.01.2010;12:47:26;23;81171;18574;Mpp-Betrieb;Mpp;-------
13.01.2010;13:02:26;24;81171;18574;Mpp-Betrieb;Mpp;-------
13.01.2010;13:17:25;25;81171;18575;Mpp-Betrieb;Mpp;-------
13.01.2010;13:32:24;25;81171;18575;Mpp-Betrieb;Mpp;-------
13.01.2010;13:47:25;23;81171;18575;Mpp-Betrieb;Mpp;-------
13.01.2010;14:02:25;20;81171;18575;Mpp-Betrieb;Mpp;-------
13.01.2010;14:17:25;20;81171;18576;Mpp-Betrieb;Mpp;-------
13.01.2010;14:32:25;15;81171;18576;Mpp-Betrieb;Mpp;-------
13.01.2010;14:47:24;14;81171;18576;Mpp-Betrieb;Mpp;-------
13.01.2010;15:02:25;11;81171;18576;Mpp-Betrieb;Mpp;-------
13.01.2010;15:17:25;0;81171;18576;Mpp-Betrieb;Warten;-------
13.01.2010;15:32:25;0;81171;18576;Mpp-Betrieb;Warten;-------
13.01.2010;15:47:25;0;81171;18576;Mpp-Betrieb;Warten;-------
13.01.2010;16:02:25;0;81171;18576;Mpp-Betrieb;Warten;-------
14.01.2010;09:32:25;0;81171;18576;Mpp-Betrieb;Warten;-------
14.01.2010;09:47:26;0;81171;18576;Mpp-Betrieb;Warten;-------
14.01.2010;10:02:26;12;81171;18576;Mpp-Betrieb;Mpp;-------
14.01.2010;10:17:26;13;81171;18577;Mpp-Betrieb;Mpp;-------
14.01.2010;10:32:26;20;81171;18577;Mpp-Betrieb;Mpp-Such;-------
14.01.2010;10:47:26;23;81171;18577;Mpp-Betrieb;Mpp;-------
14.01.2010;11:02:25;21;81171;18577;Mpp-Betrieb;Mpp;-------
14.01.2010;11:17:24;23;81171;18578;Mpp-Betrieb;Mpp;-------
14.01.2010;11:32:25;30;81171;18578;Mpp-Betrieb;Mpp;-------
14.01.2010;11:47:24;27;81171;18578;Mpp-Betrieb;Mpp;-------
14.01.2010;12:02:25;27;81171;18578;Mpp-Betrieb;Mpp;-------
14.01.2010;12:17:25;33;81171;18579;Mpp-Betrieb;Mpp-Such;-------
14.01.2010;12:32:25;28;81171;18579;Mpp-Betrieb;Mpp;-------
14.01.2010;12:47:26;31;81171;18579;Mpp-Betrieb;Mpp;-------
14.01.2010;13:02:25;28;81171;18579;Mpp-Betrieb;Mpp;-------
14.01.2010;13:17:24;29;81171;18580;Mpp-Betrieb;Mpp;-------
14.01.2010;13:32:24;27;81171;18580;Mpp-Betrieb;Mpp;-------
14.01.2010;13:47:25;25;81171;18580;Mpp-Betrieb;Mpp;-------
14.01.2010;14:02:25;30;81171;18580;Mpp-Betrieb;Mpp-Such;-------
14.01.2010;14:17:25;29;81171;18581;Mpp-Betrieb;Mpp;-------
14.01.2010;14:32:25;28;81171;18581;Mpp-Betrieb;Mpp;-------
14.01.2010;14:47:25;29;81171;18581;Mpp-Betrieb;Mpp;-------
14.01.2010;15:02:25;25;81171;18581;Mpp-Betrieb;Mpp;-------
14.01.2010;15:17:25;27;81171;18582;Mpp-Betrieb;Mpp;-------
14.01.2010;15:32:25;23;81171;18582;Mpp-Betrieb;Mpp;-------
14.01.2010;15:47:25;27;81171;18582;Mpp-Betrieb;Mpp-Such;-------
14.01.2010;16:02:26;0;81171;18582;Mpp-Betrieb;Warten;-------
14.01.2010;16:17:26;0;81171;18582;Mpp-Betrieb;Warten;-------
14.01.2010;16:32:24;0;81171;18582;Mpp-Betrieb;Warten;-------
15.01.2010;08:32:26;0;81171;18582;Mpp-Betrieb;Warten;-------
15.01.2010;08:47:24;21;81171;18582;Mpp-Betrieb;Mpp;-------
15.01.2010;09:02:25;23;81171;18583;Mpp-Betrieb;Mpp;-------
15.01.2010;09:17:25;24;81171;18583;Mpp-Betrieb;Mpp;-------
15.01.2010;09:32:25;29;81171;18583;Mpp-Betrieb;Mpp;-------
15.01.2010;09:47:25;36;81171;18583;Mpp-Betrieb;Mpp;-------
15.01.2010;10:02:26;55;81171;18584;Mpp-Betrieb;Mpp;-------
15.01.2010;10:17:26;43;81171;18584;Mpp-Betrieb;Mpp;-------
15.01.2010;10:32:25;54;81171;18584;Mpp-Betrieb;Mpp;-------
15.01.2010;10:47:25;67;81171;18584;Mpp-Betrieb;Mpp;-------
15.01.2010;11:02:25;91;81171;18585;Mpp-Betrieb;Mpp;-------
15.01.2010;11:17:26;100;81171;18585;Mpp-Betrieb;Mpp;-------
15.01.2010;11:32:25;139;81171;18585;Mpp-Betrieb;Mpp-Such;-------
15.01.2010;11:47:25;133;81171;18585;Mpp-Betrieb;Mpp;-------
15.01.2010;12:02:27;147;81172;18586;Mpp-Betrieb;Mpp;-------
15.01.2010;12:17:29;111;81172;18586;Mpp-Betrieb;Mpp;-------
15.01.2010;12:32:26;165;81172;18586;Mpp-Betrieb;Mpp;-------
15.01.2010;12:47:25;192;81172;18586;Mpp-Betrieb;Mpp;-------
15.01.2010;13:02:25;260;81172;18587;Mpp-Betrieb;Mpp;-------
15.01.2010;13:17:24;305;81172;18587;Mpp-Betrieb;Mpp;-------
15.01.2010;13:32:25;221;81172;18587;Mpp-Betrieb;Mpp;-------
15.01.2010;13:47:25;165;81172;18587;Mpp-Betrieb;Mpp;-------
15.01.2010;14:02:29;143;81172;18588;Mpp-Betrieb;Mpp;-------
15.01.2010;14:17:26;212;81172;18588;Mpp-Betrieb;Mpp;-------
15.01.2010;14:32:26;147;81172;18588;Mpp-Betrieb;Mpp;-------
15.01.2010;14:47:25;88;81172;18588;Mpp-Betrieb;Mpp;-------
15.01.2010;15:02:29;72;81172;18589;Mpp-Betrieb;Mpp;-------
15.01.2010;15:17:26;52;81172;18589;Mpp-Betrieb;Mpp;-------
15.01.2010;15:32:30;47;81172;18589;Mpp-Betrieb;Mpp;-------
15.01.2010;15:47:26;46;81172;18589;Mpp-Betrieb;Mpp;-------
15.01.2010;16:02:27;48;81172;18590;Mpp-Betrieb;Mpp;-------
15.01.2010;16:32:25;22;81172;18590;Mpp-Betrieb;Mpp;-------
15.01.2010;16:47:26;0;81172;18590;Mpp-Betrieb;Netzueb.;-------
16.01.2010;08:32:25;0;81172;18590;Mpp-Betrieb;Netzueb.;-------
16.01.2010;08:47:26;18;81172;18591;Mpp-Betrieb;Mpp;-------
16.01.2010;09:02:27;22;81172;18591;Mpp-Betrieb;Mpp;-------
16.01.2010;09:17:23;38;81172;18591;Mpp-Betrieb;Mpp;-------
16.01.2010;09:32:25;45;81172;18591;Mpp-Betrieb;Mpp;-------
16.01.2010;09:47:24;66;81172;18592;Mpp-Betrieb;Mpp;-------
16.01.2010;10:02:25;84;81172;18592;Mpp-Betrieb;Mpp;-------
16.01.2010;10:17:26;100;81172;18592;Mpp-Betrieb;Mpp;-------
16.01.2010;10:32:25;113;81172;18592;Mpp-Betrieb;Mpp;-------
16.01.2010;10:47:25;125;81172;18593;Mpp-Betrieb;Mpp;-------
16.01.2010;11:02:25;150;81172;18593;Mpp-Betrieb;Mpp;-------
16.01.2010;11:17:25;165;81172;18593;Mpp-Betrieb;Mpp;-------
16.01.2010;11:32:23;203;81172;18593;Mpp-Betrieb;Mpp;-------
16.01.2010;11:47:25;238;81172;18594;Mpp-Betrieb;Mpp;-------
16.01.2010;12:02:25;230;81172;18594;Mpp-Betrieb;Mpp;-------
16.01.2010;12:17:25;272;81173;18594;Mpp-Betrieb;Mpp;-------
16.01.2010;12:32:25;336;81173;18594;Mpp-Betrieb;Mpp;-------
16.01.2010;12:47:24;283;81173;18595;Mpp-Betrieb;Mpp;-------
16.01.2010;13:02:25;385;81173;18595;Mpp-Betrieb;Mpp;-------
16.01.2010;13:17:24;751;81173;18595;Mpp-Betrieb;Mpp;-------
16.01.2010;13:32:24;382;81173;18595;Mpp-Betrieb;Mpp;-------
16.01.2010;13:47:24;495;81173;18596;Mpp-Betrieb;Mpp;-------
16.01.2010;14:02:25;489;81173;18596;Mpp-Betrieb;Mpp;-------
16.01.2010;14:17:25;437;81173;18596;Mpp-Betrieb;Mpp;-------
16.01.2010;14:32:24;492;81173;18596;Mpp-Betrieb;Mpp;-------
16.01.2010;14:47:24;342;81174;18597;Mpp-Betrieb;Mpp;-------
16.01.2010;15:02:28;244;81174;18597;Mpp-Betrieb;Mpp;-------
16.01.2010;15:17:25;166;81174;18597;Mpp-Betrieb;Mpp;-------
16.01.2010;15:32:25;124;81174;18597;Mpp-Betrieb;Mpp;-------
16.01.2010;15:47:26;86;81174;18598;Mpp-Betrieb;Mpp;-------
16.01.2010;16:02:24;52;81174;18598;Mpp-Betrieb;Mpp;-------
16.01.2010;16:17:25;34;81174;18598;Mpp-Betrieb;Mpp;-------
16.01.2010;16:32:25;22;81174;18598;Mpp-Betrieb;Mpp;-------
16.01.2010;16:47:25;0;81174;18598;Mpp-Betrieb;Netzueb.;-------
17.01.2010;08:02:26;0;81174;18598;Mpp-Betrieb;Warten;-------
17.01.2010;08:17:25;13;81174;18599;Mpp-Betrieb;Mpp;-------
17.01.2010;08:32:25;30;81174;18599;Mpp-Betrieb;Mpp;-------
17.01.2010;08:47:25;30;81174;18599;Mpp-Betrieb;Mpp;-------
17.01.2010;09:02:26;81;81174;18599;Mpp-Betrieb;Mpp;-------
17.01.2010;09:17:25;221;81174;18600;Mpp-Betrieb;Mpp;-------
17.01.2010;09:32:24;190;81174;18600;Mpp-Betrieb;Mpp;-------
17.01.2010;09:47:24;419;81174;18600;Mpp-Betrieb;Mpp;-------
17.01.2010;10:02:26;500;81174;18600;Mpp-Betrieb;Mpp;-------
17.01.2010;10:17:25;981;81174;18601;Mpp-Betrieb;Mpp;-------
17.01.2010;10:32:25;849;81175;18601;Mpp-Betrieb;Mpp;-------
17.01.2010;10:47:26;480;81175;18601;Mpp-Betrieb;Mpp;-------
17.01.2010;11:02:26;374;81175;18601;Mpp-Betrieb;Mpp;-------
17.01.2010;11:17:26;547;81175;18602;Mpp-Betrieb;Mpp;-------
17.01.2010;11:32:25;882;81175;18602;Mpp-Betrieb;Mpp;-------
17.01.2010;11:47:23;815;81176;18602;Mpp-Betrieb;Mpp;-------
17.01.2010;12:02:25;996;81176;18602;Mpp-Betrieb;Mpp;-------
17.01.2010;12:17:26;768;81176;18603;Mpp-Betrieb;Mpp;-------
17.01.2010;12:32:26;865;81176;18603;Mpp-Betrieb;Mpp;-------
17.01.2010;12:47:25;841;81176;18603;Mpp-Betrieb;Mpp;-------
17.01.2010;13:02:26;1258;81177;18603;Mpp-Betrieb;Mpp;-------
17.01.2010;13:17:26;875;81177;18604;Mpp-Betrieb;Mpp;-------
17.01.2010;13:32:24;3136;81178;18604;Mpp-Betrieb;Mpp;-------
17.01.2010;13:47:24;3991;81178;18604;Mpp-Betrieb;Mpp;-------
17.01.2010;14:02:25;1046;81179;18604;Mpp-Betrieb;Mpp;-------
17.01.2010;14:17:25;379;81179;18605;Mpp-Betrieb;Mpp;-------
17.01.2010;14:32:25;387;81179;18605;Mpp-Betrieb;Mpp;-------
17.01.2010;14:47:26;489;81179;18605;Mpp-Betrieb;Mpp;-------
17.01.2010;15:02:25;487;81179;18605;Mpp-Betrieb;Mpp;-------
17.01.2010;15:17:25;247;81179;18606;Mpp-Betrieb;Mpp;-------
17.01.2010;15:32:24;172;81180;18606;Mpp-Betrieb;Mpp;-------
17.01.2010;15:47:26;75;81180;18606;Mpp-Betrieb;Mpp;-------
17.01.2010;16:02:26;239;81180;18606;Mpp-Betrieb;Mpp;-------
17.01.2010;16:17:24;175;81180;18607;Mpp-Betrieb;Mpp;-------
17.01.2010;16:32:24;43;81180;18607;Mpp-Betrieb;Mpp;-------
17.01.2010;16:47:25;22;81180;18607;Mpp-Betrieb;Mpp;-------
17.01.2010;17:02:25;11;81180;18607;Mpp-Betrieb;Mpp;-------
18.01.2010;08:02:25;0;81180;18607;Mpp-Betrieb;Netzueb.;-------
18.01.2010;08:17:26;19;81180;18608;Mpp-Betrieb;Mpp;-------
18.01.2010;08:32:25;63;81180;18608;Mpp-Betrieb;Mpp;-------
18.01.2010;08:47:25;141;81180;18608;Mpp-Betrieb;Mpp;-------
18.01.2010;09:02:26;323;81180;18608;Mpp-Betrieb;Mpp;-------
18.01.2010;09:17:25;374;81180;18609;Mpp-Betrieb;Mpp;-------
18.01.2010;09:32:25;405;81180;18609;Mpp-Betrieb;Mpp;-------
18.01.2010;09:47:25;289;81180;18609;Mpp-Betrieb;Mpp;-------
18.01.2010;10:02:26;1915;81180;18609;Mpp-Betrieb;Mpp;-------
18.01.2010;10:17:25;1218;81181;18610;Mpp-Betrieb;Mpp;-------
18.01.2010;10:32:25;1669;81181;18610;Mpp-Betrieb;Mpp;-------
18.01.2010;10:47:26;1597;81182;18610;Mpp-Betrieb;Mpp;-------
18.01.2010;11:02:26;742;81182;18610;Mpp-Betrieb;Mpp;-------
18.01.2010;11:17:25;1295;81182;18611;Mpp-Betrieb;Mpp;-------
18.01.2010;11:32:25;4174;81183;18611;Mpp-Betrieb;Mpp;-------
18.01.2010;11:47:27;3857;81183;18611;Mpp-Betrieb;Mpp;-------
18.01.2010;12:02:26;3682;81184;18611;Mpp-Betrieb;Mpp;-------
18.01.2010;12:17:24;3747;81185;18612;Mpp-Betrieb;Mpp;-------
18.01.2010;12:32:25;3691;81186;18612;Mpp-Betrieb;Mpp;-------
18.01.2010;12:47:28;835;81187;18612;Mpp-Betrieb;Mpp;-------
18.01.2010;13:02:27;2436;81187;18612;Mpp-Betrieb;Mpp;-------
18.01.2010;13:17:25;3599;81188;18613;Mpp-Betrieb;Mpp;-------
18.01.2010;13:32:25;3499;81189;18613;Mpp-Betrieb;Mpp;-------
18.01.2010;13:47:25;1295;81190;18613;Mpp-Betrieb;Mpp;-------
18.01.2010;14:02:26;2327;81190;18613;Mpp-Betrieb;Mpp;-------
18.01.2010;14:17:26;1871;81191;18614;Mpp-Betrieb;Mpp;-------
18.01.2010;14:32:25;657;81191;18614;Mpp-Betrieb;Mpp;-------
18.01.2010;14:47:26;1702;81192;18614;Mpp-Betrieb;Mpp;-------
18.01.2010;15:02:25;902;81192;18614;Mpp-Betrieb;Mpp;-------
18.01.2010;15:17:24;441;81192;18615;Mpp-Betrieb;Mpp;-------
18.01.2010;15:32:25;320;81192;18615;Mpp-Betrieb;Mpp;-------
18.01.2010;15:47:26;279;81192;18615;Mpp-Betrieb;Mpp;-------
18.01.2010;16:02:25;208;81192;18615;Mpp-Betrieb;Mpp;-------
18.01.2010;16:17:25;162;81192;18616;Mpp-Betrieb;Mpp;-------
18.01.2010;16:32:25;88;81192;18616;Mpp-Betrieb;Mpp;-------
18.01.2010;16:47:25;48;81192;18616;Mpp-Betrieb;Mpp;-------
18.01.2010;17:02:25;22;81192;18616;Mpp-Betrieb;Mpp;-------
18.01.2010;17:17:26;0;81192;18616;Mpp-Betrieb;Warten;-------
19.01.2010;08:17:26;11;81192;18616;Mpp-Betrieb;Mpp;-------
19.01.2010;08:32:24;20;81192;18617;Mpp-Betrieb;Mpp;-------
19.01.2010;08:47:25;25;81192;18617;Mpp-Betrieb;Mpp;-------
19.01.2010;09:02:26;72;81192;18617;Mpp-Betrieb;Mpp;-------
19.01.2010;09:17:24;107;81192;18617;Mpp-Betrieb;Mpp;-------
19.01.2010;09:32:24;95;81193;18618;Mpp-Betrieb;Mpp;-------
19.01.2010;09:47:27;241;81193;18618;Mpp-Betrieb;Mpp;-------
19.01.2010;10:02:25;296;81193;18618;Mpp-Betrieb;Mpp;-------
19.01.2010;10:17:24;345;81193;18618;Mpp-Betrieb;Mpp;-------
19.01.2010;10:32:25;420;81193;18619;Mpp-Betrieb;Mpp;-------
19.01.2010;10:47:26;403;81193;18619;Mpp-Betrieb;Mpp;-------
19.01.2010;11:02:25;473;81193;18619;Mpp-Betrieb;Mpp;-------
19.01.2010;11:17:25;531;81193;18619;Mpp-Betrieb;Mpp;-------
19.01.2010;11:32:24;602;81193;18620;Mpp-Betrieb;Mpp;-------
19.01.2010;11:47:27;657;81193;18620;Mpp-Betrieb;Mpp;-------
19.01.2010;12:02:25;658;81194;18620;Mpp-Betrieb;Mpp;-------
19.01.2010;12:17:26;511;81194;18620;Mpp-Betrieb;Mpp;-------
19.01.2010;12:32:25;609;81194;18621;Mpp-Betrieb;Mpp;-------
19.01.2010;12:47:25;680;81194;18621;Mpp-Betrieb;Mpp;-------
19.01.2010;13:02:26;719;81194;18621;Mpp-Betrieb;Mpp;-------
19.01.2010;13:17:25;654;81194;18621;Mpp-Betrieb;Mpp;-------
19.01.2010;13:32:25;639;81195;18622;Mpp-Betrieb;Mpp;-------
19.01.2010;13:47:24;710;81195;18622;Mpp-Betrieb;Mpp;-------
19.01.2010;14:02:25;578;81195;18622;Mpp-Betrieb;Mpp;-------
19.01.2010;14:17:24;573;81195;18622;Mpp-Betrieb;Mpp;-------
19.01.2010;14:32:25;371;81195;18623;Mpp-Betrieb;Mpp;-------
19.01.2010;14:47:25;429;81195;18623;Mpp-Betrieb;Mpp;-------
19.01.2010;15:02:25;312;81195;18623;Mpp-Betrieb;Mpp;-------
19.01.2010;15:17:26;248;81195;18623;Mpp-Betrieb;Mpp;-------
19.01.2010;15:32:23;186;81196;18624;Mpp-Betrieb;Mpp;-------
19.01.2010;15:47:25;122;81196;18624;Mpp-Betrieb;Mpp;-------
19.01.2010;15:58:15;98;81196;18624;Mpp-Betrieb;Mpp;-------
19.01.2010;16:17:25;59;81196;18624;Mpp-Betrieb;Mpp;-------
19.01.2010;16:32:25;29;81196;18625;Mpp-Betrieb;Mpp;-------
19.01.2010;16:47:26;19;81196;18625;Mpp-Betrieb;Mpp;-------
19.01.2010;17:02:25;0;81196;18625;Mpp-Betrieb;Warten;-------
20.01.2010;08:17:25;14;81196;18625;Mpp-Betrieb;Mpp;-------
20.01.2010;08:32:25;39;81196;18625;Mpp-Betrieb;Mpp;-------
20.01.2010;08:47:25;73;81196;18626;Mpp-Betrieb;Mpp;-------
20.01.2010;09:02:25;91;81196;18626;Mpp-Betrieb;Mpp;-------
20.01.2010;09:17:26;128;81196;18626;Mpp-Betrieb;Mpp;-------
20.01.2010;09:32:25;224;81196;18626;Mpp-Betrieb;Mpp;-------
20.01.2010;09:47:25;251;81196;18627;Mpp-Betrieb;Mpp;-------
20.01.2010;10:02:25;248;81196;18627;Mpp-Betrieb;Mpp;-------
20.01.2010;10:17:29;333;81196;18627;Mpp-Betrieb;Mpp;-------
20.01.2010;10:32:26;377;81196;18627;Mpp-Betrieb;Mpp;-------
20.01.2010;10:47:26;386;81196;18628;Mpp-Betrieb;Mpp;-------
20.01.2010;11:02:27;517;81196;18628;Mpp-Betrieb;Mpp;-------
20.01.2010;11:17:25;583;81196;18628;Mpp-Betrieb;Mpp;-------
20.01.2010;11:32:24;521;81196;18628;Mpp-Betrieb;Mpp;-------
20.01.2010;11:47:25;470;81197;18629;Mpp-Betrieb;Mpp;-------
20.01.2010;12:02:25;480;81197;18629;Mpp-Betrieb;Mpp;-------
20.01.2010;12:17:25;496;81197;18629;Mpp-Betrieb;Mpp;-------
20.01.2010;12:32:25;403;81197;18629;Mpp-Betrieb;Mpp;-------
20.01.2010;12:47:25;415;81197;18630;Mpp-Betrieb;Mpp;-------
20.01.2010;13:02:26;417;81197;18630;Mpp-Betrieb;Mpp;-------
20.01.2010;13:17:24;437;81197;18630;Mpp-Betrieb;Mpp;-------
20.01.2010;13:32:25;410;81197;18630;Mpp-Betrieb;Mpp;-------
20.01.2010;13:47:25;357;81197;18631;Mpp-Betrieb;Mpp;-------
20.01.2010;14:02:27;344;81198;18631;Mpp-Betrieb;Mpp;-------
20.01.2010;14:17:25;457;81198;18631;Mpp-Betrieb;Mpp;-------
20.01.2010;14:32:26;643;81198;18631;Mpp-Betrieb;Mpp;-------
20.01.2010;14:47:24;600;81198;18632;Mpp-Betrieb;Mpp;-------
20.01.2010;15:02:25;506;81198;18632;Mpp-Betrieb;Mpp;-------
20.01.2010;15:17:24;436;81198;18632;Mpp-Betrieb;Mpp;-------
20.01.2010;15:32:25;221;81198;18632;Mpp-Betrieb;Mpp;-------
20.01.2010;15:47:25;95;81198;18633;Mpp-Betrieb;Mpp;-------
20.01.2010;16:02:25;67;81198;18633;Mpp-Betrieb;Mpp;-------
20.01.2010;16:17:24;52;81198;18633;Mpp-Betrieb;Mpp;-------
20.01.2010;16:32:25;27;81198;18633;Mpp-Betrieb;Mpp;-------
20.01.2010;16:47:26;17;81198;18634;Mpp-Betrieb;Mpp;-------
20.01.2010;17:02:25;0;81198;18634;Mpp-Betrieb;Warten;-------
21.01.2010;08:32:26;0;81198;18634;Mpp-Betrieb;Netzueb.;-------
21.01.2010;08:47:25;12;81198;18634;Mpp-Betrieb;Mpp;-------
21.01.2010;09:02:25;22;81198;18634;Mpp-Betrieb;Mpp;-------
21.01.2010;09:17:25;44;81198;18634;Mpp-Betrieb;Mpp-Such;-------
21.01.2010;09:32:24;54;81198;18635;Mpp-Betrieb;Mpp;-------
21.01.2010;09:47:25;65;81198;18635;Mpp-Betrieb;Mpp;-------
21.01.2010;10:02:25;120;81198;18635;Mpp-Betrieb;Mpp;-------
21.01.2010;10:17:25;141;81198;18635;Mpp-Betrieb;Mpp;-------
21.01.2010;10:32:26;224;81198;18636;Mpp-Betrieb;Mpp;-------
21.01.2010;10:47:25;279;81199;18636;Mpp-Betrieb;Mpp;-------
21.01.2010;11:02:26;503;81199;18636;Mpp-Betrieb;Mpp;-------
21.01.2010;11:17:25;520;81199;18636;Mpp-Betrieb;Mpp;-------
21.01.2010;11:32:25;608;81199;18637;Mpp-Betrieb;Mpp;-------
21.01.2010;11:47:24;725;81199;18637;Mpp-Betrieb;Mpp;-------
21.01.2010;12:02:26;876;81199;18637;Mpp-Betrieb;Mpp;-------
21.01.2010;12:17:25;904;81199;18637;Mpp-Betrieb;Mpp;-------
21.01.2010;12:32:26;1166;81200;18638;Mpp-Betrieb;Mpp;-------
21.01.2010;12:47:26;2651;81200;18638;Mpp-Betrieb;Mpp;-------
21.01.2010;13:02:25;1587;81201;18638;Mpp-Betrieb;Mpp;-------
21.01.2010;13:17:24;3320;81201;18638;Mpp-Betrieb;Mpp;-------
21.01.2010;13:32:25;3553;81202;18639;Mpp-Betrieb;Mpp;-------
21.01.2010;13:47:24;3667;81203;18639;Mpp-Betrieb;Mpp;-------
21.01.2010;14:02:25;3764;81204;18639;Mpp-Betrieb;Mpp;-------
21.01.2010;14:17:25;1181;81204;18639;Mpp-Betrieb;Mpp;-------
21.01.2010;14:32:24;948;81205;18640;Mpp-Betrieb;Mpp;-------
21.01.2010;14:47:24;931;81205;18640;Mpp-Betrieb;Mpp;-------
21.01.2010;15:02:25;861;81205;18640;Mpp-Betrieb;Mpp;-------
21.01.2010;15:17:24;776;81205;18640;Mpp-Betrieb;Mpp;-------
21.01.2010;15:32:24;743;81206;18641;Mpp-Betrieb;Mpp;-------
21.01.2010;15:47:24;548;81206;18641;Mpp-Betrieb;Mpp;-------
21.01.2010;16:02:27;388;81206;18641;Mpp-Betrieb;Mpp;-------
21.01.2010;16:17:25;300;81206;18641;Mpp-Betrieb;Mpp;-------
21.01.2010;16:32:25;225;81206;18642;Mpp-Betrieb;Mpp;-------
21.01.2010;16:47:26;109;81206;18642;Mpp-Betrieb;Mpp-Such;-------
21.01.2010;17:02:27;32;81206;18642;Mpp-Betrieb;Mpp;-------
21.01.2010;17:17:24;0;81206;18642;Mpp-Betrieb;Warten;-------
22.01.2010;08:02:27;0;81206;18642;Mpp-Betrieb;Netzueb.;-------
22.01.2010;08:17:25;24;81206;18643;Mpp-Betrieb;Mpp;-------
22.01.2010;08:32:26;25;81206;18643;Mpp-Betrieb;Mpp;-------
22.01.2010;08:47:26;55;81206;18643;Mpp-Betrieb;Mpp;-------
22.01.2010;09:02:26;65;81206;18643;Mpp-Betrieb;Mpp;-------
22.01.2010;09:17:25;26;81206;18644;Mpp-Betrieb;Mpp-Such;-------
22.01.2010;09:32:25;79;81206;18644;Mpp-Betrieb;Mpp;-------
22.01.2010;09:47:25;117;81206;18644;Mpp-Betrieb;Mpp;-------
22.01.2010;10:02:26;182;81206;18644;Mpp-Betrieb;Mpp;-------
22.01.2010;10:17:26;239;81206;18645;Mpp-Betrieb;Mpp;-------
22.01.2010;10:32:23;286;81206;18645;Mpp-Betrieb;Mpp;-------
22.01.2010;10:47:24;392;81206;18645;Mpp-Betrieb;Mpp;-------
22.01.2010;11:02:25;377;81207;18645;Mpp-Betrieb;Mpp;-------
22.01.2010;11:17:25;420;81207;18646;Mpp-Betrieb;Mpp;-------
22.01.2010;11:32:25;449;81207;18646;Mpp-Betrieb;Mpp;-------
22.01.2010;11:47:25;465;81207;18646;Mpp-Betrieb;Mpp;-------
22.01.2010;12:02:25;571;81207;18646;Mpp-Betrieb;Mpp;-------
22.01.2010;12:17:25;535;81207;18647;Mpp-Betrieb;Mpp;-------
22.01.2010;12:32:25;924;81207;18647;Mpp-Betrieb;Mpp;-------
22.01.2010;12:47:24;1447;81208;18647;Mpp-Betrieb;Mpp;-------
22.01.2010;13:02:26;3495;81208;18647;Mpp-Betrieb;Mpp;-------
22.01.2010;13:17:26;2872;81209;18648;Mpp-Betrieb;Mpp;-------
22.01.2010;13:32:24;3885;81210;18648;Mpp-Betrieb;Mpp;-------
22.01.2010;13:47:24;3565;81210;18648;Mpp-Betrieb;Mpp;-------
22.01.2010;14:02:25;3478;81211;18648;Mpp-Betrieb;Mpp;-------
22.01.2010;14:17:25;3144;81211;18649;Mpp-Betrieb;Mpp;-------
22.01.2010;14:32:24;1225;81212;18649;Mpp-Betrieb;Mpp;-------
22.01.2010;14:47:26;591;81212;18649;Mpp-Betrieb;Mpp;-------
22.01.2010;15:02:25;2625;81212;18649;Mpp-Betrieb;Mpp;-------
22.01.2010;15:17:25;747;81213;18650;Mpp-Betrieb;Mpp;-------
22.01.2010;15:32:26;433;81213;18650;Mpp-Betrieb;Mpp;-------
22.01.2010;15:47:26;206;81213;18650;Mpp-Betrieb;Mpp;-------
22.01.2010;16:02:25;350;81213;18650;Mpp-Betrieb;Mpp;-------
22.01.2010;16:17:24;94;81213;18651;Mpp-Betrieb;Mpp-Such;-------
22.01.2010;16:32:25;55;81213;18651;Mpp-Betrieb;Mpp;-------
22.01.2010;16:47:25;36;81213;18651;Mpp-Betrieb;Mpp;-------
22.01.2010;17:02:24;13;81213;18651;Mpp-Betrieb;Mpp;-------
23.01.2010;08:02:26;0;81213;18651;Mpp-Betrieb;Warten;-------
23.01.2010;08:17:25;14;81213;18651;Mpp-Betrieb;Mpp;-------
23.01.2010;08:32:25;35;81213;18652;Mpp-Betrieb;Mpp;-------
23.01.2010;08:47:24;74;81213;18652;Mpp-Betrieb;Mpp;-------
23.01.2010;09:02:29;119;81213;18652;Mpp-Betrieb;Mpp-Such;-------
23.01.2010;09:17:26;173;81213;18652;Mpp-Betrieb;Mpp;-------
23.01.2010;09:32:25;242;81213;18653;Mpp-Betrieb;Mpp;-------
23.01.2010;09:47:25;374;81213;18653;Mpp-Betrieb;Mpp;-------
23.01.2010;10:02:26;411;81214;18653;Mpp-Betrieb;Mpp;-------
23.01.2010;10:17:26;409;81214;18653;Mpp-Betrieb;Mpp;-------
23.01.2010;10:32:25;467;81214;18654;Mpp-Betrieb;Mpp;-------
23.01.2010;10:47:25;530;81214;18654;Mpp-Betrieb;Mpp;-------
23.01.2010;10:56:35;883;81214;18654;Mpp-Betrieb;Mpp;-------
23.01.2010;11:17:25;1317;81214;18654;Mpp-Betrieb;Mpp;-------
23.01.2010;11:32:26;2566;81215;18655;Mpp-Betrieb;Mpp;-------
23.01.2010;11:47:26;3396;81216;18655;Mpp-Betrieb;Mpp;-------
23.01.2010;12:02:24;2782;81217;18655;Mpp-Betrieb;Mpp;-------
23.01.2010;12:17:25;3142;81217;18655;Mpp-Betrieb;Mpp;-------
23.01.2010;12:32:26;3553;81218;18656;Mpp-Betrieb;Mpp;-------
23.01.2010;12:47:25;3482;81219;18656;Mpp-Betrieb;Mpp;-------
23.01.2010;13:02:26;2647;81220;18656;Mpp-Betrieb;Mpp;-------
23.01.2010;13:17:26;3122;81220;18656;Mpp-Betrieb;Mpp;-------
23.01.2010;13:32:25;3109;81221;18657;Mpp-Betrieb;Mpp;-------
23.01.2010;13:47:25;3085;81222;18657;Mpp-Betrieb;Mpp;-------
23.01.2010;14:02:25;2934;81223;18657;Mpp-Betrieb;Mpp;-------
23.01.2010;14:17:24;2664;81223;18657;Mpp-Betrieb;Mpp;-------
23.01.2010;14:32:26;1259;81224;18658;Mpp-Betrieb;Mpp;-------
23.01.2010;14:47:25;2089;81224;18658;Mpp-Betrieb;Mpp;-------
23.01.2010;15:02:25;1789;81225;18658;Mpp-Betrieb;Mpp;-------
23.01.2010;15:17:25;1311;81225;18658;Mpp-Betrieb;Mpp;-------
23.01.2010;15:32:25;888;81226;18659;Mpp-Betrieb;Mpp;-------
23.01.2010;15:47:24;788;81226;18659;Mpp-Betrieb;Mpp;-------
23.01.2010;16:02:25;693;81226;18659;Mpp-Betrieb;Mpp;-------
23.01.2010;16:17:25;464;81226;18659;Mpp-Betrieb;Mpp;-------
23.01.2010;16:32:26;304;81226;18660;Mpp-Betrieb;Mpp;-------
23.01.2010;16:47:24;110;81226;18660;Mpp-Betrieb;Mpp;-------
23.01.2010;17:02:25;29;81226;18660;Mpp-Betrieb;Mpp;-------
23.01.2010;17:17:25;0;81226;18660;Mpp-Betrieb;Warten;-------
24.01.2010;08:02:26;0;81226;18660;Mpp-Betrieb;Netzueb.;-------
24.01.2010;08:17:25;36;81226;18661;Mpp-Betrieb;Mpp;-------
24.01.2010;08:32:24;116;81226;18661;Mpp-Betrieb;Mpp;-------
24.01.2010;08:47:26;286;81226;18661;Mpp-Betrieb;Mpp;-------
24.01.2010;09:02:25;498;81227;18661;Mpp-Betrieb;Mpp;-------
24.01.2010;09:17:25;494;81227;18662;Mpp-Betrieb;Mpp;-------
24.01.2010;09:32:26;693;81227;18662;Mpp-Betrieb;Mpp;-------
24.01.2010;09:47:24;917;81227;18662;Mpp-Betrieb;Mpp;-------
24.01.2010;10:02:26;1061;81227;18662;Mpp-Betrieb;Mpp;-------
24.01.2010;10:17:25;1216;81228;18663;Mpp-Betrieb;Mpp;-------
24.01.2010;10:32:25;1656;81228;18663;Mpp-Betrieb;Mpp;-------
24.01.2010;10:47:26;2010;81228;18663;Mpp-Betrieb;Mpp;-------
24.01.2010;11:02:26;1950;81229;18663;Mpp-Betrieb;Mpp;-------
24.01.2010;11:17:25;2230;81229;18664;Mpp-Betrieb;Mpp;-------
