Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
24.01.2010;11:32:24;1920;81230;18664;Mpp-Betrieb;Mpp;-------
24.01.2010;11:47:26;1950;81230;18664;Mpp-Betrieb;Mpp;-------
24.01.2010;12:02:26;2142;81231;18664;Mpp-Betrieb;Mpp;-------
24.01.2010;12:17:25;2301;81232;18665;Mpp-Betrieb;Mpp;-------
24.01.2010;12:32:25;2211;81232;18665;Mpp-Betrieb;Mpp;-------
24.01.2010;12:47:24;2731;81233;18665;Mpp-Betrieb;Mpp;-------
24.01.2010;13:02:25;2836;81233;18665;Mpp-Betrieb;Mpp;-------
24.01.2010;13:17:25;2165;81234;18666;Mpp-Betrieb;Mpp;-------
24.01.2010;13:32:26;2093;81235;18666;Mpp-Betrieb;Mpp;-------
24.01.2010;13:47:24;1889;81235;18666;Mpp-Betrieb;Mpp;-------
24.01.2010;14:02:25;1503;81236;18666;Mpp-Betrieb;Mpp;-------
24.01.2010;14:17:25;1382;81236;18667;Mpp-Betrieb;Mpp;-------
24.01.2010;14:32:24;1331;81236;18667;Mpp-Betrieb;Mpp;-------
24.01.2010;14:47:26;1068;81237;18667;Mpp-Betrieb;Mpp;-------
24.01.2010;15:02:29;807;81237;18667;Mpp-Betrieb;Mpp;-------
24.01.2010;15:17:25;662;81237;18668;Mpp-Betrieb;Mpp;-------
24.01.2010;15:32:25;541;81237;18668;Mpp-Betrieb;Mpp;-------
24.01.2010;15:47:25;429;81237;18668;Mpp-Betrieb;Mpp;-------
24.01.2010;16:02:25;293;81237;18668;Mpp-Betrieb;Mpp;-------
24.01.2010;16:17:24;198;81237;18669;Mpp-Betrieb;Mpp;-------
24.01.2010;16:32:26;114;81237;18669;Mpp-Betrieb;Mpp;-------
24.01.2010;16:47:24;51;81237;18669;Mpp-Betrieb;Mpp;-------
24.01.2010;17:02:26;21;81237;18669;Mpp-Betrieb;Mpp;-------
24.01.2010;17:17:25;0;81237;18669;Mpp-Betrieb;Warten;-------
25.01.2010;08:32:25;0;81237;18669;Mpp-Betrieb;Warten;-------
25.01.2010;08:47:26;11;81237;18670;Mpp-Betrieb;Mpp;-------
25.01.2010;09:02:25;15;81237;18670;Mpp-Betrieb;Mpp;-------
25.01.2010;09:17:25;24;81237;18670;Mpp-Betrieb;Mpp;-------
25.01.2010;09:32:25;30;81237;18670;Mpp-Betrieb;Mpp;-------
25.01.2010;09:47:25;31;81237;18671;Mpp-Betrieb;Mpp;-------
25.01.2010;10:02:25;86;81237;18671;Mpp-Betrieb;Mpp;-------
25.01.2010;10:17:25;158;81238;18671;Mpp-Betrieb;Mpp;-------
25.01.2010;10:32:24;323;81238;18671;Mpp-Betrieb;Mpp;-------
25.01.2010;10:47:25;600;81238;18672;Mpp-Betrieb;Mpp;-------
25.01.2010;11:02:27;915;81238;18672;Mpp-Betrieb;Mpp;-------
25.01.2010;11:17:25;381;81238;18672;Mpp-Betrieb;Mpp;-------
25.01.2010;11:32:24;377;81238;18672;Mpp-Betrieb;Mpp;-------
25.01.2010;11:47:30;716;81238;18673;Mpp-Betrieb;Mpp;-------
25.01.2010;12:02:26;1440;81238;18673;Mpp-Betrieb;Mpp;-------
25.01.2010;12:17:25;759;81239;18673;Mpp-Betrieb;Mpp;-------
25.01.2010;12:32:25;486;81239;18673;Mpp-Betrieb;Mpp;-------
25.01.2010;12:47:26;484;81239;18674;Mpp-Betrieb;Mpp;-------
25.01.2010;13:02:27;260;81239;18674;Mpp-Betrieb;Mpp;-------
25.01.2010;13:17:24;443;81239;18674;Mpp-Betrieb;Mpp;-------
25.01.2010;13:32:29;399;81239;18674;Mpp-Betrieb;Mpp;-------
25.01.2010;13:47:25;510;81239;18675;Mpp-Betrieb;Mpp;-------
25.01.2010;14:02:25;559;81239;18675;Mpp-Betrieb;Mpp;-------
25.01.2010;14:17:25;517;81240;18675;Mpp-Betrieb;Mpp;-------
25.01.2010;14:32:24;371;81240;18675;Mpp-Betrieb;Mpp;-------
25.01.2010;14:47:25;318;81240;18676;Mpp-Betrieb;Mpp;-------
25.01.2010;15:02:25;330;81240;18676;Mpp-Betrieb;Mpp;-------
25.01.2010;15:17:26;216;81240;18676;Mpp-Betrieb;Mpp;-------
25.01.2010;15:32:25;111;81240;18676;Mpp-Betrieb;Mpp;-------
25.01.2010;15:47:25;80;81240;18677;Mpp-Betrieb;Mpp;-------
25.01.2010;16:02:25;57;81240;18677;Mpp-Betrieb;Mpp;-------
25.01.2010;16:17:24;41;81240;18677;Mpp-Betrieb;Mpp;-------
25.01.2010;16:32:24;31;81240;18677;Mpp-Betrieb;Mpp;-------
25.01.2010;16:47:25;21;81240;18678;Mpp-Betrieb;Mpp;-------
25.01.2010;17:02:26;13;81240;18678;Mpp-Betrieb;Mpp;-------
25.01.2010;18:43:40;<unkown>;;<unkown>;;<unkown>;<unkown>
26.01.2010;09:32:25;0;81240;18678;Mpp-Betrieb;Warten;-------
26.01.2010;09:47:26;0;81240;18678;Mpp-Betrieb;Netzueb.;-------
26.01.2010;10:02:25;0;81240;18678;Mpp-Betrieb;Warten;-------
26.01.2010;10:17:25;11;81240;18678;Mpp-Betrieb;Mpp-Such;-------
26.01.2010;10:32:24;0;81240;18678;Mpp-Betrieb;Warten;-------
26.01.2010;10:47:25;24;81240;18678;Mpp-Betrieb;Mpp-Such;-------
26.01.2010;11:02:25;14;81240;18678;Mpp-Betrieb;Mpp;-------
26.01.2010;11:17:24;14;81240;18678;Mpp-Betrieb;Mpp;-------
26.01.2010;11:32:25;24;81240;18679;Mpp-Betrieb;Mpp;-------
26.01.2010;11:47:24;22;81240;18679;Mpp-Betrieb;Mpp;-------
26.01.2010;12:02:25;22;81240;18679;Mpp-Betrieb;Mpp;-------
26.01.2010;12:17:25;22;81240;18679;Mpp-Betrieb;Mpp;-------
26.01.2010;12:32:25;20;81240;18680;Mpp-Betrieb;Mpp;-------
26.01.2010;12:47:25;34;81240;18680;Mpp-Betrieb;Mpp;-------
26.01.2010;13:02:26;24;81240;18680;Mpp-Betrieb;Mpp;-------
26.01.2010;13:17:25;0;81240;18680;Mpp-Betrieb;Netzueb.;-------
26.01.2010;13:32:25;8;81240;18681;Mpp-Betrieb;Mpp;-------
26.01.2010;13:47:23;12;81240;18681;Mpp-Betrieb;Mpp;-------
26.01.2010;14:02:27;22;81240;18681;Mpp-Betrieb;Mpp;-------
26.01.2010;14:17:25;13;81240;18681;Mpp-Betrieb;Mpp;-------
26.01.2010;14:32:24;0;81240;18681;Mpp-Betrieb;Netzueb.;-------
26.01.2010;14:47:25;0;81240;18681;Mpp-Betrieb;Warten;-------
26.01.2010;15:02:26;0;81240;18681;Mpp-Betrieb;Warten;-------
26.01.2010;15:17:25;11;81240;18682;Mpp-Betrieb;Mpp;-------
26.01.2010;15:32:26;0;81240;18682;Mpp-Betrieb;Netzueb.;-------
26.01.2010;15:47:26;0;81240;18682;Mpp-Betrieb;Warten;-------
26.01.2010;16:02:25;0;81240;18682;Mpp-Betrieb;Warten;-------
26.01.2010;16:07:20;0;81240;18682;Mpp-Betrieb;Warten;-------
26.01.2010;16:32:26;0;81240;18682;Mpp-Betrieb;Warten;-------
27.01.2010;09:17:26;0;81240;18682;Mpp-Betrieb;Warten;-------
27.01.2010;09:32:24;0;81240;18682;Mpp-Betrieb;Warten;-------
27.01.2010;09:47:26;0;81240;18682;Mpp-Betrieb;Netzueb.;-------
27.01.2010;10:02:26;0;81240;18682;Mpp-Betrieb;Warten;-------
27.01.2010;10:17:25;10;81240;18682;Mpp-Betrieb;Mpp;-------
27.01.2010;10:32:24;16;81240;18682;Mpp-Betrieb;Mpp-Such;-------
27.01.2010;10:47:25;11;81240;18682;Mpp-Betrieb;Mpp;-------
27.01.2010;11:02:25;15;81240;18682;Mpp-Betrieb;Mpp;-------
27.01.2010;11:17:26;11;81240;18683;Mpp-Betrieb;Mpp-Such;-------
27.01.2010;11:32:25;21;81240;18683;Mpp-Betrieb;Mpp;-------
27.01.2010;11:47:25;25;81240;18683;Mpp-Betrieb;Mpp;-------
27.01.2010;12:02:25;17;81240;18683;Mpp-Betrieb;Mpp;-------
27.01.2010;12:17:25;21;81240;18684;Mpp-Betrieb;Mpp;-------
27.01.2010;12:32:24;21;81240;18684;Mpp-Betrieb;Mpp;-------
27.01.2010;12:47:25;21;81240;18684;Mpp-Betrieb;Mpp;-------
27.01.2010;13:02:26;30;81240;18684;Mpp-Betrieb;Mpp;-------
27.01.2010;13:17:25;23;81240;18685;Mpp-Betrieb;Mpp;-------
27.01.2010;13:32:25;22;81240;18685;Mpp-Betrieb;Mpp;-------
27.01.2010;13:47:25;28;81240;18685;Mpp-Betrieb;Mpp;-------
27.01.2010;14:02:26;22;81240;18685;Mpp-Betrieb;Mpp;-------
27.01.2010;14:17:24;31;81240;18686;Mpp-Betrieb;Mpp;-------
27.01.2010;14:32:26;21;81240;18686;Mpp-Betrieb;Mpp;-------
27.01.2010;14:47:24;20;81240;18686;Mpp-Betrieb;Mpp;-------
27.01.2010;15:02:26;20;81240;18686;Mpp-Betrieb;Mpp;-------
27.01.2010;15:17:26;18;81240;18687;Mpp-Betrieb;Mpp;-------
27.01.2010;15:32:24;17;81240;18687;Mpp-Betrieb;Mpp-Such;-------
27.01.2010;15:47:26;0;81240;18687;Mpp-Betrieb;Warten;-------
27.01.2010;16:02:24;11;81240;18687;Mpp-Betrieb;Mpp;-------
27.01.2010;16:17:24;0;81240;18687;Mpp-Betrieb;Warten;-------
27.01.2010;16:32:25;0;81240;18687;Mpp-Betrieb;Warten;-------
28.01.2010;09:47:24;0;81240;18687;Mpp-Betrieb;Warten;-------
28.01.2010;10:02:26;11;81240;18687;Mpp-Betrieb;Mpp;-------
28.01.2010;10:17:26;0;81240;18687;Mpp-Betrieb;Netzueb.;-------
28.01.2010;10:32:26;0;81240;18687;Mpp-Betrieb;Warten;-------
28.01.2010;10:47:26;11;81240;18688;Mpp-Betrieb;Mpp;-------
28.01.2010;11:02:25;20;81240;18688;Mpp-Betrieb;Mpp;-------
28.01.2010;11:17:26;25;81240;18688;Mpp-Betrieb;Mpp;-------
28.01.2010;11:32:25;26;81240;18688;Mpp-Betrieb;Mpp;-------
28.01.2010;11:47:26;22;81240;18689;Mpp-Betrieb;Mpp;-------
28.01.2010;12:02:25;21;81240;18689;Mpp-Betrieb;Mpp;-------
28.01.2010;12:17:25;25;81240;18689;Mpp-Betrieb;Mpp;-------
28.01.2010;12:32:25;37;81240;18689;Mpp-Betrieb;Mpp;-------
28.01.2010;12:47:26;27;81240;18690;Mpp-Betrieb;Mpp;-------
28.01.2010;13:02:25;24;81240;18690;Mpp-Betrieb;Mpp;-------
28.01.2010;13:17:25;19;81240;18690;Mpp-Betrieb;Mpp;-------
28.01.2010;13:32:25;21;81240;18690;Mpp-Betrieb;Mpp;-------
28.01.2010;13:47:27;19;81240;18691;Mpp-Betrieb;Mpp;-------
28.01.2010;14:02:26;16;81240;18691;Mpp-Betrieb;Mpp;-------
28.01.2010;14:17:24;20;81240;18691;Mpp-Betrieb;Mpp;-------
28.01.2010;14:32:24;24;81240;18691;Mpp-Betrieb;Mpp;-------
28.01.2010;14:47:25;21;81240;18692;Mpp-Betrieb;Mpp;-------
28.01.2010;15:02:25;11;81240;18692;Mpp-Betrieb;Mpp;-------
28.01.2010;15:17:25;0;81240;18692;Mpp-Betrieb;Netzueb.;-------
28.01.2010;15:32:25;0;81240;18692;Mpp-Betrieb;Netzueb.;-------
29.01.2010;08:47:25;0;81240;18692;Mpp-Betrieb;Warten;-------
29.01.2010;09:02:27;0;81240;18692;Mpp-Betrieb;Warten;-------
29.01.2010;09:17:25;11;81240;18692;Mpp-Betrieb;Mpp;-------
29.01.2010;09:32:26;11;81240;18692;Mpp-Betrieb;Mpp;-------
29.01.2010;09:47:24;12;81240;18693;Mpp-Betrieb;Mpp;-------
29.01.2010;10:02:25;18;81240;18693;Mpp-Betrieb;Mpp;-------
29.01.2010;10:17:26;22;81240;18693;Mpp-Betrieb;Mpp;-------
29.01.2010;10:32:25;21;81240;18693;Mpp-Betrieb;Mpp;-------
29.01.2010;10:47:26;23;81240;18694;Mpp-Betrieb;Mpp;-------
29.01.2010;11:02:25;29;81240;18694;Mpp-Betrieb;Mpp;-------
29.01.2010;11:17:25;36;81240;18694;Mpp-Betrieb;Mpp;-------
29.01.2010;11:32:25;41;81240;18694;Mpp-Betrieb;Mpp;-------
29.01.2010;11:47:26;35;81240;18695;Mpp-Betrieb;Mpp;-------
29.01.2010;12:02:26;29;81240;18695;Mpp-Betrieb;Mpp;-------
29.01.2010;12:17:25;36;81240;18695;Mpp-Betrieb;Mpp;-------
29.01.2010;12:32:25;39;81240;18695;Mpp-Betrieb;Mpp;-------
29.01.2010;12:47:24;39;81240;18696;Mpp-Betrieb;Mpp;-------
29.01.2010;13:02:26;45;81240;18696;Mpp-Betrieb;Mpp;-------
29.01.2010;13:17:24;49;81240;18696;Mpp-Betrieb;Mpp;-------
29.01.2010;13:32:24;40;81240;18696;Mpp-Betrieb;Mpp;-------
29.01.2010;13:47:25;42;81240;18697;Mpp-Betrieb;Mpp;-------
29.01.2010;14:02:25;44;81240;18697;Mpp-Betrieb;Mpp;-------
29.01.2010;14:17:25;38;81240;18697;Mpp-Betrieb;Mpp;-------
29.01.2010;14:32:26;29;81240;18697;Mpp-Betrieb;Mpp;-------
29.01.2010;14:47:24;26;81240;18698;Mpp-Betrieb;Mpp;-------
29.01.2010;15:02:26;20;81240;18698;Mpp-Betrieb;Mpp;-------
29.01.2010;15:17:25;20;81241;18698;Mpp-Betrieb;Mpp;-------
29.01.2010;15:32:24;12;81241;18698;Mpp-Betrieb;Mpp;-------
29.01.2010;15:47:24;11;81241;18699;Mpp-Betrieb;Mpp;-------
29.01.2010;16:02:25;0;81241;18699;Mpp-Betrieb;Warten;-------
29.01.2010;16:17:26;0;81241;18699;Mpp-Betrieb;Stop;-------
29.01.2010;16:32:23;0;81241;18699;Mpp-Betrieb;Warten;-------
29.01.2010;16:47:26;0;81241;18699;Mpp-Betrieb;Warten;-------
30.01.2010;09:02:25;0;81241;18699;Mpp-Betrieb;Netzueb.;-------
30.01.2010;09:17:24;0;81241;18699;Mpp-Betrieb;Warten;-------
30.01.2010;09:32:26;11;81241;18699;Mpp-Betrieb;Mpp;-------
30.01.2010;09:47:24;13;81241;18699;Mpp-Betrieb;Mpp;-------
30.01.2010;10:02:26;12;81241;18699;Mpp-Betrieb;Mpp;-------
30.01.2010;10:17:25;0;81241;18699;Mpp-Betrieb;Netzueb.;-------
30.01.2010;10:32:24;11;81241;18699;Mpp-Betrieb;Mpp;-------
30.01.2010;10:47:24;12;81241;18700;Mpp-Betrieb;Mpp;-------
30.01.2010;11:02:26;14;81241;18700;Mpp-Betrieb;Mpp;-------
30.01.2010;11:17:24;38;81241;18700;Mpp-Betrieb;Mpp;-------
30.01.2010;11:32:25;66;81241;18700;Mpp-Betrieb;Mpp;-------
30.01.2010;11:44:38;161;81241;18701;Mpp-Betrieb;Mpp;Peinliche
30.01.2010;12:02:24;26;81241;18701;Mpp-Betrieb;Mpp-Such;-------
30.01.2010;12:17:25;156;81241;18701;Mpp-Betrieb;Mpp;-------
30.01.2010;12:32:25;20;81241;18701;Mpp-Betrieb;Mpp;-------
30.01.2010;12:47:26;189;81241;18702;Mpp-Betrieb;Mpp;-------
30.01.2010;13:02:25;164;81241;18702;Mpp-Betrieb;Mpp;-------
30.01.2010;13:17:25;65;81241;18702;Mpp-Betrieb;Mpp;-------
30.01.2010;13:32:25;155;81241;18702;Mpp-Betrieb;Mpp;-------
30.01.2010;13:47:24;48;81241;18703;Mpp-Betrieb;Mpp;-------
30.01.2010;14:02:25;38;81241;18703;Mpp-Betrieb;Mpp;-------
30.01.2010;14:17:24;32;81241;18703;Mpp-Betrieb;Mpp;-------
30.01.2010;14:32:24;25;81241;18703;Mpp-Betrieb;Mpp;-------
30.01.2010;14:47:24;29;81241;18704;Mpp-Betrieb;Mpp;-------
30.01.2010;15:02:25;104;81241;18704;Mpp-Betrieb;Mpp;-------
30.01.2010;15:17:26;87;81241;18704;Mpp-Betrieb;Mpp;-------
30.01.2010;15:32:25;24;81241;18704;Mpp-Betrieb;Mpp;-------
30.01.2010;15:47:24;35;81241;18705;Mpp-Betrieb;Mpp;-------
30.01.2010;16:02:25;28;81241;18705;Mpp-Betrieb;Mpp;-------
30.01.2010;16:17:25;14;81241;18705;Mpp-Betrieb;Mpp;-------
30.01.2010;16:32:25;11;81241;18705;Mpp-Betrieb;Mpp-Such;-------
30.01.2010;16:47:28;0;81241;18705;Mpp-Betrieb;Netzueb.;-------
30.01.2010;17:02:26;0;81241;18705;Mpp-Betrieb;Warten;-------
31.01.2010;08:32:26;0;81241;18705;Mpp-Betrieb;Netzueb.;-------
31.01.2010;08:47:26;22;81241;18706;Mpp-Betrieb;Mpp;-------
31.01.2010;09:02:26;22;81241;18706;Mpp-Betrieb;Mpp;-------
31.01.2010;09:17:25;20;81241;18706;Mpp-Betrieb;Mpp;-------
31.01.2010;09:32:25;23;81241;18706;Mpp-Betrieb;Mpp;-------
31.01.2010;09:47:25;39;81241;18707;Mpp-Betrieb;Mpp;-------
31.01.2010;10:02:26;43;81241;18707;Mpp-Betrieb;Mpp;-------
31.01.2010;10:17:26;30;81241;18707;Mpp-Betrieb;Mpp;-------
31.01.2010;10:32:26;38;81241;18707;Mpp-Betrieb;Mpp;-------
31.01.2010;10:47:25;34;81241;18708;Mpp-Betrieb;Mpp;-------
31.01.2010;11:02:25;35;81241;18708;Mpp-Betrieb;Mpp;-------
31.01.2010;11:17:25;34;81241;18708;Mpp-Betrieb;Mpp;-------
31.01.2010;11:32:26;25;81241;18708;Mpp-Betrieb;Mpp;-------
31.01.2010;11:47:24;21;81241;18709;Mpp-Betrieb;Mpp;-------
31.01.2010;12:02:26;26;81241;18709;Mpp-Betrieb;Mpp;-------
31.01.2010;12:17:25;22;81241;18709;Mpp-Betrieb;Mpp;-------
31.01.2010;12:32:25;33;81241;18709;Mpp-Betrieb;Mpp;-------
31.01.2010;12:47:26;44;81241;18710;Mpp-Betrieb;Mpp;-------
31.01.2010;13:02:26;70;81241;18710;Mpp-Betrieb;Mpp;-------
31.01.2010;13:17:25;51;81241;18710;Mpp-Betrieb;Mpp;-------
31.01.2010;13:32:25;28;81241;18710;Mpp-Betrieb;Mpp;-------
31.01.2010;13:47:26;29;81241;18711;Mpp-Betrieb;Mpp;-------
31.01.2010;14:02:26;22;81241;18711;Mpp-Betrieb;Mpp;-------
31.01.2010;14:17:25;23;81241;18711;Mpp-Betrieb;Mpp;-------
31.01.2010;14:32:24;24;81241;18711;Mpp-Betrieb;Mpp-Such;-------
31.01.2010;14:47:25;22;81241;18712;Mpp-Betrieb;Mpp;-------
31.01.2010;15:02:26;21;81241;18712;Mpp-Betrieb;Mpp;-------
31.01.2010;15:17:24;22;81241;18712;Mpp-Betrieb;Mpp;-------
31.01.2010;15:32:25;0;81241;18712;Mpp-Betrieb;Warten;-------
31.01.2010;15:47:26;0;81241;18712;Mpp-Betrieb;Warten;-------
31.01.2010;16:02:26;0;81241;18712;Mpp-Betrieb;Netzueb.;-------
31.01.2010;16:17:25;0;81241;18712;Mpp-Betrieb;Warten;-------
01.02.2010;08:47:26;0;81241;18712;Mpp-Betrieb;Warten;-------
01.02.2010;09:02:25;19;81241;18712;Mpp-Betrieb;Mpp;-------
01.02.2010;09:17:25;28;81241;18713;Mpp-Betrieb;Mpp;-------
01.02.2010;09:32:25;31;81241;18713;Mpp-Betrieb;Mpp;-------
01.02.2010;09:47:25;30;81241;18713;Mpp-Betrieb;Mpp;-------
01.02.2010;10:02:25;42;81241;18713;Mpp-Betrieb;Mpp;-------
01.02.2010;10:17:24;61;81241;18714;Mpp-Betrieb;Mpp;-------
01.02.2010;10:32:25;73;81241;18714;Mpp-Betrieb;Mpp;-------
01.02.2010;10:47:26;51;81241;18714;Mpp-Betrieb;Mpp;-------
01.02.2010;11:02:26;74;81241;18714;Mpp-Betrieb;Mpp;-------
01.02.2010;11:17:26;53;81241;18715;Mpp-Betrieb;Mpp;-------
01.02.2010;11:32:25;74;81241;18715;Mpp-Betrieb;Mpp;-------
01.02.2010;11:47:24;48;81241;18715;Mpp-Betrieb;Mpp;-------
01.02.2010;12:02:26;56;81241;18715;Mpp-Betrieb;Mpp;-------
01.02.2010;12:17:25;50;81241;18716;Mpp-Betrieb;Mpp;-------
01.02.2010;12:32:25;83;81241;18716;Mpp-Betrieb;Mpp;-------
01.02.2010;12:47:26;50;81241;18716;Mpp-Betrieb;Mpp;-------
01.02.2010;13:02:25;53;81241;18716;Mpp-Betrieb;Mpp;-------
01.02.2010;13:17:26;41;81241;18717;Mpp-Betrieb;Mpp;-------
01.02.2010;13:32:25;27;81241;18717;Mpp-Betrieb;Mpp;-------
01.02.2010;13:47:24;27;81241;18717;Mpp-Betrieb;Mpp;-------
01.02.2010;14:02:25;25;81241;18717;Mpp-Betrieb;Mpp;-------
01.02.2010;14:17:25;25;81241;18718;Mpp-Betrieb;Mpp;-------
01.02.2010;14:32:24;23;81241;18718;Mpp-Betrieb;Mpp;-------
01.02.2010;14:47:24;18;81241;18718;Mpp-Betrieb;Mpp;-------
01.02.2010;15:02:26;18;81241;18718;Mpp-Betrieb;Mpp;-------
01.02.2010;15:17:24;11;81241;18719;Mpp-Betrieb;Mpp;-------
01.02.2010;15:32:26;0;81241;18719;Mpp-Betrieb;Warten;-------
01.02.2010;15:47:25;0;81241;18719;Mpp-Betrieb;Netzueb.;-------
01.02.2010;16:02:25;0;81241;18719;Mpp-Betrieb;Warten;-------
01.02.2010;16:17:24;0;81241;18719;Mpp-Betrieb;Netzueb.;-------
01.02.2010;16:32:25;0;81241;18719;Mpp-Betrieb;Netzueb.;-------
01.02.2010;16:47:25;0;81241;18719;Mpp-Betrieb;Warten;-------
02.02.2010;08:17:26;0;81241;18719;Mpp-Betrieb;Warten;-------
02.02.2010;08:32:25;0;81241;18719;Mpp-Betrieb;Warten;-------
02.02.2010;08:47:24;0;81241;18719;Mpp-Betrieb;Warten;-------
02.02.2010;09:02:26;0;81241;18719;Mpp-Betrieb;Warten;-------
02.02.2010;09:17:25;27;81241;18719;Mpp-Betrieb;Mpp;-------
02.02.2010;09:32:25;39;81241;18719;Mpp-Betrieb;Mpp;-------
02.02.2010;09:47:28;24;81241;18719;Mpp-Betrieb;Mpp-Such;-------
02.02.2010;10:02:26;129;81241;18720;Mpp-Betrieb;Mpp;-------
02.02.2010;10:17:26;62;81241;18720;Mpp-Betrieb;Mpp;-------
02.02.2010;10:32:24;79;81241;18720;Mpp-Betrieb;Mpp;-------
02.02.2010;10:47:24;189;81242;18720;Mpp-Betrieb;Mpp;-------
02.02.2010;11:02:25;174;81242;18721;Mpp-Betrieb;Mpp;-------
02.02.2010;11:17:24;134;81242;18721;Mpp-Betrieb;Mpp;-------
02.02.2010;11:32:25;62;81242;18721;Mpp-Betrieb;Mpp;-------
02.02.2010;11:47:27;51;81242;18721;Mpp-Betrieb;Mpp;-------
02.02.2010;12:02:25;39;81242;18722;Mpp-Betrieb;Mpp;-------
02.02.2010;12:17:25;47;81242;18722;Mpp-Betrieb;Mpp;-------
02.02.2010;12:32:24;85;81242;18722;Mpp-Betrieb;Mpp;-------
02.02.2010;12:47:24;86;81242;18722;Mpp-Betrieb;Mpp;-------
02.02.2010;13:02:26;66;81242;18723;Mpp-Betrieb;Mpp;-------
02.02.2010;13:17:26;61;81242;18723;Mpp-Betrieb;Mpp;-------
02.02.2010;13:32:25;71;81242;18723;Mpp-Betrieb;Mpp;-------
02.02.2010;13:47:24;55;81242;18723;Mpp-Betrieb;Mpp;-------
02.02.2010;14:02:26;48;81242;18724;Mpp-Betrieb;Mpp;-------
02.02.2010;14:17:26;58;81242;18724;Mpp-Betrieb;Mpp-Such;-------
02.02.2010;14:32:25;44;81242;18724;Mpp-Betrieb;Mpp;-------
02.02.2010;14:47:25;44;81242;18724;Mpp-Betrieb;Mpp;-------
02.02.2010;15:02:26;48;81242;18725;Mpp-Betrieb;Mpp;-------
02.02.2010;15:17:25;28;81242;18725;Mpp-Betrieb;Mpp;-------
02.02.2010;15:32:24;24;81242;18725;Mpp-Betrieb;Mpp;-------
02.02.2010;15:47:24;21;81242;18725;Mpp-Betrieb;Mpp;-------
02.02.2010;16:02:26;31;81242;18726;Mpp-Betrieb;Mpp-Such;-------
02.02.2010;16:17:24;11;81242;18726;Mpp-Betrieb;Mpp;-------
02.02.2010;16:32:25;0;81242;18726;Mpp-Betrieb;Netzueb.;-------
02.02.2010;16:47:30;0;81242;18726;Mpp-Betrieb;Warten;-------
02.02.2010;16:54:16;0;81242;18726;Mpp-Betrieb;Warten;-------
03.02.2010;08:32:25;0;81242;18726;Mpp-Betrieb;Netzueb.;-------
03.02.2010;08:47:24;0;81242;18726;Mpp-Betrieb;Warten;-------
03.02.2010;09:02:25;18;81242;18726;Mpp-Betrieb;Mpp;-------
03.02.2010;09:17:24;25;81242;18727;Mpp-Betrieb;Mpp;-------
03.02.2010;09:32:25;28;81242;18727;Mpp-Betrieb;Mpp;-------
03.02.2010;09:47:24;35;81242;18727;Mpp-Betrieb;Mpp;-------
03.02.2010;10:02:26;37;81242;18727;Mpp-Betrieb;Mpp;-------
03.02.2010;10:17:24;47;81242;18728;Mpp-Betrieb;Mpp;-------
03.02.2010;10:32:25;59;81242;18728;Mpp-Betrieb;Mpp;-------
03.02.2010;10:47:24;69;81242;18728;Mpp-Betrieb;Mpp;-------
03.02.2010;11:02:25;79;81242;18728;Mpp-Betrieb;Mpp;-------
03.02.2010;11:17:25;107;81242;18729;Mpp-Betrieb;Mpp;-------
03.02.2010;11:32:24;123;81242;18729;Mpp-Betrieb;Mpp;-------
03.02.2010;11:47:30;128;81242;18729;Mpp-Betrieb;Mpp;-------
03.02.2010;12:02:25;27;81242;18729;Mpp-Betrieb;Mpp-Such;-------
03.02.2010;12:17:25;151;81242;18730;Mpp-Betrieb;Mpp;-------
03.02.2010;12:32:24;355;81242;18730;Mpp-Betrieb;Mpp;-------
03.02.2010;12:47:24;340;81242;18730;Mpp-Betrieb;Mpp;-------
03.02.2010;13:02:26;387;81242;18730;Mpp-Betrieb;Mpp;-------
03.02.2010;13:17:25;480;81242;18731;Mpp-Betrieb;Mpp;-------
03.02.2010;13:32:26;649;81243;18731;Mpp-Betrieb;Mpp;-------
03.02.2010;13:47:25;653;81243;18731;Mpp-Betrieb;Mpp;-------
03.02.2010;14:02:26;670;81243;18731;Mpp-Betrieb;Mpp;-------
03.02.2010;14:17:26;593;81243;18732;Mpp-Betrieb;Mpp;-------
03.02.2010;14:32:24;818;81243;18732;Mpp-Betrieb;Mpp;-------
03.02.2010;14:47:25;2268;81244;18732;Mpp-Betrieb;Mpp;-------
03.02.2010;15:02:25;742;81244;18732;Mpp-Betrieb;Mpp;-------
03.02.2010;15:17:24;326;81244;18733;Mpp-Betrieb;Mpp;-------
03.02.2010;15:32:25;388;81244;18733;Mpp-Betrieb;Mpp;-------
03.02.2010;15:47:24;388;81244;18733;Mpp-Betrieb;Mpp;-------
03.02.2010;16:02:28;568;81244;18733;Mpp-Betrieb;Mpp;-------
03.02.2010;16:17:25;229;81244;18734;Mpp-Betrieb;Mpp;-------
03.02.2010;16:32:26;252;81245;18734;Mpp-Betrieb;Mpp;-------
03.02.2010;16:47:24;118;81245;18734;Mpp-Betrieb;Mpp;-------
03.02.2010;17:02:26;67;81245;18734;Mpp-Betrieb;Mpp;-------
03.02.2010;17:17:25;40;81245;18735;Mpp-Betrieb;Mpp;-------
03.02.2010;17:32:24;12;81245;18735;Mpp-Betrieb;Mpp;-------
04.02.2010;07:47:25;0;81245;18735;Mpp-Betrieb;Netzueb.;-------
04.02.2010;08:02:25;35;81245;18735;Mpp-Betrieb;Mpp;-------
04.02.2010;08:17:25;110;81245;18735;Mpp-Betrieb;Mpp;-------
04.02.2010;08:32:26;286;81245;18736;Mpp-Betrieb;Mpp;-------
04.02.2010;08:47:24;539;81245;18736;Mpp-Betrieb;Mpp;-------
04.02.2010;09:02:26;781;81245;18736;Mpp-Betrieb;Mpp;-------
04.02.2010;09:17:25;944;81245;18736;Mpp-Betrieb;Mpp;-------
04.02.2010;09:32:25;1232;81245;18737;Mpp-Betrieb;Mpp;-------
04.02.2010;09:47:26;1817;81246;18737;Mpp-Betrieb;Mpp;-------
04.02.2010;10:02:26;1849;81246;18737;Mpp-Betrieb;Mpp;-------
04.02.2010;10:17:25;2373;81247;18737;Mpp-Betrieb;Mpp;-------
04.02.2010;10:32:25;2218;81247;18738;Mpp-Betrieb;Mpp;-------
04.02.2010;10:47:26;2053;81248;18738;Mpp-Betrieb;Mpp;-------
04.02.2010;11:17:26;1976;81249;18738;Mpp-Betrieb;Mpp;-------
04.02.2010;11:32:25;2460;81249;18739;Mpp-Betrieb;Mpp;-------
04.02.2010;11:47:25;2316;81250;18739;Mpp-Betrieb;Mpp;-------
04.02.2010;12:02:27;2646;81251;18739;Mpp-Betrieb;Mpp;-------
04.02.2010;12:17:24;2938;81251;18739;Mpp-Betrieb;Mpp;-------
04.02.2010;12:32:26;2913;81252;18740;Mpp-Betrieb;Mpp;-------
04.02.2010;12:47:24;2920;81253;18740;Mpp-Betrieb;Mpp;-------
04.02.2010;13:02:25;2988;81253;18740;Mpp-Betrieb;Mpp;-------
04.02.2010;13:17:26;2922;81254;18740;Mpp-Betrieb;Mpp;-------
04.02.2010;13:32:25;3128;81255;18741;Mpp-Betrieb;Mpp;-------
04.02.2010;13:47:24;2886;81256;18741;Mpp-Betrieb;Mpp;-------
04.02.2010;14:02:26;2077;81257;18741;Mpp-Betrieb;Mpp;-------
04.02.2010;14:17:25;1895;81257;18741;Mpp-Betrieb;Mpp;-------
04.02.2010;14:32:25;3377;81258;18742;Mpp-Betrieb;Mpp;-------
04.02.2010;14:47:26;2657;81259;18742;Mpp-Betrieb;Mpp;-------
04.02.2010;15:02:25;2868;81260;18742;Mpp-Betrieb;Mpp;-------
04.02.2010;15:17:26;2550;81260;18742;Mpp-Betrieb;Mpp;-------
04.02.2010;15:32:25;2255;81261;18743;Mpp-Betrieb;Mpp;-------
04.02.2010;15:47:25;1776;81262;18743;Mpp-Betrieb;Mpp;-------
04.02.2010;16:02:24;1382;81262;18743;Mpp-Betrieb;Mpp;-------
04.02.2010;16:17:26;1061;81262;18743;Mpp-Betrieb;Mpp;-------
04.02.2010;16:32:24;561;81262;18744;Mpp-Betrieb;Mpp;-------
04.02.2010;16:47:26;328;81263;18744;Mpp-Betrieb;Mpp;-------
04.02.2010;17:02:26;113;81263;18744;Mpp-Betrieb;Mpp;-------
04.02.2010;17:17:24;37;81263;18744;Mpp-Betrieb;Mpp;-------
04.02.2010;17:32:24;0;81263;18745;Mpp-Betrieb;Netzueb.;-------
05.02.2010;08:02:25;11;81263;18745;Mpp-Betrieb;Mpp;-------
05.02.2010;08:17:26;30;81263;18745;Mpp-Betrieb;Mpp;-------
05.02.2010;08:32:25;59;81263;18745;Mpp-Betrieb;Mpp;-------
05.02.2010;08:47:25;90;81263;18745;Mpp-Betrieb;Mpp;-------
05.02.2010;09:02:26;154;81263;18746;Mpp-Betrieb;Mpp;-------
05.02.2010;09:17:24;218;81263;18746;Mpp-Betrieb;Mpp;-------
05.02.2010;09:32:26;234;81263;18746;Mpp-Betrieb;Mpp;-------
05.02.2010;09:47:25;290;81263;18746;Mpp-Betrieb;Mpp;-------
05.02.2010;10:02:25;324;81263;18747;Mpp-Betrieb;Mpp;-------
05.02.2010;10:17:25;373;81263;18747;Mpp-Betrieb;Mpp;-------
05.02.2010;10:32:26;350;81263;18747;Mpp-Betrieb;Mpp;-------
05.02.2010;10:47:25;270;81263;18747;Mpp-Betrieb;Mpp;-------
05.02.2010;11:02:26;504;81263;18748;Mpp-Betrieb;Mpp;-------
05.02.2010;11:17:25;481;81263;18748;Mpp-Betrieb;Mpp;-------
05.02.2010;11:32:24;666;81264;18748;Mpp-Betrieb;Mpp;-------
05.02.2010;11:47:25;569;81264;18748;Mpp-Betrieb;Mpp;-------
05.02.2010;12:02:25;800;81264;18749;Mpp-Betrieb;Mpp;-------
05.02.2010;12:17:26;805;81264;18749;Mpp-Betrieb;Mpp;-------
05.02.2010;12:32:24;801;81264;18749;Mpp-Betrieb;Mpp;-------
05.02.2010;12:47:26;598;81264;18749;Mpp-Betrieb;Mpp;-------
05.02.2010;13:02:26;538;81265;18750;Mpp-Betrieb;Mpp;-------
05.02.2010;13:17:25;583;81265;18750;Mpp-Betrieb;Mpp;-------
05.02.2010;13:32:26;709;81265;18750;Mpp-Betrieb;Mpp;-------
05.02.2010;13:47:23;325;81265;18750;Mpp-Betrieb;Mpp;-------
05.02.2010;14:02:26;392;81265;18751;Mpp-Betrieb;Mpp;-------
05.02.2010;14:17:26;389;81265;18751;Mpp-Betrieb;Mpp;-------
05.02.2010;14:32:24;388;81265;18751;Mpp-Betrieb;Mpp;-------
05.02.2010;14:47:25;360;81265;18751;Mpp-Betrieb;Mpp;-------
05.02.2010;15:02:25;315;81266;18752;Mpp-Betrieb;Mpp;-------
05.02.2010;15:17:30;304;81266;18752;Mpp-Betrieb;Mpp;-------
05.02.2010;15:32:25;254;81266;18752;Mpp-Betrieb;Mpp;-------
05.02.2010;15:47:26;169;81266;18752;Mpp-Betrieb;Mpp;-------
05.02.2010;16:02:28;128;81266;18753;Mpp-Betrieb;Mpp;-------
05.02.2010;16:17:25;129;81266;18753;Mpp-Betrieb;Mpp;-------
05.02.2010;16:32:23;109;81266;18753;Mpp-Betrieb;Mpp-Such;-------
05.02.2010;16:47:24;61;81266;18753;Mpp-Betrieb;Mpp;-------
05.02.2010;17:04:09;30;81266;18754;Mpp-Betrieb;Mpp;-------
05.02.2010;17:17:25;0;81266;18754;Mpp-Betrieb;Netzueb.;-------
06.02.2010;07:47:26;0;81266;18754;Mpp-Betrieb;Netzueb.;-------
06.02.2010;08:02:26;29;81266;18754;Mpp-Betrieb;Mpp;-------
06.02.2010;08:17:26;97;81266;18754;Mpp-Betrieb;Mpp;-------
06.02.2010;08:32:25;165;81266;18754;Mpp-Betrieb;Mpp;-------
06.02.2010;08:47:26;331;81266;18755;Mpp-Betrieb;Mpp;-------
06.02.2010;09:02:25;759;81266;18755;Mpp-Betrieb;Mpp;-------
06.02.2010;09:17:24;1259;81266;18755;Mpp-Betrieb;Mpp;-------
06.02.2010;09:32:26;2035;81267;18755;Mpp-Betrieb;Mpp;-------
06.02.2010;09:47:24;2991;81267;18756;Mpp-Betrieb;Mpp;-------
06.02.2010;10:02:25;2008;81268;18756;Mpp-Betrieb;Mpp;-------
06.02.2010;10:17:26;1351;81268;18756;Mpp-Betrieb;Mpp;-------
06.02.2010;10:32:25;1183;81268;18756;Mpp-Betrieb;Mpp;-------
06.02.2010;10:47:26;1040;81269;18757;Mpp-Betrieb;Mpp;-------
06.02.2010;11:02:26;1140;81269;18757;Mpp-Betrieb;Mpp;-------
06.02.2010;11:17:25;1230;81269;18757;Mpp-Betrieb;Mpp;-------
06.02.2010;11:32:26;1313;81270;18757;Mpp-Betrieb;Mpp;-------
06.02.2010;11:47:25;1918;81270;18758;Mpp-Betrieb;Mpp;-------
06.02.2010;12:02:25;979;81270;18758;Mpp-Betrieb;Mpp;-------
06.02.2010;12:17:25;849;81270;18758;Mpp-Betrieb;Mpp;-------
06.02.2010;12:32:24;1025;81271;18758;Mpp-Betrieb;Mpp;-------
06.02.2010;12:47:25;1699;81271;18759;Mpp-Betrieb;Mpp;-------
06.02.2010;13:02:26;936;81271;18759;Mpp-Betrieb;Mpp;-------
06.02.2010;13:17:26;855;81272;18759;Mpp-Betrieb;Mpp;-------
06.02.2010;13:32:24;850;81272;18759;Mpp-Betrieb;Mpp;-------
06.02.2010;13:47:26;918;81272;18760;Mpp-Betrieb;Mpp;-------
06.02.2010;14:02:26;770;81272;18760;Mpp-Betrieb;Mpp;-------
06.02.2010;14:17:25;827;81272;18760;Mpp-Betrieb;Mpp;-------
06.02.2010;14:32:24;1557;81273;18760;Mpp-Betrieb;Mpp;-------
06.02.2010;14:47:27;1381;81273;18761;Mpp-Betrieb;Mpp;-------
06.02.2010;15:02:25;2920;81274;18761;Mpp-Betrieb;Mpp;-------
06.02.2010;15:17:26;2662;81274;18761;Mpp-Betrieb;Mpp;-------
06.02.2010;15:32:25;1557;81275;18761;Mpp-Betrieb;Mpp;-------
06.02.2010;15:47:25;830;81275;18762;Mpp-Betrieb;Mpp;-------
06.02.2010;16:02:25;661;81275;18762;Mpp-Betrieb;Mpp;-------
06.02.2010;16:17:25;392;81275;18762;Mpp-Betrieb;Mpp;-------
06.02.2010;16:32:26;265;81275;18762;Mpp-Betrieb;Mpp;-------
06.02.2010;16:47:26;220;81276;18763;Mpp-Betrieb;Mpp;-------
06.02.2010;17:02:26;126;81276;18763;Mpp-Betrieb;Mpp;-------
06.02.2010;17:17:24;38;81276;18763;Mpp-Betrieb;Mpp;-------
06.02.2010;17:32:26;0;81276;18763;Mpp-Betrieb;Netzueb.;-------
07.02.2010;08:02:26;0;81276;18763;Mpp-Betrieb;Warten;-------
07.02.2010;08:17:25;11;81276;18764;Mpp-Betrieb;Mpp;-------
07.02.2010;08:32:24;19;81276;18764;Mpp-Betrieb;Mpp;-------
07.02.2010;08:47:25;30;81276;18764;Mpp-Betrieb;Mpp;-------
07.02.2010;09:02:27;33;81276;18764;Mpp-Betrieb;Mpp;-------
07.02.2010;09:17:25;71;81276;18765;Mpp-Betrieb;Mpp;-------
07.02.2010;09:32:25;114;81276;18765;Mpp-Betrieb;Mpp;-------
07.02.2010;09:47:24;67;81276;18765;Mpp-Betrieb;Mpp;-------
07.02.2010;10:02:26;79;81276;18765;Mpp-Betrieb;Mpp;-------
07.02.2010;10:17:26;224;81276;18766;Mpp-Betrieb;Mpp;-------
07.02.2010;10:32:24;523;81276;18766;Mpp-Betrieb;Mpp;-------
07.02.2010;10:47:24;868;81276;18766;Mpp-Betrieb;Mpp;-------
07.02.2010;11:02:26;432;81276;18766;Mpp-Betrieb;Mpp;-------
07.02.2010;11:17:26;429;81276;18767;Mpp-Betrieb;Mpp;-------
07.02.2010;11:32:25;493;81276;18767;Mpp-Betrieb;Mpp;-------
07.02.2010;11:47:26;419;81277;18767;Mpp-Betrieb;Mpp;-------
07.02.2010;12:02:25;627;81277;18767;Mpp-Betrieb;Mpp;-------
07.02.2010;12:17:25;742;81277;18768;Mpp-Betrieb;Mpp;-------
07.02.2010;12:32:24;694;81277;18768;Mpp-Betrieb;Mpp;-------
07.02.2010;12:47:23;729;81277;18768;Mpp-Betrieb;Mpp;-------
07.02.2010;13:02:24;800;81277;18768;Mpp-Betrieb;Mpp;-------
07.02.2010;13:17:25;566;81277;18769;Mpp-Betrieb;Mpp;-------
07.02.2010;13:32:25;816;81278;18769;Mpp-Betrieb;Mpp;-------
07.02.2010;13:47:25;455;81278;18769;Mpp-Betrieb;Mpp;-------
07.02.2010;14:02:25;317;81278;18769;Mpp-Betrieb;Mpp;-------
07.02.2010;14:17:23;536;81278;18770;Mpp-Betrieb;Mpp;-------
07.02.2010;14:32:26;477;81278;18770;Mpp-Betrieb;Mpp;-------
07.02.2010;14:47:25;440;81278;18770;Mpp-Betrieb;Mpp;-------
07.02.2010;15:02:26;373;81278;18770;Mpp-Betrieb;Mpp;-------
07.02.2010;15:17:25;455;81278;18771;Mpp-Betrieb;Mpp;-------
07.02.2010;15:32:25;272;81279;18771;Mpp-Betrieb;Mpp;-------
07.02.2010;15:47:25;203;81279;18771;Mpp-Betrieb;Mpp;-------
07.02.2010;16:02:25;210;81279;18771;Mpp-Betrieb;Mpp;-------
07.02.2010;16:17:26;108;81279;18772;Mpp-Betrieb;Mpp;-------
07.02.2010;16:32:25;64;81279;18772;Mpp-Betrieb;Mpp;-------
07.02.2010;16:47:25;41;81279;18772;Mpp-Betrieb;Mpp;-------
07.02.2010;17:02:25;29;81279;18772;Mpp-Betrieb;Mpp;-------
07.02.2010;17:17:24;19;81279;18773;Mpp-Betrieb;Mpp;-------
07.02.2010;17:32:25;0;81279;18773;Mpp-Betrieb;Warten;-------
08.02.2010;08:02:25;11;81279;18773;Mpp-Betrieb;Mpp;-------
08.02.2010;08:17:26;22;81279;18773;Mpp-Betrieb;Mpp;-------
08.02.2010;08:32:25;44;81279;18773;Mpp-Betrieb;Mpp;-------
08.02.2010;08:47:24;73;81279;18774;Mpp-Betrieb;Mpp;-------
08.02.2010;09:02:27;143;81279;18774;Mpp-Betrieb;Mpp;-------
08.02.2010;09:17:25;176;81279;18774;Mpp-Betrieb;Mpp;-------
08.02.2010;09:32:25;313;81279;18774;Mpp-Betrieb;Mpp;-------
08.02.2010;09:47:25;194;81279;18775;Mpp-Betrieb;Mpp;-------
08.02.2010;10:02:26;257;81279;18775;Mpp-Betrieb;Mpp;-------
08.02.2010;10:17:25;284;81279;18775;Mpp-Betrieb;Mpp;-------
08.02.2010;10:32:24;261;81279;18775;Mpp-Betrieb;Mpp;-------
08.02.2010;10:47:25;315;81279;18776;Mpp-Betrieb;Mpp;-------
08.02.2010;11:02:27;361;81279;18776;Mpp-Betrieb;Mpp;-------
08.02.2010;11:17:25;493;81279;18776;Mpp-Betrieb;Mpp;-------
08.02.2010;11:32:25;462;81279;18776;Mpp-Betrieb;Mpp;-------
08.02.2010;11:47:25;494;81280;18777;Mpp-Betrieb;Mpp;-------
08.02.2010;12:02:27;770;81280;18777;Mpp-Betrieb;Mpp;-------
08.02.2010;12:17:24;645;81280;18777;Mpp-Betrieb;Mpp;-------
08.02.2010;12:32:25;573;81280;18777;Mpp-Betrieb;Mpp;-------
08.02.2010;12:47:25;640;81280;18778;Mpp-Betrieb;Mpp;-------
08.02.2010;13:02:26;770;81280;18778;Mpp-Betrieb;Mpp;-------
08.02.2010;13:17:25;747;81281;18778;Mpp-Betrieb;Mpp;-------
08.02.2010;13:32:27;799;81281;18778;Mpp-Betrieb;Mpp;-------
08.02.2010;13:47:24;850;81281;18779;Mpp-Betrieb;Mpp;-------
08.02.2010;14:02:25;836;81281;18779;Mpp-Betrieb;Mpp;-------
08.02.2010;14:17:24;856;81281;18779;Mpp-Betrieb;Mpp;-------
08.02.2010;14:32:24;1342;81282;18779;Mpp-Betrieb;Mpp;-------
08.02.2010;14:47:25;1123;81282;18780;Mpp-Betrieb;Mpp;-------
08.02.2010;15:02:26;1518;81282;18780;Mpp-Betrieb;Mpp;-------
08.02.2010;15:17:25;907;81283;18780;Mpp-Betrieb;Mpp;-------
08.02.2010;15:32:25;734;81283;18780;Mpp-Betrieb;Mpp;-------
08.02.2010;15:47:24;551;81283;18781;Mpp-Betrieb;Mpp;-------
08.02.2010;16:02:26;392;81283;18781;Mpp-Betrieb;Mpp;-------
08.02.2010;16:17:25;337;81283;18781;Mpp-Betrieb;Mpp;-------
08.02.2010;16:32:25;276;81283;18781;Mpp-Betrieb;Mpp;-------
08.02.2010;16:47:25;183;81283;18782;Mpp-Betrieb;Mpp;-------
08.02.2010;17:02:25;98;81283;18782;Mpp-Betrieb;Mpp;-------
08.02.2010;17:17:25;39;81283;18782;Mpp-Betrieb;Mpp-Such;-------
08.02.2010;17:32:24;14;81283;18782;Mpp-Betrieb;Mpp;-------
08.02.2010;17:56:20;<unkown>;;<unkown>;;<unkown>;<unkown>
09.02.2010;07:47:25;0;81283;18782;Mpp-Betrieb;Warten;-------
09.02.2010;08:02:25;21;81283;18783;Mpp-Betrieb;Mpp;-------
09.02.2010;08:17:25;66;81283;18783;Mpp-Betrieb;Mpp;-------
09.02.2010;08:32:25;139;81283;18783;Mpp-Betrieb;Mpp;-------
09.02.2010;08:47:24;176;81283;18783;Mpp-Betrieb;Mpp;-------
09.02.2010;09:02:25;314;81283;18784;Mpp-Betrieb;Mpp;-------
09.02.2010;09:17:24;421;81284;18784;Mpp-Betrieb;Mpp;-------
09.02.2010;09:32:25;446;81284;18784;Mpp-Betrieb;Mpp;-------
09.02.2010;09:47:25;528;81284;18784;Mpp-Betrieb;Mpp;-------
09.02.2010;10:02:26;471;81284;18785;Mpp-Betrieb;Mpp;-------
09.02.2010;10:17:25;521;81284;18785;Mpp-Betrieb;Mpp;-------
09.02.2010;10:32:26;635;81284;18785;Mpp-Betrieb;Mpp;-------
09.02.2010;10:47:25;812;81284;18785;Mpp-Betrieb;Mpp;-------
09.02.2010;11:02:25;1043;81285;18786;Mpp-Betrieb;Mpp;-------
09.02.2010;11:17:25;1557;81285;18786;Mpp-Betrieb;Mpp;-------
09.02.2010;11:32:26;1546;81285;18786;Mpp-Betrieb;Mpp;-------
09.02.2010;11:47:25;1521;81286;18786;Mpp-Betrieb;Mpp;-------
09.02.2010;12:02:26;1536;81286;18787;Mpp-Betrieb;Mpp;-------
09.02.2010;12:17:25;1816;81286;18787;Mpp-Betrieb;Mpp;-------
09.02.2010;12:32:25;1996;81287;18787;Mpp-Betrieb;Mpp;-------
09.02.2010;12:47:24;1520;81287;18787;Mpp-Betrieb;Mpp;-------
09.02.2010;13:02:25;1250;81288;18788;Mpp-Betrieb;Mpp;-------
09.02.2010;13:17:25;1482;81288;18788;Mpp-Betrieb;Mpp;-------
09.02.2010;13:32:25;1633;81289;18788;Mpp-Betrieb;Mpp;-------
09.02.2010;13:47:24;1291;81289;18788;Mpp-Betrieb;Mpp;-------
09.02.2010;14:02:25;933;81289;18789;Mpp-Betrieb;Mpp;-------
09.02.2010;14:17:25;900;81289;18789;Mpp-Betrieb;Mpp;-------
09.02.2010;14:32:25;1082;81290;18789;Mpp-Betrieb;Mpp;-------
09.02.2010;14:47:26;718;81290;18789;Mpp-Betrieb;Mpp;-------
09.02.2010;15:02:24;775;81290;18790;Mpp-Betrieb;Mpp;-------
09.02.2010;15:17:25;879;81290;18790;Mpp-Betrieb;Mpp;-------
09.02.2010;15:32:27;775;81290;18790;Mpp-Betrieb;Mpp;-------
09.02.2010;15:47:24;529;81291;18790;Mpp-Betrieb;Mpp;-------
09.02.2010;16:02:25;443;81291;18791;Mpp-Betrieb;Mpp;-------
09.02.2010;16:17:25;408;81291;18791;Mpp-Betrieb;Mpp;-------
09.02.2010;16:32:24;334;81291;18791;Mpp-Betrieb;Mpp;-------
09.02.2010;16:47:25;215;81291;18791;Mpp-Betrieb;Mpp;-------
09.02.2010;17:02:26;115;81291;18792;Mpp-Betrieb;Mpp;-------
09.02.2010;17:17:25;40;81291;18792;Mpp-Betrieb;Mpp;-------
09.02.2010;17:32:25;0;81291;18792;Mpp-Betrieb;Warten;-------
10.02.2010;08:17:28;0;81291;18792;Mpp-Betrieb;Warten;-------
10.02.2010;08:32:26;0;81291;18792;Mpp-Betrieb;Netzueb.;-------
10.02.2010;08:47:25;0;81291;18792;Mpp-Betrieb;Netzueb.;-------
10.02.2010;09:02:25;0;81291;18792;Mpp-Betrieb;Warten;-------
10.02.2010;09:17:25;0;81291;18792;Mpp-Betrieb;Warten;-------
10.02.2010;09:32:27;0;81291;18792;Mpp-Betrieb;Warten;-------
10.02.2010;09:47:25;0;81291;18792;Mpp-Betrieb;Netzueb.;-------
10.02.2010;10:02:25;0;81291;18792;Mpp-Betrieb;Netzueb.;-------
10.02.2010;10:17:26;12;81291;18792;Mpp-Betrieb;Mpp;-------
10.02.2010;10:32:26;16;81291;18792;Mpp-Betrieb;Mpp;-------
10.02.2010;10:47:25;20;81291;18793;Mpp-Betrieb;Mpp;-------
10.02.2010;11:02:26;20;81291;18793;Mpp-Betrieb;Mpp;-------
10.02.2010;11:17:25;21;81291;18793;Mpp-Betrieb;Mpp;-------
10.02.2010;11:32:24;20;81291;18793;Mpp-Betrieb;Mpp;-------
10.02.2010;11:47:25;18;81291;18794;Mpp-Betrieb;Mpp;-------
10.02.2010;12:02:25;11;81291;18794;Mpp-Betrieb;Mpp;-------
10.02.2010;12:17:24;12;81291;18794;Mpp-Betrieb;Mpp;-------
10.02.2010;12:32:24;11;81291;18794;Mpp-Betrieb;Mpp;-------
10.02.2010;12:47:25;22;81291;18795;Mpp-Betrieb;Mpp;-------
10.02.2010;13:02:26;21;81291;18795;Mpp-Betrieb;Mpp;-------
10.02.2010;13:17:25;27;81291;18795;Mpp-Betrieb;Mpp;-------
10.02.2010;13:32:26;21;81291;18795;Mpp-Betrieb;Mpp;-------
10.02.2010;13:47:25;21;81291;18796;Mpp-Betrieb;Mpp;-------
10.02.2010;14:02:25;20;81291;18796;Mpp-Betrieb;Mpp;-------
10.02.2010;14:17:25;21;81291;18796;Mpp-Betrieb;Mpp;-------
10.02.2010;14:32:26;24;81291;18796;Mpp-Betrieb;Mpp;-------
10.02.2010;14:47:24;24;81291;18797;Mpp-Betrieb;Mpp;-------
10.02.2010;15:02:26;20;81291;18797;Mpp-Betrieb;Mpp;-------
10.02.2010;15:17:24;21;81291;18797;Mpp-Betrieb;Mpp;-------
10.02.2010;15:32:24;21;81291;18797;Mpp-Betrieb;Mpp;-------
10.02.2010;15:47:26;15;81291;18798;Mpp-Betrieb;Mpp;-------
10.02.2010;16:02:26;13;81291;18798;Mpp-Betrieb;Mpp;-------
10.02.2010;16:17:26;0;81291;18798;Mpp-Betrieb;Netzueb.;-------
10.02.2010;16:32:24;0;81291;18798;Mpp-Betrieb;Warten;-------
10.02.2010;16:47:26;0;81291;18798;Mpp-Betrieb;Warten;-------
11.02.2010;09:17:25;0;81291;18798;Mpp-Betrieb;Netzueb.;-------
11.02.2010;09:32:26;0;81291;18798;Mpp-Betrieb;Netzueb.;-------
11.02.2010;09:47:23;0;81291;18798;Mpp-Betrieb;Netzueb.;-------
11.02.2010;10:02:26;8;81291;18798;Mpp-Betrieb;Mpp;-------
11.02.2010;10:17:25;0;81291;18799;Mpp-Betrieb;Netzueb.;-------
11.02.2010;10:32:26;11;81291;18799;Mpp-Betrieb;Mpp;-------
11.02.2010;10:47:24;11;81291;18799;Mpp-Betrieb;Mpp;-------
11.02.2010;11:02:25;0;81291;18799;Mpp-Betrieb;Netzueb.;-------
11.02.2010;11:17:24;0;81291;18799;Mpp-Betrieb;Warten;-------
11.02.2010;11:32:24;12;81291;18799;Mpp-Betrieb;Mpp;-------
11.02.2010;11:47:27;12;81291;18800;Mpp-Betrieb;Mpp;-------
11.02.2010;12:02:25;13;81291;18800;Mpp-Betrieb;Mpp;-------
11.02.2010;12:17:25;11;81291;18800;Mpp-Betrieb;Mpp;-------
11.02.2010;12:32:24;11;81291;18800;Mpp-Betrieb;Mpp;-------
11.02.2010;12:47:25;11;81291;18801;Mpp-Betrieb;Mpp;-------
11.02.2010;13:02:25;11;81291;18801;Mpp-Betrieb;Mpp;-------
11.02.2010;13:17:25;12;81291;18801;Mpp-Betrieb;Mpp;-------
11.02.2010;13:32:25;11;81291;18801;Mpp-Betrieb;Mpp;-------
11.02.2010;13:47:25;11;81291;18802;Mpp-Betrieb;Mpp;-------
11.02.2010;14:02:25;12;81291;18802;Mpp-Betrieb;Mpp;-------
11.02.2010;14:17:26;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;14:32:26;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;14:47:25;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;15:02:25;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;15:17:25;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;15:32:25;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;15:47:26;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;16:02:26;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;16:17:24;0;81291;18802;Mpp-Betrieb;Warten;-------
11.02.2010;16:32:24;0;81291;18802;Mpp-Betrieb;Warten;-------
12.02.2010;10:47:25;0;81291;18802;Mpp-Betrieb;Warten;-------
12.02.2010;11:02:25;0;81291;18802;Mpp-Betrieb;Warten;-------
12.02.2010;11:17:25;0;81291;18802;Mpp-Betrieb;Netzueb.;-------
12.02.2010;11:32:26;0;81291;18802;Mpp-Betrieb;Netzueb.;-------
12.02.2010;11:47:24;0;81291;18802;Mpp-Betrieb;Warten;-------
12.02.2010;12:02:25;0;81291;18802;Mpp-Betrieb;Netzueb.;-------
12.02.2010;12:17:26;0;81291;18802;Mpp-Betrieb;Warten;-------
12.02.2010;12:32:26;0;81291;18802;Mpp-Betrieb;Netzueb.;-------
12.02.2010;12:47:25;11;81291;18802;Mpp-Betrieb;Mpp;-------
12.02.2010;13:02:26;0;81291;18803;Mpp-Betrieb;Netzueb.;-------
12.02.2010;13:17:25;0;81291;18803;Mpp-Betrieb;Warten;-------
12.02.2010;13:32:25;0;81291;18803;Mpp-Betrieb;Warten;-------
12.02.2010;13:47:25;11;81291;18803;Mpp-Betrieb;Mpp;-------
12.02.2010;14:02:25;0;81291;18803;Mpp-Betrieb;Netzueb.;-------
12.02.2010;14:17:24;0;81291;18803;Mpp-Betrieb;Warten;-------
12.02.2010;14:32:26;0;81291;18803;Mpp-Betrieb;Netzueb.;-------
12.02.2010;14:47:24;0;81291;18803;Mpp-Betrieb;Warten;-------
12.02.2010;15:02:26;0;81291;18803;Mpp-Betrieb;Warten;-------
12.02.2010;15:17:24;0;81291;18803;Mpp-Betrieb;Warten;-------
12.02.2010;15:32:25;0;81291;18803;Mpp-Betrieb;Warten;-------
12.02.2010;15:47:26;0;81291;18803;Mpp-Betrieb;Warten;-------
12.02.2010;16:02:25;0;81291;18803;Mpp-Betrieb;Warten;-------
13.02.2010;09:47:25;0;81291;18803;Mpp-Betrieb;Netzueb.;-------
13.02.2010;10:02:26;11;81291;18803;Mpp-Betrieb;Mpp;-------
13.02.2010;10:17:26;10;81291;18803;Mpp-Betrieb;Mpp;-------
13.02.2010;10:32:25;0;81291;18803;Mpp-Betrieb;Warten;-------
13.02.2010;10:47:26;11;81291;18803;Mpp-Betrieb;Mpp;-------
13.02.2010;11:02:25;0;81291;18803;Mpp-Betrieb;Warten;-------
13.02.2010;11:17:24;11;81291;18803;Mpp-Betrieb;Mpp;-------
13.02.2010;11:32:26;11;81291;18804;Mpp-Betrieb;Mpp;-------
13.02.2010;11:47:25;11;81291;18804;Mpp-Betrieb;Mpp;-------
13.02.2010;12:02:25;11;81291;18804;Mpp-Betrieb;Mpp;-------
13.02.2010;12:17:25;12;81291;18804;Mpp-Betrieb;Mpp;-------
13.02.2010;12:32:25;0;81291;18804;Mpp-Betrieb;Netzueb.;-------
13.02.2010;12:47:25;11;81291;18805;Mpp-Betrieb;Mpp;-------
13.02.2010;13:02:25;0;81291;18805;Mpp-Betrieb;Netzueb.;-------
13.02.2010;13:17:25;0;81291;18805;Mpp-Betrieb;Netzueb.;-------
13.02.2010;13:32:25;13;81291;18805;Mpp-Betrieb;Mpp-Such;-------
13.02.2010;13:47:25;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;14:02:26;0;81291;18805;Mpp-Betrieb;Netzueb.;-------
13.02.2010;14:17:24;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;14:32:26;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;14:47:24;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;15:02:26;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;15:17:25;0;81291;18805;Mpp-Betrieb;Netzueb.;-------
13.02.2010;15:32:24;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;15:47:24;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;16:02:26;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;16:17:24;0;81291;18805;Mpp-Betrieb;Warten;-------
13.02.2010;16:32:25;0;81291;18805;Mpp-Betrieb;Warten;-------
14.02.2010;10:02:25;0;81291;18805;Mpp-Betrieb;Warten;-------
14.02.2010;10:17:24;0;81291;18805;Mpp-Betrieb;Warten;-------
14.02.2010;10:32:25;17;81291;18805;Mpp-Betrieb;Mpp-Such;-------
14.02.2010;10:47:26;0;81291;18805;Mpp-Betrieb;Netzueb.;-------
14.02.2010;11:02:26;11;81291;18805;Mpp-Betrieb;Mpp;-------
14.02.2010;11:17:25;11;81291;18806;Mpp-Betrieb;Mpp;-------
14.02.2010;11:32:26;13;81291;18806;Mpp-Betrieb;Mpp-Such;-------
14.02.2010;11:47:24;11;81291;18806;Mpp-Betrieb;Mpp;-------
14.02.2010;12:02:25;0;81291;18806;Mpp-Betrieb;Netzueb.;-------
14.02.2010;12:17:25;0;81291;18806;Mpp-Betrieb;Netzueb.;-------
14.02.2010;12:32:25;0;81291;18806;Mpp-Betrieb;Offset;-------
14.02.2010;12:47:25;0;81291;18806;Mpp-Betrieb;Netzueb.;-------
14.02.2010;13:02:26;0;81291;18806;Mpp-Betrieb;Warten;-------
14.02.2010;13:17:23;0;81291;18807;Mpp-Betrieb;Warten;-------
14.02.2010;13:32:24;0;81291;18807;Mpp-Betrieb;Warten;-------
14.02.2010;13:47:25;0;81291;18807;Mpp-Betrieb;Netzueb.;-------
14.02.2010;14:02:26;0;81291;18807;Mpp-Betrieb;Netzueb.;-------
14.02.2010;14:17:25;0;81291;18807;Mpp-Betrieb;Netzueb.;-------
14.02.2010;14:32:25;0;81291;18807;Mpp-Betrieb;Warten;-------
14.02.2010;14:47:26;0;81291;18807;Mpp-Betrieb;Warten;-------
14.02.2010;15:02:27;0;81291;18807;Mpp-Betrieb;Warten;-------
14.02.2010;15:17:25;0;81291;18807;Mpp-Betrieb;Warten;-------
14.02.2010;15:32:24;0;81291;18807;Mpp-Betrieb;Warten;-------
14.02.2010;15:47:25;0;81291;18807;Mpp-Betrieb;Warten;-------
14.02.2010;16:02:26;0;81291;18807;Mpp-Betrieb;Warten;-------
15.02.2010;09:47:25;0;81291;18807;Mpp-Betrieb;Warten;-------
15.02.2010;10:02:26;3;81291;18807;Mpp-Betrieb;Mpp-Such;-------
15.02.2010;10:17:26;0;81291;18807;Mpp-Betrieb;Netzueb.;-------
15.02.2010;10:32:24;0;81291;18807;Mpp-Betrieb;Warten;-------
15.02.2010;10:47:25;0;81291;18807;Mpp-Betrieb;Warten;-------
15.02.2010;11:02:27;0;81291;18807;Mpp-Betrieb;Netzueb.;-------
15.02.2010;11:17:24;17;81291;18807;Mpp-Betrieb;Mpp-Such;-------
15.02.2010;11:32:25;12;81291;18807;Mpp-Betrieb;Mpp;-------
15.02.2010;11:47:25;12;81291;18807;Mpp-Betrieb;Mpp;-------
15.02.2010;12:02:26;12;81291;18807;Mpp-Betrieb;Mpp;-------
15.02.2010;12:17:26;12;81291;18808;Mpp-Betrieb;Mpp;-------
15.02.2010;12:32:24;8;81291;18808;Mpp-Betrieb;Mpp;-------
15.02.2010;12:47:24;12;81291;18808;Mpp-Betrieb;Mpp;-------
15.02.2010;13:02:27;12;81291;18808;Mpp-Betrieb;Mpp;-------
15.02.2010;13:17:24;12;81291;18809;Mpp-Betrieb;Mpp;-------
15.02.2010;13:32:29;14;81291;18809;Mpp-Betrieb;Mpp;-------
15.02.2010;13:47:25;12;81291;18809;Mpp-Betrieb;Mpp;-------
15.02.2010;14:02:25;12;81291;18809;Mpp-Betrieb;Mpp;-------
15.02.2010;14:17:25;13;81291;18810;Mpp-Betrieb;Mpp;-------
15.02.2010;14:32:25;21;81291;18810;Mpp-Betrieb;Mpp;-------
15.02.2010;14:47:26;17;81291;18810;Mpp-Betrieb;Mpp;-------
15.02.2010;15:02:26;12;81291;18810;Mpp-Betrieb;Mpp;-------
15.02.2010;15:17:24;12;81291;18811;Mpp-Betrieb;Mpp;-------
15.02.2010;15:32:24;11;81291;18811;Mpp-Betrieb;Mpp;-------
15.02.2010;15:47:24;11;81291;18811;Mpp-Betrieb;Mpp;-------
15.02.2010;16:02:25;10;81291;18811;Mpp-Betrieb;Warten;-------
15.02.2010;16:17:26;0;81291;18811;Mpp-Betrieb;Netzueb.;-------
15.02.2010;16:32:25;0;81291;18811;Mpp-Betrieb;Netzueb.;-------
15.02.2010;16:47:25;0;81291;18811;Mpp-Betrieb;Warten;-------
15.02.2010;17:02:25;0;81291;18811;Mpp-Betrieb;Warten;-------
16.02.2010;08:47:26;0;81291;18811;Mpp-Betrieb;Warten;-------
16.02.2010;09:02:27;0;81291;18811;Mpp-Betrieb;Netzueb.;-------
16.02.2010;09:17:26;13;81291;18811;Mpp-Betrieb;Mpp;-------
16.02.2010;09:32:26;20;81291;18812;Mpp-Betrieb;Mpp;-------
16.02.2010;09:47:25;26;81291;18812;Mpp-Betrieb;Mpp;-------
16.02.2010;10:02:25;29;81291;18812;Mpp-Betrieb;Mpp;-------
16.02.2010;10:17:25;29;81291;18812;Mpp-Betrieb;Mpp;-------
16.02.2010;10:32:24;28;81291;18813;Mpp-Betrieb;Mpp;-------
16.02.2010;10:47:24;28;81291;18813;Mpp-Betrieb;Mpp;-------
16.02.2010;15:32:24;87;81292;18818;Mpp-Betrieb;Mpp-Such;-------
16.02.2010;15:47:25;209;81292;18818;Mpp-Betrieb;Mpp;-------
16.02.2010;16:02:27;61;81292;18818;Mpp-Betrieb;Mpp;-------
16.02.2010;16:17:26;77;81292;18818;Mpp-Betrieb;Mpp;-------
16.02.2010;16:32:25;74;81292;18819;Mpp-Betrieb;Mpp;-------
16.02.2010;16:47:25;26;81292;18819;Mpp-Betrieb;Mpp-Such;-------
16.02.2010;17:02:24;37;81292;18819;Mpp-Betrieb;Mpp;-------
16.02.2010;17:17:25;25;81292;18819;Mpp-Betrieb;Mpp;-------
16.02.2010;17:32:23;12;81292;18820;Mpp-Betrieb;Mpp;-------
16.02.2010;17:47:26;0;81292;18820;Mpp-Betrieb;Warten;-------
17.02.2010;07:32:25;0;81292;18820;Mpp-Betrieb;Warten;-------
17.02.2010;07:47:24;13;81292;18820;Mpp-Betrieb;Mpp;-------
17.02.2010;08:02:25;35;81292;18820;Mpp-Betrieb;Mpp;-------
17.02.2010;08:17:26;66;81292;18820;Mpp-Betrieb;Mpp;-------
17.02.2010;08:32:26;85;81292;18821;Mpp-Betrieb;Mpp;-------
17.02.2010;08:47:25;103;81292;18821;Mpp-Betrieb;Mpp;-------
17.02.2010;09:02:27;151;81292;18821;Mpp-Betrieb;Mpp;-------
17.02.2010;09:17:24;188;81292;18821;Mpp-Betrieb;Mpp;-------
17.02.2010;09:32:25;202;81292;18822;Mpp-Betrieb;Mpp;-------
17.02.2010;09:47:25;187;81292;18822;Mpp-Betrieb;Mpp;-------
17.02.2010;10:02:25;237;81292;18822;Mpp-Betrieb;Mpp;-------
17.02.2010;10:17:24;280;81292;18822;Mpp-Betrieb;Mpp;-------
