Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
17.02.2010;10:32:26;396;81292;18823;Mpp-Betrieb;Mpp;-------
17.02.2010;10:47:25;391;81292;18823;Mpp-Betrieb;Mpp;-------
17.02.2010;11:02:27;301;81292;18823;Mpp-Betrieb;Mpp;-------
17.02.2010;11:17:25;427;81293;18823;Mpp-Betrieb;Mpp;-------
17.02.2010;11:32:25;625;81293;18824;Mpp-Betrieb;Mpp;-------
17.02.2010;11:47:25;491;81293;18824;Mpp-Betrieb;Mpp;-------
17.02.2010;12:02:27;506;81293;18824;Mpp-Betrieb;Mpp;-------
17.02.2010;12:17:25;680;81293;18824;Mpp-Betrieb;Mpp;-------
17.02.2010;12:32:24;573;81293;18825;Mpp-Betrieb;Mpp;-------
17.02.2010;12:47:24;612;81293;18825;Mpp-Betrieb;Mpp;-------
17.02.2010;13:02:25;500;81293;18825;Mpp-Betrieb;Mpp;-------
17.02.2010;13:17:26;454;81294;18825;Mpp-Betrieb;Mpp;-------
17.02.2010;13:32:26;535;81294;18826;Mpp-Betrieb;Mpp;-------
17.02.2010;13:47:24;488;81294;18826;Mpp-Betrieb;Mpp;-------
17.02.2010;14:02:26;623;81294;18826;Mpp-Betrieb;Mpp;-------
17.02.2010;14:17:26;711;81294;18826;Mpp-Betrieb;Mpp;-------
17.02.2010;14:32:25;619;81294;18827;Mpp-Betrieb;Mpp;-------
17.02.2010;14:47:25;537;81294;18827;Mpp-Betrieb;Mpp;-------
17.02.2010;15:02:26;438;81295;18827;Mpp-Betrieb;Mpp;-------
17.02.2010;15:17:25;525;81295;18827;Mpp-Betrieb;Mpp;-------
17.02.2010;15:32:26;383;81295;18828;Mpp-Betrieb;Mpp;-------
17.02.2010;15:47:25;220;81295;18828;Mpp-Betrieb;Mpp;-------
17.02.2010;16:02:26;238;81295;18828;Mpp-Betrieb;Mpp;-------
17.02.2010;16:17:25;811;81295;18828;Mpp-Betrieb;Mpp;-------
17.02.2010;16:32:25;279;81295;18829;Mpp-Betrieb;Mpp;-------
17.02.2010;16:47:25;213;81295;18829;Mpp-Betrieb;Mpp;-------
17.02.2010;17:02:26;103;81295;18829;Mpp-Betrieb;Mpp;-------
17.02.2010;17:17:25;40;81295;18829;Mpp-Betrieb;Mpp;-------
17.02.2010;17:32:25;23;81295;18830;Mpp-Betrieb;Mpp;-------
17.02.2010;17:47:25;0;81295;18830;Mpp-Betrieb;Warten;-------
18.02.2010;07:32:25;0;81295;18830;Mpp-Betrieb;Warten;-------
18.02.2010;07:47:26;17;81295;18830;Mpp-Betrieb;Mpp;-------
18.02.2010;08:02:25;65;81295;18830;Mpp-Betrieb;Mpp;-------
18.02.2010;08:17:24;69;81295;18830;Mpp-Betrieb;Mpp;-------
18.02.2010;08:32:25;99;81295;18831;Mpp-Betrieb;Mpp;-------
18.02.2010;08:47:25;249;81295;18831;Mpp-Betrieb;Mpp;-------
18.02.2010;09:02:27;440;81296;18831;Mpp-Betrieb;Mpp;-------
18.02.2010;09:17:25;346;81296;18831;Mpp-Betrieb;Mpp;-------
18.02.2010;09:32:26;496;81296;18832;Mpp-Betrieb;Mpp;-------
18.02.2010;09:47:26;421;81296;18832;Mpp-Betrieb;Mpp;-------
18.02.2010;10:02:26;498;81296;18832;Mpp-Betrieb;Mpp;-------
18.02.2010;10:17:24;534;81296;18832;Mpp-Betrieb;Mpp;-------
18.02.2010;10:32:24;444;81296;18833;Mpp-Betrieb;Mpp;-------
18.02.2010;10:47:25;803;81296;18833;Mpp-Betrieb;Mpp;-------
18.02.2010;11:02:26;815;81297;18833;Mpp-Betrieb;Mpp;-------
18.02.2010;11:17:31;1409;81297;18833;Mpp-Betrieb;Mpp;-------
18.02.2010;11:32:24;3164;81297;18834;Mpp-Betrieb;Mpp;-------
18.02.2010;11:47:25;1417;81298;18834;Mpp-Betrieb;Mpp;-------
18.02.2010;12:02:27;1267;81298;18834;Mpp-Betrieb;Mpp;-------
18.02.2010;12:17:32;1011;81298;18834;Mpp-Betrieb;Mpp;-------
18.02.2010;12:32:25;2349;81299;18835;Mpp-Betrieb;Mpp;-------
18.02.2010;12:47:25;1715;81299;18835;Mpp-Betrieb;Mpp;-------
18.02.2010;13:02:25;1029;81300;18835;Mpp-Betrieb;Mpp;-------
18.02.2010;13:17:25;1462;81300;18835;Mpp-Betrieb;Mpp;-------
18.02.2010;13:32:25;828;81300;18836;Mpp-Betrieb;Mpp;-------
18.02.2010;13:47:25;1163;81300;18836;Mpp-Betrieb;Mpp;-------
18.02.2010;14:02:26;1910;81301;18836;Mpp-Betrieb;Mpp;-------
18.02.2010;14:17:24;1340;81301;18836;Mpp-Betrieb;Mpp;-------
18.02.2010;14:32:25;1031;81301;18837;Mpp-Betrieb;Mpp;-------
18.02.2010;14:47:24;692;81302;18837;Mpp-Betrieb;Mpp;-------
18.02.2010;15:02:25;712;81302;18837;Mpp-Betrieb;Mpp;-------
18.02.2010;15:17:24;719;81302;18837;Mpp-Betrieb;Mpp;-------
18.02.2010;15:32:24;966;81302;18838;Mpp-Betrieb;Mpp;-------
18.02.2010;15:47:26;919;81303;18838;Mpp-Betrieb;Mpp;-------
18.02.2010;16:02:25;452;81303;18838;Mpp-Betrieb;Mpp;-------
18.02.2010;16:17:25;619;81303;18838;Mpp-Betrieb;Mpp;-------
18.02.2010;16:32:26;304;81303;18839;Mpp-Betrieb;Mpp;-------
18.02.2010;16:47:24;232;81303;18839;Mpp-Betrieb;Mpp;-------
19.02.2010;07:47:25;10;81303;18840;Mpp-Betrieb;Mpp;-------
19.02.2010;08:02:26;17;81303;18840;Mpp-Betrieb;Mpp;-------
19.02.2010;08:17:25;37;81303;18841;Mpp-Betrieb;Mpp;-------
19.02.2010;08:32:25;53;81303;18841;Mpp-Betrieb;Mpp;-------
19.02.2010;08:47:25;42;81303;18841;Mpp-Betrieb;Mpp-Such;-------
19.02.2010;09:02:27;79;81303;18841;Mpp-Betrieb;Mpp;-------
19.02.2010;09:17:25;129;81303;18842;Mpp-Betrieb;Mpp;-------
19.02.2010;09:32:25;196;81303;18842;Mpp-Betrieb;Mpp;-------
19.02.2010;09:47:25;349;81303;18842;Mpp-Betrieb;Mpp;-------
19.02.2010;10:02:25;468;81304;18842;Mpp-Betrieb;Mpp;-------
19.02.2010;10:17:26;480;81304;18843;Mpp-Betrieb;Mpp;-------
19.02.2010;10:32:48;467;81304;18843;Mpp-Betrieb;Mpp;-------
19.02.2010;10:47:24;936;81304;18843;Mpp-Betrieb;Mpp;-------
19.02.2010;11:02:25;842;81304;18843;Mpp-Betrieb;Mpp;-------
19.02.2010;11:17:24;782;81304;18844;Mpp-Betrieb;Mpp;-------
19.02.2010;11:32:26;657;81305;18844;Mpp-Betrieb;Mpp;-------
19.02.2010;11:47:26;576;81305;18844;Mpp-Betrieb;Mpp;-------
19.02.2010;12:02:25;452;81305;18844;Mpp-Betrieb;Mpp;-------
19.02.2010;12:17:25;426;81305;18845;Mpp-Betrieb;Mpp;-------
19.02.2010;12:32:25;432;81305;18845;Mpp-Betrieb;Mpp;-------
19.02.2010;12:47:24;458;81305;18845;Mpp-Betrieb;Mpp;-------
19.02.2010;13:02:26;414;81305;18845;Mpp-Betrieb;Mpp;-------
19.02.2010;13:17:25;376;81305;18846;Mpp-Betrieb;Mpp;-------
19.02.2010;13:32:25;376;81305;18846;Mpp-Betrieb;Mpp;-------
19.02.2010;13:47:25;385;81306;18846;Mpp-Betrieb;Mpp;-------
19.02.2010;14:02:24;321;81306;18846;Mpp-Betrieb;Mpp;-------
19.02.2010;14:17:26;325;81306;18847;Mpp-Betrieb;Mpp;-------
19.02.2010;14:32:25;255;81306;18847;Mpp-Betrieb;Mpp;-------
19.02.2010;14:47:26;304;81306;18847;Mpp-Betrieb;Mpp;-------
19.02.2010;15:02:26;234;81306;18847;Mpp-Betrieb;Mpp;-------
19.02.2010;15:17:26;149;81306;18848;Mpp-Betrieb;Mpp;-------
19.02.2010;15:32:25;162;81306;18848;Mpp-Betrieb;Mpp;-------
19.02.2010;15:47:25;142;81306;18848;Mpp-Betrieb;Mpp;-------
19.02.2010;16:02:26;72;81306;18848;Mpp-Betrieb;Mpp;-------
19.02.2010;16:17:25;60;81306;18849;Mpp-Betrieb;Mpp;-------
19.02.2010;16:32:24;67;81306;18849;Mpp-Betrieb;Mpp-Such;-------
19.02.2010;16:47:25;42;81306;18849;Mpp-Betrieb;Mpp;-------
19.02.2010;17:02:26;23;81306;18849;Mpp-Betrieb;Mpp;-------
19.02.2010;17:17:24;22;81306;18850;Mpp-Betrieb;Mpp;-------
19.02.2010;17:32:24;0;81306;18850;Mpp-Betrieb;Warten;-------
19.02.2010;17:47:24;0;81306;18850;Mpp-Betrieb;Warten;-------
20.02.2010;07:32:25;0;81306;18850;Mpp-Betrieb;Warten;-------
20.02.2010;07:47:24;12;81306;18850;Mpp-Betrieb;Mpp;-------
20.02.2010;08:02:56;25;81306;18850;Mpp-Betrieb;Mpp;-------
20.02.2010;08:17:26;37;81306;18850;Mpp-Betrieb;Mpp;-------
20.02.2010;08:32:27;50;81306;18851;Mpp-Betrieb;Mpp;-------
20.02.2010;08:47:25;68;81306;18851;Mpp-Betrieb;Mpp;-------
20.02.2010;09:02:55;197;81306;18851;Mpp-Betrieb;Mpp;-------
20.02.2010;09:17:26;563;81306;18851;Mpp-Betrieb;Mpp;-------
20.02.2010;09:32:25;931;81307;18852;Mpp-Betrieb;Mpp;-------
20.02.2010;09:47:25;3178;81307;18852;Mpp-Betrieb;Mpp;-------
20.02.2010;10:02:25;3048;81308;18852;Mpp-Betrieb;Mpp;-------
20.02.2010;10:17:25;3440;81309;18852;Mpp-Betrieb;Mpp;-------
20.02.2010;10:32:26;3464;81309;18853;Mpp-Betrieb;Mpp;-------
20.02.2010;10:47:25;3975;81310;18853;Mpp-Betrieb;Mpp;-------
20.02.2010;11:02:25;4085;81311;18853;Mpp-Betrieb;Mpp;-------
20.02.2010;11:17:25;4250;81312;18853;Mpp-Betrieb;Mpp;-------
20.02.2010;11:32:23;4630;81313;18854;Mpp-Betrieb;Mpp;-------
20.02.2010;11:47:25;5293;81315;18854;Mpp-Betrieb;Mpp;-------
20.02.2010;12:02:25;2171;81315;18854;Mpp-Betrieb;Mpp;-------
20.02.2010;12:17:25;2108;81316;18854;Mpp-Betrieb;Mpp;-------
20.02.2010;12:32:25;5254;81317;18855;Mpp-Betrieb;Mpp;-------
20.02.2010;12:47:25;5362;81318;18855;Mpp-Betrieb;Mpp;-------
20.02.2010;13:02:27;4798;81319;18855;Mpp-Betrieb;Mpp;-------
20.02.2010;13:17:25;1706;81320;18855;Mpp-Betrieb;Mpp;-------
20.02.2010;13:32:25;922;81320;18856;Mpp-Betrieb;Mpp;-------
20.02.2010;13:47:24;693;81320;18856;Mpp-Betrieb;Mpp;-------
20.02.2010;14:02:25;1011;81320;18856;Mpp-Betrieb;Mpp;-------
20.02.2010;14:17:26;3091;81321;18856;Mpp-Betrieb;Mpp;-------
20.02.2010;14:32:25;808;81321;18857;Mpp-Betrieb;Mpp;-------
20.02.2010;14:47:25;833;81321;18857;Mpp-Betrieb;Mpp;-------
20.02.2010;15:02:24;643;81322;18857;Mpp-Betrieb;Mpp;-------
20.02.2010;15:17:25;611;81322;18857;Mpp-Betrieb;Mpp;-------
20.02.2010;15:32:25;743;81322;18858;Mpp-Betrieb;Mpp;-------
20.02.2010;15:39:44;887;81322;18858;Mpp-Betrieb;Mpp;-------
20.02.2010;16:02:24;500;81322;18858;Mpp-Betrieb;Mpp;-------
20.02.2010;16:17:25;251;81323;18858;Mpp-Betrieb;Mpp;-------
20.02.2010;18:02:25;0;81323;18860;Mpp-Betrieb;Warten;-------
20.02.2010;23:02:56;11;81323;18860;Mpp-Betrieb;Mpp;-------
21.02.2010;09:19:05;2174;81324;18862;Mpp-Betrieb;Mpp;-------
21.02.2010;09:32:25;2839;81325;18862;Mpp-Betrieb;Mpp;-------
21.02.2010;09:47:26;3065;81326;18863;Mpp-Betrieb;Mpp;-------
21.02.2010;10:02:25;3320;81326;18863;Mpp-Betrieb;Mpp;-------
21.02.2010;10:17:26;3617;81327;18863;Mpp-Betrieb;Mpp;-------
21.02.2010;10:32:24;4666;81328;18863;Mpp-Betrieb;Mpp;-------
21.02.2010;10:47:26;2155;81329;18864;Mpp-Betrieb;Mpp;-------
21.02.2010;11:02:25;2391;81329;18864;Mpp-Betrieb;Mpp;-------
21.02.2010;11:17:24;5212;81330;18864;Mpp-Betrieb;Mpp;-------
21.02.2010;11:32:26;4365;81331;18864;Mpp-Betrieb;Mpp;-------
21.02.2010;11:47:25;4350;81332;18865;Mpp-Betrieb;Mpp;-------
21.02.2010;12:02:25;4413;81334;18865;Mpp-Betrieb;Mpp;-------
21.02.2010;12:17:24;4426;81335;18865;Mpp-Betrieb;Mpp;-------
21.02.2010;12:32:26;4263;81336;18865;Mpp-Betrieb;Mpp;-------
21.02.2010;12:47:23;4521;81337;18866;Mpp-Betrieb;Mpp;-------
21.02.2010;13:02:25;4440;81338;18866;Mpp-Betrieb;Mpp;-------
21.02.2010;13:17:24;4341;81339;18866;Mpp-Betrieb;Mpp;-------
21.02.2010;13:34:05;4361;81340;18866;Mpp-Betrieb;Mpp;-------
21.02.2010;13:47:25;4190;81341;18867;Mpp-Betrieb;Mpp;-------
21.02.2010;14:02:26;4127;81342;18867;Mpp-Betrieb;Mpp;-------
21.02.2010;14:17:25;3950;81343;18867;Mpp-Betrieb;Mpp;-------
21.02.2010;14:32:26;3730;81344;18867;Mpp-Betrieb;Mpp;-------
21.02.2010;14:49:05;2656;81345;18868;Mpp-Betrieb;Mpp;-------
21.02.2010;15:02:27;2868;81346;18868;Mpp-Betrieb;Mpp;-------
21.02.2010;15:19:04;2163;81347;18868;Mpp-Betrieb;Mpp;-------
21.02.2010;15:32:24;2507;81347;18868;Mpp-Betrieb;Mpp;-------
21.02.2010;15:47:25;1698;81348;18869;Mpp-Betrieb;Mpp;-------
21.02.2010;16:02:25;851;81348;18869;Mpp-Betrieb;Mpp;-------
21.02.2010;16:19:04;755;81348;18869;Mpp-Betrieb;Mpp;-------
21.02.2010;16:32:26;786;81348;18869;Mpp-Betrieb;Mpp;-------
21.02.2010;16:47:26;589;81348;18870;Mpp-Betrieb;Mpp;-------
21.02.2010;17:02:25;367;81349;18870;Mpp-Betrieb;Mpp;-------
21.02.2010;17:17:25;216;81349;18870;Mpp-Betrieb;Mpp;-------
21.02.2010;17:32:24;153;81349;18870;Mpp-Betrieb;Mpp;-------
21.02.2010;17:49:05;54;81349;18871;Mpp-Betrieb;Mpp;-------
21.02.2010;18:02:26;0;81349;18871;Mpp-Betrieb;Warten;-------
21.02.2010;23:02:56;0;81349;18871;Mpp-Betrieb;Netzueb.;-------
22.02.2010;14:32:25;2920;81362;18878;Mpp-Betrieb;Mpp;-------
22.02.2010;14:47:24;3148;81363;18878;Mpp-Betrieb;Mpp;-------
22.02.2010;15:02:25;2928;81364;18878;Mpp-Betrieb;Mpp;-------
22.02.2010;15:17:24;2934;81364;18878;Mpp-Betrieb;Mpp;-------
22.02.2010;15:32:26;2724;81365;18879;Mpp-Betrieb;Mpp;-------
22.02.2010;15:47:26;2528;81366;18879;Mpp-Betrieb;Mpp;-------
22.02.2010;16:02:26;2168;81366;18879;Mpp-Betrieb;Mpp;-------
22.02.2010;16:17:24;1590;81367;18879;Mpp-Betrieb;Mpp;-------
22.02.2010;16:32:25;1548;81367;18880;Mpp-Betrieb;Mpp;-------
22.02.2010;16:47:24;983;81368;18880;Mpp-Betrieb;Mpp;-------
22.02.2010;17:02:26;400;81368;18880;Mpp-Betrieb;Mpp;-------
22.02.2010;17:17:25;264;81368;18880;Mpp-Betrieb;Mpp;-------
22.02.2010;17:32:26;92;81368;18881;Mpp-Betrieb;Mpp;-------
22.02.2010;17:47:25;28;81368;18881;Mpp-Betrieb;Mpp;-------
22.02.2010;18:02:25;0;81368;18881;Mpp-Betrieb;Warten;-------
23.02.2010;07:17:25;0;81368;18881;Mpp-Betrieb;Warten;-------
23.02.2010;07:32:25;12;81368;18881;Mpp-Betrieb;Mpp;-------
23.02.2010;07:47:25;45;81368;18882;Mpp-Betrieb;Mpp-Such;-------
23.02.2010;08:02:26;56;81368;18882;Mpp-Betrieb;Mpp;-------
23.02.2010;08:17:26;239;81368;18882;Mpp-Betrieb;Mpp;-------
23.02.2010;08:32:26;257;81368;18882;Mpp-Betrieb;Mpp;-------
23.02.2010;08:47:24;371;81368;18883;Mpp-Betrieb;Mpp;-------
23.02.2010;09:02:25;725;81368;18883;Mpp-Betrieb;Mpp;-------
23.02.2010;09:17:25;892;81368;18883;Mpp-Betrieb;Mpp;-------
23.02.2010;09:32:25;1082;81369;18883;Mpp-Betrieb;Mpp;-------
23.02.2010;09:47:25;667;81369;18884;Mpp-Betrieb;Mpp;-------
23.02.2010;10:02:26;943;81369;18884;Mpp-Betrieb;Mpp;-------
23.02.2010;10:17:24;1373;81369;18884;Mpp-Betrieb;Mpp;-------
23.02.2010;10:32:25;1265;81370;18884;Mpp-Betrieb;Mpp;-------
23.02.2010;10:47:23;1747;81370;18885;Mpp-Betrieb;Mpp;-------
23.02.2010;11:02:27;612;81370;18885;Mpp-Betrieb;Mpp;-------
23.02.2010;11:17:26;716;81370;18885;Mpp-Betrieb;Mpp;-------
23.02.2010;11:32:25;910;81371;18885;Mpp-Betrieb;Mpp;-------
23.02.2010;11:47:27;751;81371;18886;Mpp-Betrieb;Mpp;-------
23.02.2010;12:02:26;946;81371;18886;Mpp-Betrieb;Mpp;-------
23.02.2010;12:17:26;928;81371;18886;Mpp-Betrieb;Mpp;-------
23.02.2010;12:32:25;837;81371;18886;Mpp-Betrieb;Mpp;-------
23.02.2010;12:47:26;1203;81372;18887;Mpp-Betrieb;Mpp;-------
23.02.2010;13:02:26;0;81372;18887;Mpp-Betrieb;Stoer.;Fac-Bfr
23.02.2010;13:17:25;1227;81372;18887;Mpp-Betrieb;Mpp;-------
23.02.2010;13:32:25;2101;81373;18887;Mpp-Betrieb;Mpp;-------
23.02.2010;13:47:23;2088;81373;18887;Mpp-Betrieb;Mpp;-------
23.02.2010;14:02:26;2344;81374;18888;Mpp-Betrieb;Mpp;-------
23.02.2010;14:17:24;1698;81375;18888;Mpp-Betrieb;Mpp;-------
23.02.2010;14:32:25;1574;81375;18888;Mpp-Betrieb;Mpp;-------
23.02.2010;14:42:31;422;81375;18888;Mpp-Betrieb;Mpp;-------
23.02.2010;15:02:25;703;81375;18889;Mpp-Betrieb;Mpp;-------
23.02.2010;15:17:25;1093;81376;18889;Mpp-Betrieb;Mpp;-------
23.02.2010;15:32:26;593;81376;18889;Mpp-Betrieb;Mpp;-------
23.02.2010;15:47:25;771;81376;18889;Mpp-Betrieb;Mpp;-------
23.02.2010;16:02:25;645;81376;18890;Mpp-Betrieb;Mpp;-------
23.02.2010;16:17:26;658;81376;18890;Mpp-Betrieb;Mpp;-------
23.02.2010;16:32:26;622;81377;18890;Mpp-Betrieb;Mpp;-------
23.02.2010;16:47:25;453;81377;18890;Mpp-Betrieb;Mpp;-------
23.02.2010;17:02:26;462;81377;18891;Mpp-Betrieb;Mpp;-------
23.02.2010;17:17:24;169;81377;18891;Mpp-Betrieb;Mpp;-------
23.02.2010;17:32:25;148;81377;18891;Mpp-Betrieb;Mpp;-------
23.02.2010;17:47:25;33;81377;18891;Mpp-Betrieb;Mpp;-------
23.02.2010;18:02:25;8;81377;18892;Mpp-Betrieb;Mpp-Such;-------
24.02.2010;07:17:24;9;81377;18892;Mpp-Betrieb;Mpp;-------
24.02.2010;07:32:25;64;81377;18892;Mpp-Betrieb;Mpp;-------
24.02.2010;07:47:25;233;81377;18892;Mpp-Betrieb;Mpp;-------
24.02.2010;08:02:25;408;81377;18892;Mpp-Betrieb;Mpp;-------
24.02.2010;08:17:26;382;81377;18893;Mpp-Betrieb;Mpp;-------
24.02.2010;08:32:26;357;81377;18893;Mpp-Betrieb;Mpp;-------
24.02.2010;08:47:24;1376;81377;18893;Mpp-Betrieb;Mpp;-------
24.02.2010;09:02:26;2586;81378;18893;Mpp-Betrieb;Mpp;-------
24.02.2010;09:17:25;1328;81379;18894;Mpp-Betrieb;Mpp;-------
24.02.2010;09:32:26;502;81379;18894;Mpp-Betrieb;Mpp;-------
24.02.2010;09:47:25;597;81379;18894;Mpp-Betrieb;Mpp;-------
24.02.2010;10:02:26;417;81379;18894;Mpp-Betrieb;Mpp;-------
24.02.2010;10:17:25;870;81379;18895;Mpp-Betrieb;Mpp;-------
24.02.2010;10:32:25;638;81379;18895;Mpp-Betrieb;Mpp;-------
24.02.2010;10:47:25;632;81380;18895;Mpp-Betrieb;Mpp;-------
24.02.2010;11:02:25;522;81380;18895;Mpp-Betrieb;Mpp;-------
24.02.2010;11:17:28;439;81380;18896;Mpp-Betrieb;Mpp;-------
24.02.2010;11:32:26;553;81380;18896;Mpp-Betrieb;Mpp;-------
24.02.2010;11:47:30;870;81380;18896;Mpp-Betrieb;Mpp;-------
24.02.2010;12:02:26;636;81380;18896;Mpp-Betrieb;Mpp;-------
24.02.2010;12:17:24;1336;81380;18897;Mpp-Betrieb;Mpp;-------
24.02.2010;12:32:25;3129;81381;18897;Mpp-Betrieb;Mpp;-------
24.02.2010;12:47:25;4823;81382;18897;Mpp-Betrieb;Mpp;-------
24.02.2010;13:02:25;4714;81383;18897;Mpp-Betrieb;Mpp;-------
24.02.2010;13:17:24;4111;81384;18898;Mpp-Betrieb;Mpp;-------
24.02.2010;13:32:25;4291;81385;18898;Mpp-Betrieb;Mpp;-------
24.02.2010;13:47:26;3981;81386;18898;Mpp-Betrieb;Mpp;-------
24.02.2010;14:02:25;4125;81387;18898;Mpp-Betrieb;Mpp;-------
24.02.2010;14:17:24;4008;81388;18899;Mpp-Betrieb;Mpp;-------
24.02.2010;14:32:25;3458;81389;18899;Mpp-Betrieb;Mpp;-------
24.02.2010;14:47:30;3621;81390;18899;Mpp-Betrieb;Mpp;-------
24.02.2010;15:02:26;3326;81391;18899;Mpp-Betrieb;Mpp;-------
24.02.2010;15:17:25;2725;81392;18900;Mpp-Betrieb;Mpp;-------
24.02.2010;15:32:24;2857;81392;18900;Mpp-Betrieb;Mpp;-------
24.02.2010;15:47:25;1023;81393;18900;Mpp-Betrieb;Mpp;-------
24.02.2010;16:02:26;599;81393;18900;Mpp-Betrieb;Mpp;-------
24.02.2010;16:17:25;2233;81393;18901;Mpp-Betrieb;Mpp;-------
24.02.2010;16:32:23;1750;81394;18901;Mpp-Betrieb;Mpp;-------
24.02.2010;16:47:25;1101;81394;18901;Mpp-Betrieb;Mpp;-------
24.02.2010;17:02:27;259;81394;18901;Mpp-Betrieb;Mpp;-------
24.02.2010;17:17:26;133;81394;18902;Mpp-Betrieb;Mpp;-------
24.02.2010;17:32:25;108;81394;18902;Mpp-Betrieb;Mpp;-------
24.02.2010;17:47:25;33;81394;18902;Mpp-Betrieb;Mpp;-------
24.02.2010;18:02:27;0;81394;18902;Mpp-Betrieb;Warten;-------
25.02.2010;07:17:26;13;81394;18903;Mpp-Betrieb;Mpp;-------
25.02.2010;07:32:25;36;81394;18903;Mpp-Betrieb;Mpp;-------
25.02.2010;07:47:26;133;81394;18903;Mpp-Betrieb;Mpp;-------
25.02.2010;08:02:26;313;81394;18903;Mpp-Betrieb;Mpp;-------
25.02.2010;08:17:25;481;81395;18904;Mpp-Betrieb;Mpp;-------
25.02.2010;08:32:26;466;81395;18904;Mpp-Betrieb;Mpp;-------
25.02.2010;08:47:25;565;81395;18904;Mpp-Betrieb;Mpp;-------
25.02.2010;09:02:25;611;81395;18904;Mpp-Betrieb;Mpp;-------
25.02.2010;09:17:24;973;81395;18905;Mpp-Betrieb;Mpp;-------
25.02.2010;09:32:25;2921;81396;18905;Mpp-Betrieb;Mpp;-------
25.02.2010;09:47:26;3147;81396;18905;Mpp-Betrieb;Mpp;-------
25.02.2010;10:02:25;3322;81397;18905;Mpp-Betrieb;Mpp;-------
25.02.2010;10:17:25;3528;81398;18906;Mpp-Betrieb;Mpp;-------
25.02.2010;10:32:26;3703;81399;18906;Mpp-Betrieb;Mpp;-------
25.02.2010;10:47:25;3883;81400;18906;Mpp-Betrieb;Mpp;-------
25.02.2010;11:02:31;3879;81401;18906;Mpp-Betrieb;Mpp;-------
25.02.2010;11:17:24;2186;81402;18907;Mpp-Betrieb;Mpp;-------
25.02.2010;11:32:24;4286;81403;18907;Mpp-Betrieb;Mpp;-------
25.02.2010;11:47:25;3913;81404;18907;Mpp-Betrieb;Mpp;-------
25.02.2010;12:02:26;3456;81404;18907;Mpp-Betrieb;Mpp;-------
25.02.2010;12:17:24;3917;81405;18908;Mpp-Betrieb;Mpp;-------
25.02.2010;12:32:25;4337;81406;18908;Mpp-Betrieb;Mpp;-------
25.02.2010;12:47:25;4250;81408;18908;Mpp-Betrieb;Mpp;-------
25.02.2010;13:02:26;3765;81409;18908;Mpp-Betrieb;Mpp;-------
25.02.2010;13:17:26;3440;81409;18909;Mpp-Betrieb;Mpp;-------
25.02.2010;13:32:25;2671;81410;18909;Mpp-Betrieb;Mpp;-------
25.02.2010;13:47:26;2492;81411;18909;Mpp-Betrieb;Mpp;-------
25.02.2010;14:02:26;2221;81411;18909;Mpp-Betrieb;Mpp;-------
25.02.2010;14:17:25;2244;81412;18910;Mpp-Betrieb;Mpp;-------
25.02.2010;14:32:24;2144;81412;18910;Mpp-Betrieb;Mpp;-------
25.02.2010;14:47:28;1774;81413;18910;Mpp-Betrieb;Mpp;-------
25.02.2010;15:02:25;1061;81413;18910;Mpp-Betrieb;Mpp;-------
25.02.2010;15:17:26;901;81414;18911;Mpp-Betrieb;Mpp;-------
25.02.2010;15:32:25;970;81414;18911;Mpp-Betrieb;Mpp;-------
25.02.2010;15:47:26;681;81414;18911;Mpp-Betrieb;Mpp;-------
25.02.2010;16:02:25;562;81414;18911;Mpp-Betrieb;Mpp;-------
25.02.2010;16:17:28;313;81414;18912;Mpp-Betrieb;Mpp;-------
25.02.2010;16:32:26;257;81414;18912;Mpp-Betrieb;Mpp;-------
25.02.2010;16:47:25;146;81414;18912;Mpp-Betrieb;Mpp;-------
25.02.2010;17:02:26;100;81414;18912;Mpp-Betrieb;Mpp;-------
25.02.2010;17:17:25;59;81414;18913;Mpp-Betrieb;Mpp;-------
25.02.2010;17:32:24;27;81414;18913;Mpp-Betrieb;Mpp;-------
25.02.2010;17:47:24;0;81414;18913;Mpp-Betrieb;Netzueb.;-------
25.02.2010;18:02:26;0;81414;18913;Mpp-Betrieb;Warten;-------
26.02.2010;07:17:25;0;81414;18913;Mpp-Betrieb;Netzueb.;-------
26.02.2010;07:32:24;20;81414;18913;Mpp-Betrieb;Mpp;-------
26.02.2010;07:47:24;36;81414;18913;Mpp-Betrieb;Mpp;-------
26.02.2010;08:02:26;62;81414;18914;Mpp-Betrieb;Mpp;-------
26.02.2010;08:17:25;137;81414;18914;Mpp-Betrieb;Mpp;-------
26.02.2010;08:32:26;286;81415;18914;Mpp-Betrieb;Mpp;-------
26.02.2010;08:47:26;523;81415;18914;Mpp-Betrieb;Mpp;-------
26.02.2010;09:02:24;1079;81415;18915;Mpp-Betrieb;Mpp;-------
26.02.2010;09:17:26;1560;81415;18915;Mpp-Betrieb;Mpp;-------
26.02.2010;09:32:26;1734;81416;18915;Mpp-Betrieb;Mpp;-------
26.02.2010;09:47:25;3172;81416;18915;Mpp-Betrieb;Mpp;-------
26.02.2010;10:02:25;2078;81417;18916;Mpp-Betrieb;Mpp;-------
26.02.2010;10:17:25;2606;81417;18916;Mpp-Betrieb;Mpp;-------
26.02.2010;10:32:25;3979;81418;18916;Mpp-Betrieb;Mpp;-------
26.02.2010;10:47:25;4152;81419;18916;Mpp-Betrieb;Mpp;-------
26.02.2010;11:02:25;2986;81420;18917;Mpp-Betrieb;Mpp;-------
26.02.2010;11:17:27;4503;81422;18917;Mpp-Betrieb;Mpp;-------
26.02.2010;11:32:25;2952;81423;18917;Mpp-Betrieb;Mpp;-------
26.02.2010;11:47:25;1668;81423;18917;Mpp-Betrieb;Mpp;-------
26.02.2010;12:02:26;5141;81424;18918;Mpp-Betrieb;Mpp;-------
26.02.2010;12:17:23;1244;81425;18918;Mpp-Betrieb;Mpp;-------
26.02.2010;12:32:26;500;81425;18918;Mpp-Betrieb;Mpp;-------
26.02.2010;12:47:26;670;81425;18918;Mpp-Betrieb;Mpp;-------
26.02.2010;13:02:25;1927;81425;18919;Mpp-Betrieb;Mpp;-------
26.02.2010;13:17:24;763;81426;18919;Mpp-Betrieb;Mpp;-------
26.02.2010;13:32:24;3543;81426;18919;Mpp-Betrieb;Mpp;-------
26.02.2010;13:47:25;2194;81427;18919;Mpp-Betrieb;Mpp;-------
26.02.2010;14:02:26;1398;81427;18920;Mpp-Betrieb;Mpp;-------
26.02.2010;14:17:25;1257;81428;18920;Mpp-Betrieb;Mpp;-------
26.02.2010;14:32:26;522;81428;18920;Mpp-Betrieb;Mpp;-------
26.02.2010;14:47:26;1566;81428;18920;Mpp-Betrieb;Mpp;-------
26.02.2010;15:02:27;1151;81429;18921;Mpp-Betrieb;Mpp;-------
26.02.2010;15:17:26;792;81429;18921;Mpp-Betrieb;Mpp;-------
26.02.2010;15:32:25;283;81429;18921;Mpp-Betrieb;Mpp;-------
26.02.2010;15:47:24;587;81429;18921;Mpp-Betrieb;Mpp;-------
26.02.2010;16:02:25;594;81429;18922;Mpp-Betrieb;Mpp;-------
26.02.2010;16:17:25;482;81429;18922;Mpp-Betrieb;Mpp;-------
26.02.2010;16:32:25;301;81429;18922;Mpp-Betrieb;Mpp;-------
26.02.2010;16:47:24;435;81430;18922;Mpp-Betrieb;Mpp;-------
26.02.2010;17:02:26;400;81430;18923;Mpp-Betrieb;Mpp;-------
26.02.2010;17:17:25;172;81430;18923;Mpp-Betrieb;Mpp;-------
26.02.2010;17:32:26;139;81430;18923;Mpp-Betrieb;Mpp;-------
26.02.2010;17:47:26;42;81430;18923;Mpp-Betrieb;Mpp;-------
26.02.2010;18:02:29;0;81430;18924;Mpp-Betrieb;Netzueb.;-------
27.02.2010;07:02:26;11;81430;18924;Mpp-Betrieb;Mpp;-------
27.02.2010;07:17:26;37;81430;18924;Mpp-Betrieb;Mpp;-------
27.02.2010;07:32:26;111;81430;18924;Mpp-Betrieb;Mpp-Such;-------
27.02.2010;07:47:26;254;81430;18924;Mpp-Betrieb;Mpp;-------
27.02.2010;08:02:25;420;81430;18925;Mpp-Betrieb;Mpp;-------
27.02.2010;08:17:25;570;81430;18925;Mpp-Betrieb;Mpp;-------
27.02.2010;08:32:26;900;81430;18925;Mpp-Betrieb;Mpp;-------
27.02.2010;08:47:24;1299;81431;18925;Mpp-Betrieb;Mpp;-------
27.02.2010;09:02:24;1677;81431;18926;Mpp-Betrieb;Mpp;-------
27.02.2010;09:17:25;2058;81431;18926;Mpp-Betrieb;Mpp;-------
27.02.2010;09:32:26;2608;81432;18926;Mpp-Betrieb;Mpp;-------
27.02.2010;09:47:25;3290;81433;18926;Mpp-Betrieb;Mpp;-------
27.02.2010;10:02:25;3355;81433;18927;Mpp-Betrieb;Mpp;-------
27.02.2010;10:17:26;3772;81434;18927;Mpp-Betrieb;Mpp;-------
27.02.2010;10:32:25;3942;81435;18927;Mpp-Betrieb;Mpp;-------
27.02.2010;10:47:24;3945;81436;18927;Mpp-Betrieb;Mpp;-------
27.02.2010;11:02:25;3965;81437;18928;Mpp-Betrieb;Mpp;-------
27.02.2010;11:17:24;4101;81438;18928;Mpp-Betrieb;Mpp;-------
27.02.2010;11:32:24;4188;81439;18928;Mpp-Betrieb;Mpp;-------
27.02.2010;11:47:24;4040;81440;18928;Mpp-Betrieb;Mpp;-------
27.02.2010;12:02:26;4148;81441;18929;Mpp-Betrieb;Mpp;-------
27.02.2010;12:17:25;4101;81442;18929;Mpp-Betrieb;Mpp;-------
27.02.2010;12:32:25;4356;81443;18929;Mpp-Betrieb;Mpp;-------
27.02.2010;12:47:25;4306;81445;18929;Mpp-Betrieb;Mpp;-------
27.02.2010;13:02:25;3928;81446;18930;Mpp-Betrieb;Mpp;-------
27.02.2010;13:17:25;4266;81447;18930;Mpp-Betrieb;Mpp;-------
27.02.2010;13:32:24;4124;81448;18930;Mpp-Betrieb;Mpp;-------
27.02.2010;13:47:24;3844;81449;18930;Mpp-Betrieb;Mpp;-------
27.02.2010;14:02:26;3653;81449;18931;Mpp-Betrieb;Mpp;-------
27.02.2010;14:17:25;2821;81450;18931;Mpp-Betrieb;Mpp;-------
27.02.2010;14:32:26;3092;81451;18931;Mpp-Betrieb;Mpp;-------
27.02.2010;14:47:25;2846;81452;18931;Mpp-Betrieb;Mpp;-------
27.02.2010;15:02:25;2015;81452;18932;Mpp-Betrieb;Mpp;-------
27.02.2010;15:17:25;1216;81453;18932;Mpp-Betrieb;Mpp;-------
27.02.2010;15:32:26;1082;81453;18932;Mpp-Betrieb;Mpp;-------
27.02.2010;15:47:24;1248;81453;18932;Mpp-Betrieb;Mpp;-------
27.02.2010;16:02:25;1038;81454;18933;Mpp-Betrieb;Mpp;-------
27.02.2010;16:17:24;767;81454;18933;Mpp-Betrieb;Mpp;-------
27.02.2010;16:32:24;636;81454;18933;Mpp-Betrieb;Mpp;-------
27.02.2010;16:47:26;403;81454;18933;Mpp-Betrieb;Mpp;-------
27.02.2010;17:02:27;318;81454;18934;Mpp-Betrieb;Mpp;-------
27.02.2010;17:17:24;225;81454;18934;Mpp-Betrieb;Mpp;-------
27.02.2010;17:32:25;115;81454;18934;Mpp-Betrieb;Mpp;-------
27.02.2010;17:47:24;38;81454;18934;Mpp-Betrieb;Mpp;-------
27.02.2010;18:02:25;0;81454;18935;Mpp-Betrieb;Netzueb.;-------
28.02.2010;07:17:26;10;81454;18935;Mpp-Betrieb;Warten;-------
28.02.2010;07:32:25;39;81454;18935;Mpp-Betrieb;Mpp;-------
28.02.2010;07:47:24;57;81454;18935;Mpp-Betrieb;Mpp;-------
28.02.2010;08:02:25;197;81454;18935;Mpp-Betrieb;Mpp;-------
28.02.2010;08:17:26;303;81454;18936;Mpp-Betrieb;Mpp;-------
28.02.2010;08:32:25;258;81455;18936;Mpp-Betrieb;Mpp;-------
28.02.2010;08:47:27;306;81455;18936;Mpp-Betrieb;Mpp;-------
28.02.2010;09:02:25;417;81455;18936;Mpp-Betrieb;Mpp;-------
28.02.2010;09:17:25;194;81455;18937;Mpp-Betrieb;Mpp;-------
28.02.2010;09:32:26;426;81455;18937;Mpp-Betrieb;Mpp;-------
28.02.2010;09:47:26;431;81455;18937;Mpp-Betrieb;Mpp;-------
28.02.2010;10:02:25;385;81455;18937;Mpp-Betrieb;Mpp;-------
28.02.2010;10:17:25;245;81455;18938;Mpp-Betrieb;Mpp;-------
28.02.2010;10:32:25;160;81455;18938;Mpp-Betrieb;Mpp;-------
28.02.2010;10:47:25;469;81455;18938;Mpp-Betrieb;Mpp;-------
28.02.2010;11:02:25;767;81456;18938;Mpp-Betrieb;Mpp;-------
28.02.2010;11:17:25;408;81456;18939;Mpp-Betrieb;Mpp;-------
28.02.2010;11:32:25;603;81456;18939;Mpp-Betrieb;Mpp;-------
28.02.2010;11:47:25;1069;81456;18939;Mpp-Betrieb;Mpp;-------
28.02.2010;12:02:26;1172;81456;18939;Mpp-Betrieb;Mpp;-------
28.02.2010;12:17:25;967;81457;18940;Mpp-Betrieb;Mpp;-------
28.02.2010;12:32:24;1674;81457;18940;Mpp-Betrieb;Mpp;-------
28.02.2010;12:47:28;1716;81457;18940;Mpp-Betrieb;Mpp;-------
28.02.2010;13:02:26;1015;81458;18940;Mpp-Betrieb;Mpp;-------
28.02.2010;13:17:27;737;81458;18941;Mpp-Betrieb;Mpp;-------
28.02.2010;13:32:25;525;81458;18941;Mpp-Betrieb;Mpp;-------
28.02.2010;13:47:24;868;81458;18941;Mpp-Betrieb;Mpp;-------
28.02.2010;14:02:25;939;81458;18941;Mpp-Betrieb;Mpp;-------
28.02.2010;14:17:27;1128;81459;18942;Mpp-Betrieb;Mpp;-------
28.02.2010;14:32:24;2337;81459;18942;Mpp-Betrieb;Mpp;-------
28.02.2010;14:47:25;1032;81459;18942;Mpp-Betrieb;Mpp;-------
28.02.2010;15:02:25;862;81460;18942;Mpp-Betrieb;Mpp;-------
28.02.2010;15:17:26;776;81460;18943;Mpp-Betrieb;Mpp;-------
28.02.2010;15:32:27;629;81460;18943;Mpp-Betrieb;Mpp;-------
28.02.2010;15:47:25;730;81460;18943;Mpp-Betrieb;Mpp;-------
28.02.2010;16:02:26;749;81460;18943;Mpp-Betrieb;Mpp;-------
28.02.2010;16:17:24;484;81460;18944;Mpp-Betrieb;Mpp;-------
28.02.2010;16:32:25;561;81461;18944;Mpp-Betrieb;Mpp;-------
28.02.2010;16:47:24;1577;81461;18944;Mpp-Betrieb;Mpp;-------
28.02.2010;17:02:25;388;81461;18944;Mpp-Betrieb;Mpp;-------
28.02.2010;17:17:25;87;81461;18945;Mpp-Betrieb;Mpp;-------
28.02.2010;17:32:25;62;81461;18945;Mpp-Betrieb;Mpp;-------
28.02.2010;17:47:25;24;81461;18945;Mpp-Betrieb;Mpp;-------
28.02.2010;18:02:26;20;81461;18945;Mpp-Betrieb;Mpp;-------
28.02.2010;18:17:24;0;81461;18946;Mpp-Betrieb;Warten;-------
01.03.2010;07:02:26;10;81461;18946;Mpp-Betrieb;Mpp;-------
01.03.2010;07:17:26;28;81461;18946;Mpp-Betrieb;Mpp;-------
01.03.2010;07:32:25;75;81461;18946;Mpp-Betrieb;Mpp;-------
01.03.2010;07:47:24;177;81461;18946;Mpp-Betrieb;Mpp;-------
01.03.2010;08:02:27;539;81461;18947;Mpp-Betrieb;Mpp;-------
01.03.2010;08:17:25;952;81462;18947;Mpp-Betrieb;Mpp;-------
01.03.2010;08:32:26;1358;81462;18947;Mpp-Betrieb;Mpp;-------
01.03.2010;08:47:25;1732;81462;18947;Mpp-Betrieb;Mpp;-------
01.03.2010;09:02:26;2161;81463;18948;Mpp-Betrieb;Mpp;-------
01.03.2010;09:17:25;2642;81463;18948;Mpp-Betrieb;Mpp;-------
01.03.2010;09:32:26;3027;81464;18948;Mpp-Betrieb;Mpp;-------
01.03.2010;09:47:24;3274;81465;18948;Mpp-Betrieb;Mpp;-------
01.03.2010;10:02:24;3509;81466;18949;Mpp-Betrieb;Mpp;-------
01.03.2010;10:17:26;3716;81467;18949;Mpp-Betrieb;Mpp;-------
01.03.2010;10:32:26;3873;81467;18949;Mpp-Betrieb;Mpp;-------
01.03.2010;10:47:24;4075;81468;18949;Mpp-Betrieb;Mpp;-------
01.03.2010;11:02:25;4304;81469;18950;Mpp-Betrieb;Mpp;-------
01.03.2010;11:17:26;4380;81471;18950;Mpp-Betrieb;Mpp;-------
01.03.2010;11:32:26;4361;81472;18950;Mpp-Betrieb;Mpp;-------
01.03.2010;11:47:24;4418;81473;18950;Mpp-Betrieb;Mpp;-------
01.03.2010;12:02:26;4518;81474;18951;Mpp-Betrieb;Mpp;-------
01.03.2010;12:17:25;4521;81475;18951;Mpp-Betrieb;Mpp;-------
01.03.2010;12:32:24;4481;81476;18951;Mpp-Betrieb;Mpp;-------
01.03.2010;12:47:25;4412;81477;18951;Mpp-Betrieb;Mpp;-------
01.03.2010;13:02:26;4525;81478;18952;Mpp-Betrieb;Mpp;-------
01.03.2010;13:17:25;4389;81479;18952;Mpp-Betrieb;Mpp;-------
01.03.2010;13:32:25;4340;81481;18952;Mpp-Betrieb;Mpp;-------
01.03.2010;13:47:24;4116;81482;18952;Mpp-Betrieb;Mpp;-------
01.03.2010;14:02:25;4178;81483;18953;Mpp-Betrieb;Mpp;-------
01.03.2010;14:17:25;3932;81484;18953;Mpp-Betrieb;Mpp;-------
01.03.2010;14:32:26;3730;81485;18953;Mpp-Betrieb;Mpp;-------
01.03.2010;14:47:26;3482;81485;18953;Mpp-Betrieb;Mpp;-------
01.03.2010;15:02:26;3266;81486;18954;Mpp-Betrieb;Mpp;-------
01.03.2010;15:17:24;2010;81487;18954;Mpp-Betrieb;Mpp;-------
01.03.2010;15:32:24;2119;81487;18954;Mpp-Betrieb;Mpp;-------
01.03.2010;15:47:25;994;81488;18954;Mpp-Betrieb;Mpp;-------
01.03.2010;16:02:25;1261;81488;18955;Mpp-Betrieb;Mpp;-------
01.03.2010;16:17:26;1384;81488;18955;Mpp-Betrieb;Mpp;-------
01.03.2010;16:32:24;742;81489;18955;Mpp-Betrieb;Mpp;-------
01.03.2010;16:47:24;713;81489;18955;Mpp-Betrieb;Mpp;-------
01.03.2010;17:02:25;379;81489;18956;Mpp-Betrieb;Mpp;-------
01.03.2010;17:17:25;170;81489;18956;Mpp-Betrieb;Mpp;-------
01.03.2010;17:32:25;95;81489;18956;Mpp-Betrieb;Mpp;-------
01.03.2010;17:47:25;61;81489;18956;Mpp-Betrieb;Mpp;-------
01.03.2010;18:02:25;21;81489;18957;Mpp-Betrieb;Mpp;-------
01.03.2010;18:17:24;0;81489;18957;Mpp-Betrieb;Warten;-------
02.03.2010;07:17:24;0;81489;18957;Mpp-Betrieb;Netzueb.;-------
02.03.2010;07:32:25;19;81489;18957;Mpp-Betrieb;Mpp;-------
02.03.2010;07:47:25;36;81489;18957;Mpp-Betrieb;Mpp;-------
02.03.2010;08:02:25;31;81489;18957;Mpp-Betrieb;Mpp-Such;-------
02.03.2010;08:17:25;40;81489;18958;Mpp-Betrieb;Mpp;-------
02.03.2010;08:32:25;204;81489;18958;Mpp-Betrieb;Mpp;-------
02.03.2010;08:47:25;533;81489;18958;Mpp-Betrieb;Mpp;-------
02.03.2010;09:02:25;616;81489;18958;Mpp-Betrieb;Mpp;-------
02.03.2010;09:17:26;1070;81490;18959;Mpp-Betrieb;Mpp;-------
02.03.2010;09:32:25;1517;81490;18959;Mpp-Betrieb;Mpp;-------
02.03.2010;09:47:25;1636;81490;18959;Mpp-Betrieb;Mpp;-------
02.03.2010;10:02:25;1623;81491;18959;Mpp-Betrieb;Mpp;-------
02.03.2010;10:17:26;1287;81491;18960;Mpp-Betrieb;Mpp;-------
02.03.2010;10:32:24;2732;81492;18960;Mpp-Betrieb;Mpp;-------
02.03.2010;10:47:25;1571;81492;18960;Mpp-Betrieb;Mpp;-------
02.03.2010;11:02:25;1454;81493;18960;Mpp-Betrieb;Mpp;-------
02.03.2010;11:17:24;898;81493;18961;Mpp-Betrieb;Mpp;-------
02.03.2010;11:32:26;933;81494;18961;Mpp-Betrieb;Mpp;-------
02.03.2010;11:47:26;726;81494;18961;Mpp-Betrieb;Mpp;-------
02.03.2010;12:02:25;724;81494;18961;Mpp-Betrieb;Mpp;-------
02.03.2010;12:17:24;1822;81494;18962;Mpp-Betrieb;Mpp;-------
02.03.2010;12:32:25;2437;81495;18962;Mpp-Betrieb;Mpp;-------
02.03.2010;12:47:24;1781;81495;18962;Mpp-Betrieb;Mpp;-------
02.03.2010;13:02:25;1641;81496;18962;Mpp-Betrieb;Mpp;-------
02.03.2010;13:17:26;567;81496;18963;Mpp-Betrieb;Mpp;-------
02.03.2010;13:32:25;417;81496;18963;Mpp-Betrieb;Mpp;-------
02.03.2010;13:47:24;889;81496;18963;Mpp-Betrieb;Mpp;-------
02.03.2010;14:02:25;588;81496;18963;Mpp-Betrieb;Mpp;-------
02.03.2010;14:17:26;613;81497;18964;Mpp-Betrieb;Mpp;-------
02.03.2010;14:32:24;874;81497;18964;Mpp-Betrieb;Mpp;-------
02.03.2010;14:47:25;1233;81497;18964;Mpp-Betrieb;Mpp;-------
02.03.2010;15:02:26;1020;81498;18964;Mpp-Betrieb;Mpp;-------
02.03.2010;15:17:26;514;81498;18965;Mpp-Betrieb;Mpp;-------
02.03.2010;15:32:30;91;81498;18965;Mpp-Betrieb;Mpp;-------
02.03.2010;15:47:27;750;81498;18965;Mpp-Betrieb;Mpp;-------
02.03.2010;16:02:25;311;81498;18965;Mpp-Betrieb;Mpp;-------
02.03.2010;16:17:25;437;81498;18966;Mpp-Betrieb;Mpp;-------
02.03.2010;16:32:24;155;81498;18966;Mpp-Betrieb;Mpp;-------
02.03.2010;16:47:24;351;81498;18966;Mpp-Betrieb;Mpp;-------
02.03.2010;17:02:25;189;81498;18966;Mpp-Betrieb;Mpp;-------
02.03.2010;17:17:24;66;81498;18967;Mpp-Betrieb;Mpp;-------
02.03.2010;17:32:25;32;81498;18967;Mpp-Betrieb;Mpp;-------
02.03.2010;17:47:23;22;81498;18967;Mpp-Betrieb;Mpp;-------
02.03.2010;18:02:24;19;81498;18967;Mpp-Betrieb;Mpp;-------
02.03.2010;18:17:24;0;81498;18967;Mpp-Betrieb;Warten;-------
03.03.2010;07:02:25;12;81498;18968;Mpp-Betrieb;Mpp;-------
03.03.2010;07:17:25;50;81498;18968;Mpp-Betrieb;Mpp;-------
03.03.2010;07:32:26;125;81498;18968;Mpp-Betrieb;Mpp;-------
03.03.2010;07:47:24;368;81498;18968;Mpp-Betrieb;Mpp;-------
03.03.2010;08:02:25;536;81499;18969;Mpp-Betrieb;Mpp;-------
03.03.2010;08:17:25;1086;81499;18969;Mpp-Betrieb;Mpp;-------
03.03.2010;08:32:25;1258;81499;18969;Mpp-Betrieb;Mpp;-------
03.03.2010;08:47:24;1341;81499;18969;Mpp-Betrieb;Mpp;-------
03.03.2010;09:02:25;759;81500;18970;Mpp-Betrieb;Mpp;-------
03.03.2010;09:17:24;682;81500;18970;Mpp-Betrieb;Mpp;-------
03.03.2010;09:32:26;1950;81500;18970;Mpp-Betrieb;Mpp;-------
03.03.2010;09:47:25;2792;81501;18970;Mpp-Betrieb;Mpp;-------
03.03.2010;10:02:26;3072;81501;18971;Mpp-Betrieb;Mpp;-------
03.03.2010;10:17:25;3068;81502;18971;Mpp-Betrieb;Mpp;-------
03.03.2010;10:32:27;4103;81503;18971;Mpp-Betrieb;Mpp;-------
03.03.2010;10:47:26;4241;81504;18971;Mpp-Betrieb;Mpp;-------
03.03.2010;11:02:26;2605;81505;18972;Mpp-Betrieb;Mpp;-------
03.03.2010;11:17:25;3569;81506;18972;Mpp-Betrieb;Mpp;-------
03.03.2010;11:32:25;3655;81507;18972;Mpp-Betrieb;Mpp;-------
03.03.2010;11:47:26;4515;81508;18972;Mpp-Betrieb;Mpp;-------
03.03.2010;12:02:26;3128;81509;18973;Mpp-Betrieb;Mpp;-------
03.03.2010;12:17:25;3295;81509;18973;Mpp-Betrieb;Mpp;-------
03.03.2010;12:32:26;2624;81510;18973;Mpp-Betrieb;Mpp;-------
03.03.2010;12:47:24;3041;81511;18973;Mpp-Betrieb;Mpp;-------
03.03.2010;13:02:25;2277;81512;18974;Mpp-Betrieb;Mpp;-------
03.03.2010;13:17:25;1560;81512;18974;Mpp-Betrieb;Mpp;-------
03.03.2010;13:32:24;1512;81512;18974;Mpp-Betrieb;Mpp;-------
03.03.2010;13:47:24;1423;81513;18974;Mpp-Betrieb;Mpp;-------
03.03.2010;14:02:28;1276;81513;18975;Mpp-Betrieb;Mpp;-------
03.03.2010;14:17:24;1191;81513;18975;Mpp-Betrieb;Mpp;-------
03.03.2010;14:32:26;1066;81514;18975;Mpp-Betrieb;Mpp;-------
03.03.2010;14:47:25;1037;81514;18975;Mpp-Betrieb;Mpp;-------
03.03.2010;15:02:25;1146;81514;18976;Mpp-Betrieb;Mpp;-------
03.03.2010;15:17:28;1193;81515;18976;Mpp-Betrieb;Mpp;-------
03.03.2010;15:32:23;1030;81515;18976;Mpp-Betrieb;Mpp;-------
03.03.2010;15:47:24;926;81515;18976;Mpp-Betrieb;Mpp;-------
03.03.2010;16:02:25;854;81515;18977;Mpp-Betrieb;Mpp;-------
03.03.2010;16:17:26;760;81515;18977;Mpp-Betrieb;Mpp;-------
03.03.2010;16:32:26;493;81516;18977;Mpp-Betrieb;Mpp;-------
03.03.2010;16:47:25;471;81516;18977;Mpp-Betrieb;Mpp;-------
03.03.2010;17:02:26;399;81516;18978;Mpp-Betrieb;Mpp;-------
03.03.2010;17:17:24;244;81516;18978;Mpp-Betrieb;Mpp;-------
03.03.2010;17:32:24;141;81516;18978;Mpp-Betrieb;Mpp;-------
03.03.2010;17:47:26;79;81516;18978;Mpp-Betrieb;Mpp;-------
03.03.2010;18:02:25;24;81516;18979;Mpp-Betrieb;Mpp;-------
03.03.2010;18:17:24;0;81516;18979;Mpp-Betrieb;Warten;-------
04.03.2010;07:17:26;17;81516;18979;Mpp-Betrieb;Mpp;-------
04.03.2010;07:32:25;27;81516;18979;Mpp-Betrieb;Mpp;-------
04.03.2010;07:47:25;25;81516;18979;Mpp-Betrieb;Mpp;-------
04.03.2010;08:02:25;23;81516;18980;Mpp-Betrieb;Mpp;-------
04.03.2010;08:17:25;41;81516;18980;Mpp-Betrieb;Mpp;-------
04.03.2010;08:32:26;56;81516;18980;Mpp-Betrieb;Mpp-Such;-------
04.03.2010;08:47:24;105;81516;18980;Mpp-Betrieb;Mpp;-------
04.03.2010;09:02:25;147;81516;18981;Mpp-Betrieb;Mpp;-------
04.03.2010;09:17:26;163;81516;18981;Mpp-Betrieb;Mpp;-------
04.03.2010;09:32:28;245;81516;18981;Mpp-Betrieb;Mpp;-------
04.03.2010;09:47:24;247;81516;18981;Mpp-Betrieb;Mpp;-------
04.03.2010;10:02:26;306;81516;18982;Mpp-Betrieb;Mpp;-------
04.03.2010;10:17:25;265;81516;18982;Mpp-Betrieb;Mpp;-------
04.03.2010;10:32:25;426;81517;18982;Mpp-Betrieb;Mpp;-------
04.03.2010;10:47:24;355;81517;18982;Mpp-Betrieb;Mpp;-------
04.03.2010;11:02:26;507;81517;18983;Mpp-Betrieb;Mpp;-------
04.03.2010;11:17:26;544;81517;18983;Mpp-Betrieb;Mpp;-------
04.03.2010;11:32:25;653;81517;18983;Mpp-Betrieb;Mpp;-------
04.03.2010;11:47:26;1034;81517;18983;Mpp-Betrieb;Mpp;-------
04.03.2010;12:02:26;1394;81518;18984;Mpp-Betrieb;Mpp;-------
04.03.2010;12:17:26;1251;81518;18984;Mpp-Betrieb;Mpp;-------
04.03.2010;12:32:24;1017;81518;18984;Mpp-Betrieb;Mpp;-------
04.03.2010;12:47:29;1065;81518;18984;Mpp-Betrieb;Mpp;-------
04.03.2010;13:02:25;862;81519;18985;Mpp-Betrieb;Mpp;-------
04.03.2010;13:17:25;1188;81519;18985;Mpp-Betrieb;Mpp;-------
04.03.2010;13:32:26;1410;81519;18985;Mpp-Betrieb;Mpp;-------
04.03.2010;13:47:25;4089;81520;18985;Mpp-Betrieb;Mpp;-------
04.03.2010;14:02:26;1410;81520;18986;Mpp-Betrieb;Mpp;-------
04.03.2010;14:17:25;1822;81521;18986;Mpp-Betrieb;Mpp;-------
04.03.2010;14:32:30;1634;81521;18986;Mpp-Betrieb;Mpp;-------
04.03.2010;14:47:25;1325;81522;18986;Mpp-Betrieb;Mpp;-------
04.03.2010;15:02:26;953;81522;18987;Mpp-Betrieb;Mpp;-------
04.03.2010;15:17:24;632;81522;18987;Mpp-Betrieb;Mpp;-------
04.03.2010;15:32:25;421;81522;18987;Mpp-Betrieb;Mpp;-------
04.03.2010;15:47:25;520;81522;18987;Mpp-Betrieb;Mpp;-------
04.03.2010;16:02:25;242;81522;18988;Mpp-Betrieb;Mpp;-------
04.03.2010;16:17:25;319;81523;18988;Mpp-Betrieb;Mpp;-------
04.03.2010;16:32:25;336;81523;18988;Mpp-Betrieb;Mpp;-------
04.03.2010;16:47:25;576;81523;18988;Mpp-Betrieb;Mpp;-------
04.03.2010;17:02:30;341;81523;18989;Mpp-Betrieb;Mpp;-------
04.03.2010;17:17:25;313;81523;18989;Mpp-Betrieb;Mpp;-------
04.03.2010;17:32:24;283;81523;18989;Mpp-Betrieb;Mpp;-------
04.03.2010;17:47:26;181;81523;18989;Mpp-Betrieb;Mpp;-------
04.03.2010;18:02:25;33;81523;18990;Mpp-Betrieb;Mpp;-------
04.03.2010;18:17:24;0;81523;18990;Mpp-Betrieb;Netzueb.;-------
05.03.2010;07:02:27;12;81523;18990;Mpp-Betrieb;Mpp;-------
05.03.2010;07:17:24;43;81523;18990;Mpp-Betrieb;Mpp;-------
05.03.2010;07:32:25;97;81523;18990;Mpp-Betrieb;Mpp;-------
05.03.2010;07:47:25;316;81523;18991;Mpp-Betrieb;Mpp;-------
05.03.2010;08:02:27;534;81523;18991;Mpp-Betrieb;Mpp;-------
05.03.2010;08:17:26;729;81523;18991;Mpp-Betrieb;Mpp;-------
05.03.2010;08:32:25;783;81524;18991;Mpp-Betrieb;Mpp;-------
05.03.2010;08:47:25;765;81524;18992;Mpp-Betrieb;Mpp;-------
05.03.2010;09:02:24;1145;81524;18992;Mpp-Betrieb;Mpp;-------
05.03.2010;09:17:25;952;81524;18992;Mpp-Betrieb;Mpp;-------
05.03.2010;09:32:25;433;81525;18992;Mpp-Betrieb;Mpp;-------
05.03.2010;09:47:26;3295;81525;18993;Mpp-Betrieb;Mpp;-------
05.03.2010;10:02:26;1060;81526;18993;Mpp-Betrieb;Mpp;-------
05.03.2010;10:17:25;992;81526;18993;Mpp-Betrieb;Mpp;-------
05.03.2010;10:32:26;1483;81526;18993;Mpp-Betrieb;Mpp;-------
05.03.2010;10:47:25;803;81527;18994;Mpp-Betrieb;Mpp;-------
05.03.2010;11:02:27;5069;81527;18994;Mpp-Betrieb;Mpp;-------
05.03.2010;11:17:25;3481;81528;18994;Mpp-Betrieb;Mpp;-------
05.03.2010;11:32:25;1392;81529;18994;Mpp-Betrieb;Mpp;-------
05.03.2010;11:47:23;1830;81529;18995;Mpp-Betrieb;Mpp;-------
05.03.2010;12:02:24;1804;81530;18995;Mpp-Betrieb;Mpp;-------
05.03.2010;12:17:25;1513;81531;18995;Mpp-Betrieb;Mpp;-------
05.03.2010;12:32:25;1374;81531;18995;Mpp-Betrieb;Mpp;-------
05.03.2010;12:47:25;5438;81532;18996;Mpp-Betrieb;Mpp;-------
05.03.2010;13:02:26;5085;81533;18996;Mpp-Betrieb;Mpp;-------
05.03.2010;13:17:26;4585;81535;18996;Mpp-Betrieb;Mpp;-------
05.03.2010;13:32:25;1253;81535;18996;Mpp-Betrieb;Mpp;-------
05.03.2010;13:47:26;5152;81536;18997;Mpp-Betrieb;Mpp;-------
05.03.2010;14:02:26;1821;81537;18997;Mpp-Betrieb;Mpp;-------
05.03.2010;14:17:25;1226;81538;18997;Mpp-Betrieb;Mpp;-------
05.03.2010;14:32:29;4826;81538;18997;Mpp-Betrieb;Mpp;-------
05.03.2010;14:47:25;1286;81539;18998;Mpp-Betrieb;Mpp;-------
05.03.2010;15:02:26;2168;81540;18998;Mpp-Betrieb;Mpp;-------
05.03.2010;15:17:25;2699;81540;18998;Mpp-Betrieb;Mpp;-------
05.03.2010;15:32:23;3484;81541;18998;Mpp-Betrieb;Mpp;-------
05.03.2010;15:47:26;3024;81542;18999;Mpp-Betrieb;Mpp;-------
05.03.2010;16:02:25;2106;81542;18999;Mpp-Betrieb;Mpp;-------
05.03.2010;16:17:25;1953;81543;18999;Mpp-Betrieb;Mpp;-------
05.03.2010;16:32:25;441;81543;18999;Mpp-Betrieb;Mpp;-------
05.03.2010;16:47:26;514;81543;19000;Mpp-Betrieb;Mpp;-------
05.03.2010;17:02:26;350;81543;19000;Mpp-Betrieb;Mpp;-------
05.03.2010;17:17:24;235;81543;19000;Mpp-Betrieb;Mpp;-------
05.03.2010;17:32:25;103;81543;19000;Mpp-Betrieb;Mpp;-------
05.03.2010;17:47:24;66;81544;19001;Mpp-Betrieb;Mpp;-------
05.03.2010;18:02:25;36;81544;19001;Mpp-Betrieb;Mpp;-------
05.03.2010;18:17:25;15;81544;19001;Mpp-Betrieb;Mpp-Such;-------
06.03.2010;07:17:25;13;81544;19001;Mpp-Betrieb;Mpp;-------
06.03.2010;07:32:25;30;81544;19001;Mpp-Betrieb;Mpp;-------
06.03.2010;07:47:24;50;81544;19002;Mpp-Betrieb;Mpp;-------
06.03.2010;08:02:25;92;81544;19002;Mpp-Betrieb;Mpp;-------
06.03.2010;08:17:25;194;81544;19002;Mpp-Betrieb;Mpp;-------
06.03.2010;08:32:25;315;81544;19002;Mpp-Betrieb;Mpp;-------
06.03.2010;08:47:24;306;81544;19003;Mpp-Betrieb;Mpp;-------
06.03.2010;09:02:27;244;81544;19003;Mpp-Betrieb;Mpp;-------
06.03.2010;09:17:23;199;81544;19003;Mpp-Betrieb;Mpp;-------
06.03.2010;09:32:24;178;81544;19003;Mpp-Betrieb;Mpp;-------
06.03.2010;09:47:26;357;81544;19004;Mpp-Betrieb;Mpp;-------
06.03.2010;10:02:25;616;81544;19004;Mpp-Betrieb;Mpp;-------
06.03.2010;10:17:27;497;81544;19004;Mpp-Betrieb;Mpp;-------
06.03.2010;10:32:24;311;81544;19004;Mpp-Betrieb;Mpp;-------
06.03.2010;10:47:26;150;81544;19005;Mpp-Betrieb;Mpp;-------
06.03.2010;11:02:25;336;81544;19005;Mpp-Betrieb;Mpp;-------
06.03.2010;11:17:27;350;81545;19005;Mpp-Betrieb;Mpp;-------
06.03.2010;11:32:26;549;81545;19005;Mpp-Betrieb;Mpp;-------
06.03.2010;11:47:24;921;81545;19006;Mpp-Betrieb;Mpp;-------
06.03.2010;12:02:26;5162;81545;19006;Mpp-Betrieb;Mpp;-------
06.03.2010;12:17:26;2184;81546;19006;Mpp-Betrieb;Mpp;-------
06.03.2010;12:32:24;5821;81547;19006;Mpp-Betrieb;Mpp;-------
06.03.2010;12:47:25;2029;81548;19007;Mpp-Betrieb;Mpp;-------
06.03.2010;13:02:27;1959;81548;19007;Mpp-Betrieb;Mpp;-------
06.03.2010;13:17:25;2844;81549;19007;Mpp-Betrieb;Mpp;-------
06.03.2010;13:32:24;1864;81550;19007;Mpp-Betrieb;Mpp;-------
06.03.2010;13:47:26;1439;81550;19008;Mpp-Betrieb;Mpp;-------
06.03.2010;14:02:25;646;81550;19008;Mpp-Betrieb;Mpp;-------
06.03.2010;14:17:25;812;81550;19008;Mpp-Betrieb;Mpp;-------
06.03.2010;14:32:26;1528;81551;19008;Mpp-Betrieb;Mpp;-------
06.03.2010;14:47:24;3754;81551;19009;Mpp-Betrieb;Mpp;-------
06.03.2010;15:02:25;1068;81552;19009;Mpp-Betrieb;Mpp;-------
06.03.2010;15:17:24;576;81552;19009;Mpp-Betrieb;Mpp;-------
06.03.2010;15:32:24;1188;81552;19009;Mpp-Betrieb;Mpp;-------
06.03.2010;15:47:25;1207;81552;19010;Mpp-Betrieb;Mpp;-------
06.03.2010;16:02:26;945;81553;19010;Mpp-Betrieb;Mpp;-------
06.03.2010;16:17:24;471;81553;19010;Mpp-Betrieb;Mpp;-------
06.03.2010;16:32:25;251;81553;19010;Mpp-Betrieb;Mpp;-------
06.03.2010;16:47:24;187;81553;19011;Mpp-Betrieb;Mpp;-------
06.03.2010;17:02:25;195;81553;19011;Mpp-Betrieb;Mpp;-------
06.03.2010;17:17:25;88;81553;19011;Mpp-Betrieb;Mpp;-------
06.03.2010;17:32:24;66;81553;19011;Mpp-Betrieb;Mpp;-------
06.03.2010;17:47:25;39;81553;19012;Mpp-Betrieb;Mpp;-------
06.03.2010;18:02:27;21;81553;19012;Mpp-Betrieb;Mpp;-------
07.03.2010;08:02:26;0;81553;19012;Mpp-Betrieb;Netzueb.;-------
07.03.2010;08:17:24;0;81553;19012;Mpp-Betrieb;Netzueb.;-------
07.03.2010;08:32:26;11;81553;19012;Mpp-Betrieb;Mpp;-------
07.03.2010;08:47:25;12;81553;19012;Mpp-Betrieb;Mpp;-------
07.03.2010;09:02:26;13;81553;19013;Mpp-Betrieb;Mpp;-------
07.03.2010;09:17:24;19;81553;19013;Mpp-Betrieb;Mpp;-------
07.03.2010;09:32:26;22;81553;19013;Mpp-Betrieb;Mpp;-------
07.03.2010;09:47:24;27;81553;19013;Mpp-Betrieb;Mpp;-------
07.03.2010;10:02:25;49;81553;19014;Mpp-Betrieb;Mpp;-------
07.03.2010;10:17:25;79;81553;19014;Mpp-Betrieb;Mpp;-------
07.03.2010;10:32:25;52;81553;19014;Mpp-Betrieb;Mpp;-------
07.03.2010;10:47:25;71;81553;19014;Mpp-Betrieb;Mpp;-------
07.03.2010;11:02:26;76;81553;19015;Mpp-Betrieb;Mpp;-------
07.03.2010;11:17:26;94;81553;19015;Mpp-Betrieb;Mpp;-------
07.03.2010;11:32:26;179;81553;19015;Mpp-Betrieb;Mpp;-------
07.03.2010;11:47:25;111;81553;19015;Mpp-Betrieb;Mpp;-------
07.03.2010;12:02:25;140;81554;19016;Mpp-Betrieb;Mpp;-------
07.03.2010;12:17:24;161;81554;19016;Mpp-Betrieb;Mpp;-------
07.03.2010;12:32:24;103;81554;19016;Mpp-Betrieb;Mpp;-------
07.03.2010;12:47:25;128;81554;19016;Mpp-Betrieb;Mpp;-------
07.03.2010;13:02:27;498;81554;19017;Mpp-Betrieb;Mpp;-------
07.03.2010;13:17:25;184;81554;19017;Mpp-Betrieb;Mpp;-------
07.03.2010;13:32:26;272;81554;19017;Mpp-Betrieb;Mpp;-------
07.03.2010;13:47:24;166;81554;19017;Mpp-Betrieb;Mpp;-------
07.03.2010;14:02:25;224;81554;19018;Mpp-Betrieb;Mpp;-------
07.03.2010;14:17:29;221;81554;19018;Mpp-Betrieb;Mpp;-------
07.03.2010;14:32:24;743;81554;19018;Mpp-Betrieb;Mpp;-------
07.03.2010;14:47:24;565;81554;19018;Mpp-Betrieb;Mpp;-------
07.03.2010;15:02:26;293;81554;19019;Mpp-Betrieb;Mpp;-------
07.03.2010;15:17:25;729;81554;19019;Mpp-Betrieb;Mpp;-------
07.03.2010;15:32:24;451;81555;19019;Mpp-Betrieb;Mpp;-------
07.03.2010;15:47:24;539;81555;19019;Mpp-Betrieb;Mpp;-------
07.03.2010;16:02:25;167;81555;19020;Mpp-Betrieb;Mpp;-------
07.03.2010;16:17:24;461;81555;19020;Mpp-Betrieb;Mpp;-------
07.03.2010;16:32:25;197;81555;19020;Mpp-Betrieb;Mpp;-------
07.03.2010;16:47:25;334;81555;19020;Mpp-Betrieb;Mpp;-------
07.03.2010;17:02:26;221;81555;19021;Mpp-Betrieb;Mpp;-------
07.03.2010;17:17:24;131;81555;19021;Mpp-Betrieb;Mpp;-------
07.03.2010;17:32:23;73;81555;19021;Mpp-Betrieb;Mpp;-------
07.03.2010;17:47:23;42;81555;19021;Mpp-Betrieb;Mpp;-------
07.03.2010;18:02:25;24;81555;19022;Mpp-Betrieb;Mpp;-------
07.03.2010;18:17:25;0;81555;19022;Mpp-Betrieb;Netzueb.;-------
08.03.2010;07:02:24;0;81555;19022;Mpp-Betrieb;Warten;-------
08.03.2010;07:17:26;28;81555;19022;Mpp-Betrieb;Mpp;-------
08.03.2010;07:32:24;49;81555;19022;Mpp-Betrieb;Mpp;-------
