Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
08.03.2010;07:47:24;69;81555;19022;Mpp-Betrieb;Mpp;-------
08.03.2010;08:02:26;132;81555;19023;Mpp-Betrieb;Mpp;-------
08.03.2010;08:17:25;289;81555;19023;Mpp-Betrieb;Mpp;-------
08.03.2010;08:32:25;418;81555;19023;Mpp-Betrieb;Mpp;-------
08.03.2010;08:47:26;274;81556;19023;Mpp-Betrieb;Mpp;-------
08.03.2010;09:02:25;422;81556;19024;Mpp-Betrieb;Mpp;-------
08.03.2010;09:17:25;634;81556;19024;Mpp-Betrieb;Mpp;-------
08.03.2010;09:32:25;1142;81556;19024;Mpp-Betrieb;Mpp;-------
08.03.2010;09:47:24;1249;81556;19024;Mpp-Betrieb;Mpp;-------
08.03.2010;10:02:25;1463;81557;19025;Mpp-Betrieb;Mpp;-------
08.03.2010;10:17:26;1855;81557;19025;Mpp-Betrieb;Mpp;-------
08.03.2010;10:32:25;2292;81558;19025;Mpp-Betrieb;Mpp;-------
08.03.2010;10:47:26;2606;81558;19025;Mpp-Betrieb;Mpp;-------
08.03.2010;11:02:26;2719;81559;19026;Mpp-Betrieb;Mpp;-------
08.03.2010;11:17:25;2831;81560;19026;Mpp-Betrieb;Mpp;-------
08.03.2010;11:32:25;3018;81560;19026;Mpp-Betrieb;Mpp;-------
08.03.2010;11:47:25;3646;81561;19026;Mpp-Betrieb;Mpp;-------
08.03.2010;12:02:25;4692;81562;19027;Mpp-Betrieb;Mpp;-------
08.03.2010;12:17:25;4940;81563;19027;Mpp-Betrieb;Mpp;-------
08.03.2010;12:32:25;4963;81565;19027;Mpp-Betrieb;Mpp;-------
08.03.2010;12:47:25;4882;81566;19027;Mpp-Betrieb;Mpp;-------
08.03.2010;13:02:25;4972;81567;19028;Mpp-Betrieb;Mpp;-------
08.03.2010;13:17:25;4789;81568;19028;Mpp-Betrieb;Mpp;-------
08.03.2010;13:32:25;4768;81570;19028;Mpp-Betrieb;Mpp;-------
08.03.2010;13:47:24;4728;81571;19028;Mpp-Betrieb;Mpp;-------
08.03.2010;14:02:25;4469;81572;19029;Mpp-Betrieb;Mpp;-------
08.03.2010;14:17:25;4301;81573;19029;Mpp-Betrieb;Mpp;-------
08.03.2010;14:32:25;4017;81574;19029;Mpp-Betrieb;Mpp;-------
08.03.2010;14:47:25;3914;81575;19029;Mpp-Betrieb;Mpp;-------
08.03.2010;15:02:25;3651;81576;19030;Mpp-Betrieb;Mpp;-------
08.03.2010;15:17:27;3313;81577;19030;Mpp-Betrieb;Mpp;-------
08.03.2010;15:32:25;3050;81578;19030;Mpp-Betrieb;Mpp;-------
08.03.2010;15:47:24;2755;81578;19030;Mpp-Betrieb;Mpp;-------
08.03.2010;16:02:26;2426;81579;19031;Mpp-Betrieb;Mpp;-------
08.03.2010;16:17:23;2098;81580;19031;Mpp-Betrieb;Mpp;-------
08.03.2010;16:32:25;1737;81580;19031;Mpp-Betrieb;Mpp;-------
08.03.2010;16:47:25;1296;81580;19031;Mpp-Betrieb;Mpp;-------
08.03.2010;17:02:26;986;81581;19032;Mpp-Betrieb;Mpp;-------
08.03.2010;17:17:26;683;81581;19032;Mpp-Betrieb;Mpp;-------
08.03.2010;17:32:25;427;81581;19032;Mpp-Betrieb;Mpp;-------
08.03.2010;17:47:25;166;81581;19032;Mpp-Betrieb;Mpp;-------
08.03.2010;18:02:25;61;81581;19033;Mpp-Betrieb;Mpp;-------
08.03.2010;18:17:24;23;81581;19033;Mpp-Betrieb;Mpp;-------
08.03.2010;18:32:25;0;81581;19033;Mpp-Betrieb;Warten;-------
09.03.2010;07:02:26;11;81581;19033;Mpp-Betrieb;Mpp;-------
09.03.2010;07:17:25;29;81581;19033;Mpp-Betrieb;Mpp;-------
09.03.2010;07:32:25;85;81581;19034;Mpp-Betrieb;Mpp-Such;-------
09.03.2010;07:47:26;150;81581;19034;Mpp-Betrieb;Mpp;-------
09.03.2010;08:02:27;165;81581;19034;Mpp-Betrieb;Mpp;-------
09.03.2010;08:17:26;308;81581;19034;Mpp-Betrieb;Mpp;-------
09.03.2010;08:32:25;405;81581;19035;Mpp-Betrieb;Mpp;-------
09.03.2010;08:47:25;364;81581;19035;Mpp-Betrieb;Mpp;-------
09.03.2010;09:02:25;395;81582;19035;Mpp-Betrieb;Mpp;-------
09.03.2010;09:17:25;573;81582;19035;Mpp-Betrieb;Mpp;-------
09.03.2010;09:32:25;620;81582;19036;Mpp-Betrieb;Mpp;-------
09.03.2010;09:47:26;767;81582;19036;Mpp-Betrieb;Mpp;-------
09.03.2010;10:02:26;908;81582;19036;Mpp-Betrieb;Mpp;-------
09.03.2010;10:17:23;779;81582;19036;Mpp-Betrieb;Mpp;-------
09.03.2010;10:32:25;609;81583;19037;Mpp-Betrieb;Mpp;-------
09.03.2010;10:47:25;712;81583;19037;Mpp-Betrieb;Mpp;-------
09.03.2010;11:02:25;924;81583;19037;Mpp-Betrieb;Mpp;-------
09.03.2010;11:17:25;893;81583;19037;Mpp-Betrieb;Mpp;-------
09.03.2010;11:32:24;1082;81583;19038;Mpp-Betrieb;Mpp;-------
09.03.2010;11:47:24;1135;81584;19038;Mpp-Betrieb;Mpp;-------
09.03.2010;12:02:26;1201;81584;19038;Mpp-Betrieb;Mpp;-------
09.03.2010;12:17:25;1220;81584;19038;Mpp-Betrieb;Mpp;-------
09.03.2010;12:32:26;1256;81585;19039;Mpp-Betrieb;Mpp;-------
09.03.2010;12:47:25;1096;81585;19039;Mpp-Betrieb;Mpp;-------
09.03.2010;13:02:25;1205;81585;19039;Mpp-Betrieb;Mpp;-------
09.03.2010;13:11:06;1337;81585;19039;Mpp-Betrieb;Mpp;-------
09.03.2010;13:32:25;1333;81586;19040;Mpp-Betrieb;Mpp;-------
09.03.2010;13:47:24;1161;81586;19040;Mpp-Betrieb;Mpp;-------
09.03.2010;14:02:25;1622;81586;19040;Mpp-Betrieb;Mpp;-------
09.03.2010;14:17:23;1505;81587;19040;Mpp-Betrieb;Mpp;-------
09.03.2010;14:32:25;4437;81587;19041;Mpp-Betrieb;Mpp;-------
09.03.2010;14:47:25;989;81588;19041;Mpp-Betrieb;Mpp;-------
09.03.2010;15:02:25;1281;81588;19041;Mpp-Betrieb;Mpp;-------
09.03.2010;15:17:24;1202;81589;19041;Mpp-Betrieb;Mpp;-------
09.03.2010;15:32:25;2598;81589;19042;Mpp-Betrieb;Mpp;-------
09.03.2010;15:47:26;1446;81590;19042;Mpp-Betrieb;Mpp;-------
09.03.2010;16:02:25;1234;81590;19042;Mpp-Betrieb;Mpp;-------
09.03.2010;16:17:25;884;81590;19042;Mpp-Betrieb;Mpp;-------
09.03.2010;16:32:25;801;81590;19043;Mpp-Betrieb;Mpp;-------
09.03.2010;16:47:25;610;81591;19043;Mpp-Betrieb;Mpp;-------
09.03.2010;17:02:25;397;81591;19043;Mpp-Betrieb;Mpp;-------
09.03.2010;17:17:24;215;81591;19043;Mpp-Betrieb;Mpp;-------
09.03.2010;17:32:24;69;81591;19044;Mpp-Betrieb;Mpp;-------
09.03.2010;17:47:26;39;81591;19044;Mpp-Betrieb;Mpp;-------
09.03.2010;18:02:26;36;81591;19044;Mpp-Betrieb;Mpp;-------
09.03.2010;18:17:25;13;81591;19044;Mpp-Betrieb;Mpp;-------
10.03.2010;07:02:24;10;81591;19044;Mpp-Betrieb;Mpp;-------
10.03.2010;07:17:25;27;81591;19045;Mpp-Betrieb;Mpp;-------
10.03.2010;07:32:25;61;81591;19045;Mpp-Betrieb;Mpp;-------
10.03.2010;07:47:26;124;81591;19045;Mpp-Betrieb;Mpp;-------
10.03.2010;08:02:26;128;81591;19045;Mpp-Betrieb;Mpp-Such;-------
10.03.2010;08:17:26;172;81591;19046;Mpp-Betrieb;Mpp;-------
10.03.2010;08:32:25;253;81591;19046;Mpp-Betrieb;Mpp;-------
10.03.2010;08:47:25;335;81591;19046;Mpp-Betrieb;Mpp;-------
10.03.2010;09:02:26;476;81591;19046;Mpp-Betrieb;Mpp;-------
10.03.2010;09:17:25;570;81591;19047;Mpp-Betrieb;Mpp;-------
10.03.2010;09:32:25;575;81591;19047;Mpp-Betrieb;Mpp;-------
10.03.2010;09:47:25;729;81592;19047;Mpp-Betrieb;Mpp;-------
10.03.2010;10:02:26;710;81592;19047;Mpp-Betrieb;Mpp;-------
10.03.2010;10:17:24;766;81592;19048;Mpp-Betrieb;Mpp;-------
10.03.2010;10:32:24;827;81592;19048;Mpp-Betrieb;Mpp;-------
10.03.2010;10:47:23;1011;81592;19048;Mpp-Betrieb;Mpp;-------
10.03.2010;11:02:26;1543;81593;19048;Mpp-Betrieb;Mpp;-------
10.03.2010;11:17:25;1504;81593;19049;Mpp-Betrieb;Mpp;-------
10.03.2010;11:32:26;2261;81593;19049;Mpp-Betrieb;Mpp;-------
10.03.2010;11:47:24;1118;81594;19049;Mpp-Betrieb;Mpp;-------
10.03.2010;12:02:26;927;81594;19049;Mpp-Betrieb;Mpp;-------
10.03.2010;12:17:25;1461;81594;19050;Mpp-Betrieb;Mpp;-------
10.03.2010;12:32:25;1055;81595;19050;Mpp-Betrieb;Mpp;-------
10.03.2010;12:47:26;1321;81595;19050;Mpp-Betrieb;Mpp;-------
10.03.2010;13:02:25;1977;81595;19050;Mpp-Betrieb;Mpp;-------
10.03.2010;13:17:26;1319;81596;19051;Mpp-Betrieb;Mpp;-------
10.03.2010;13:32:25;1098;81596;19051;Mpp-Betrieb;Mpp;-------
10.03.2010;13:47:24;1128;81596;19051;Mpp-Betrieb;Mpp;-------
10.03.2010;14:02:25;764;81596;19051;Mpp-Betrieb;Mpp;-------
10.03.2010;14:17:24;1015;81597;19052;Mpp-Betrieb;Mpp;-------
10.03.2010;14:32:26;1950;81597;19052;Mpp-Betrieb;Mpp;-------
10.03.2010;14:47:25;2614;81597;19052;Mpp-Betrieb;Mpp;-------
10.03.2010;15:02:26;2277;81598;19052;Mpp-Betrieb;Mpp;-------
10.03.2010;15:17:26;1916;81599;19053;Mpp-Betrieb;Mpp;-------
10.03.2010;15:32:29;1241;81599;19053;Mpp-Betrieb;Mpp;-------
10.03.2010;15:47:24;971;81599;19053;Mpp-Betrieb;Mpp;-------
10.03.2010;16:02:25;823;81600;19053;Mpp-Betrieb;Mpp;-------
10.03.2010;16:17:25;627;81600;19054;Mpp-Betrieb;Mpp;-------
10.03.2010;16:32:25;399;81600;19054;Mpp-Betrieb;Mpp;-------
10.03.2010;16:47:24;157;81600;19054;Mpp-Betrieb;Mpp;-------
10.03.2010;17:02:25;108;81600;19054;Mpp-Betrieb;Mpp;-------
10.03.2010;17:17:24;90;81600;19055;Mpp-Betrieb;Mpp;-------
10.03.2010;17:32:24;68;81600;19055;Mpp-Betrieb;Mpp;-------
10.03.2010;17:47:23;39;81600;19055;Mpp-Betrieb;Mpp;-------
10.03.2010;18:02:25;22;81600;19055;Mpp-Betrieb;Mpp;-------
10.03.2010;18:17:25;0;81600;19056;Mpp-Betrieb;Warten;-------
11.03.2010;08:17:26;0;81600;19056;Mpp-Betrieb;Warten;-------
11.03.2010;08:32:26;13;81600;19056;Mpp-Betrieb;Mpp;-------
11.03.2010;08:47:24;20;81600;19056;Mpp-Betrieb;Mpp;-------
11.03.2010;09:02:26;29;81600;19056;Mpp-Betrieb;Mpp;-------
11.03.2010;09:17:24;21;81600;19056;Mpp-Betrieb;Mpp;-------
11.03.2010;09:32:26;17;81600;19057;Mpp-Betrieb;Mpp;-------
11.03.2010;09:47:25;18;81600;19057;Mpp-Betrieb;Mpp;-------
11.03.2010;10:02:27;23;81600;19057;Mpp-Betrieb;Mpp;-------
11.03.2010;10:17:25;31;81600;19057;Mpp-Betrieb;Mpp;-------
11.03.2010;10:32:25;33;81600;19058;Mpp-Betrieb;Mpp;-------
11.03.2010;10:47:25;38;81600;19058;Mpp-Betrieb;Mpp;-------
11.03.2010;11:02:25;27;81600;19058;Mpp-Betrieb;Mpp;-------
11.03.2010;11:17:25;22;81600;19058;Mpp-Betrieb;Mpp;-------
11.03.2010;11:32:25;30;81600;19059;Mpp-Betrieb;Mpp;-------
11.03.2010;11:47:26;35;81600;19059;Mpp-Betrieb;Mpp;-------
11.03.2010;12:02:26;32;81600;19059;Mpp-Betrieb;Mpp;-------
11.03.2010;12:17:25;32;81600;19059;Mpp-Betrieb;Mpp;-------
11.03.2010;12:32:25;28;81600;19060;Mpp-Betrieb;Mpp;-------
11.03.2010;12:47:25;28;81600;19060;Mpp-Betrieb;Mpp;-------
11.03.2010;13:02:25;23;81600;19060;Mpp-Betrieb;Mpp;-------
11.03.2010;13:17:26;28;81600;19060;Mpp-Betrieb;Mpp;-------
11.03.2010;13:32:24;30;81600;19061;Mpp-Betrieb;Mpp;-------
11.03.2010;13:47:24;25;81600;19061;Mpp-Betrieb;Mpp;-------
11.03.2010;14:02:26;26;81600;19061;Mpp-Betrieb;Mpp;-------
11.03.2010;14:17:25;30;81600;19061;Mpp-Betrieb;Mpp;-------
11.03.2010;14:32:25;26;81600;19062;Mpp-Betrieb;Mpp;-------
11.03.2010;14:47:26;24;81600;19062;Mpp-Betrieb;Mpp;-------
11.03.2010;15:02:26;25;81600;19062;Mpp-Betrieb;Mpp;-------
11.03.2010;15:17:26;24;81600;19062;Mpp-Betrieb;Mpp;-------
11.03.2010;15:32:25;23;81600;19063;Mpp-Betrieb;Mpp;-------
11.03.2010;15:47:26;21;81600;19063;Mpp-Betrieb;Mpp;-------
11.03.2010;16:02:24;23;81600;19063;Mpp-Betrieb;Mpp;-------
11.03.2010;16:17:25;21;81600;19063;Mpp-Betrieb;Mpp;-------
11.03.2010;16:32:25;14;81600;19064;Mpp-Betrieb;Mpp;-------
11.03.2010;16:47:25;0;81600;19064;Mpp-Betrieb;Netzueb.;-------
11.03.2010;17:02:26;0;81600;19064;Mpp-Betrieb;Netzueb.;-------
11.03.2010;17:17:23;0;81600;19064;Mpp-Betrieb;Netzueb.;-------
11.03.2010;17:32:25;0;81600;19064;Mpp-Betrieb;Warten;-------
12.03.2010;08:02:27;0;81600;19064;Mpp-Betrieb;Warten;-------
12.03.2010;08:17:25;0;81600;19064;Mpp-Betrieb;Warten;-------
12.03.2010;08:32:25;11;81600;19064;Mpp-Betrieb;Mpp;-------
12.03.2010;08:47:28;13;81600;19064;Mpp-Betrieb;Mpp;-------
12.03.2010;09:02:25;19;81600;19065;Mpp-Betrieb;Mpp;-------
12.03.2010;09:17:25;20;81600;19065;Mpp-Betrieb;Mpp;-------
12.03.2010;09:32:26;23;81600;19065;Mpp-Betrieb;Mpp;-------
12.03.2010;09:48:48;31;81600;19065;Mpp-Betrieb;Mpp;-------
12.03.2010;10:02:25;37;81600;19066;Mpp-Betrieb;Mpp;-------
12.03.2010;10:17:24;37;81600;19066;Mpp-Betrieb;Mpp;-------
12.03.2010;10:32:23;79;81600;19066;Mpp-Betrieb;Mpp;-------
12.03.2010;10:47:26;104;81600;19066;Mpp-Betrieb;Mpp;-------
12.03.2010;11:02:25;125;81600;19067;Mpp-Betrieb;Mpp;-------
12.03.2010;11:17:24;87;81600;19067;Mpp-Betrieb;Mpp;-------
12.03.2010;11:32:25;494;81601;19067;Mpp-Betrieb;Mpp;-------
12.03.2010;11:47:25;1438;81601;19067;Mpp-Betrieb;Mpp;-------
12.03.2010;12:02:27;1966;81601;19068;Mpp-Betrieb;Mpp;-------
12.03.2010;12:17:24;1572;81602;19068;Mpp-Betrieb;Mpp;-------
12.03.2010;12:32:25;2073;81602;19068;Mpp-Betrieb;Mpp;-------
12.03.2010;12:47:25;2679;81603;19068;Mpp-Betrieb;Mpp;-------
12.03.2010;13:02:27;2497;81603;19069;Mpp-Betrieb;Mpp;-------
12.03.2010;13:17:26;2520;81604;19069;Mpp-Betrieb;Mpp;-------
12.03.2010;13:32:26;2527;81605;19069;Mpp-Betrieb;Mpp;-------
12.03.2010;13:47:26;2342;81605;19069;Mpp-Betrieb;Mpp;-------
12.03.2010;14:02:24;2369;81606;19070;Mpp-Betrieb;Mpp;-------
12.03.2010;14:17:25;2240;81606;19070;Mpp-Betrieb;Mpp;-------
12.03.2010;14:32:25;2210;81607;19070;Mpp-Betrieb;Mpp;-------
12.03.2010;14:47:26;2066;81607;19070;Mpp-Betrieb;Mpp;-------
12.03.2010;15:02:25;1993;81608;19071;Mpp-Betrieb;Mpp;-------
12.03.2010;15:17:25;1878;81608;19071;Mpp-Betrieb;Mpp;-------
12.03.2010;15:32:25;1693;81609;19071;Mpp-Betrieb;Mpp;-------
12.03.2010;15:47:25;1554;81609;19071;Mpp-Betrieb;Mpp;-------
12.03.2010;16:02:27;1323;81610;19072;Mpp-Betrieb;Mpp;-------
12.03.2010;16:17:25;1078;81610;19072;Mpp-Betrieb;Mpp;-------
12.03.2010;16:32:24;958;81610;19072;Mpp-Betrieb;Mpp;-------
12.03.2010;16:47:25;768;81610;19072;Mpp-Betrieb;Mpp;-------
12.03.2010;17:03:40;642;81611;19073;Mpp-Betrieb;Mpp;-------
12.03.2010;17:17:26;455;81611;19073;Mpp-Betrieb;Mpp;-------
12.03.2010;17:32:24;262;81611;19073;Mpp-Betrieb;Mpp;-------
12.03.2010;17:47:24;103;81611;19073;Mpp-Betrieb;Mpp;-------
12.03.2010;18:02:27;46;81611;19074;Mpp-Betrieb;Mpp;-------
12.03.2010;18:17:24;25;81611;19074;Mpp-Betrieb;Mpp;-------
12.03.2010;18:32:40;0;81611;19074;Mpp-Betrieb;Warten;-------
13.03.2010;06:47:26;0;81611;19074;Mpp-Betrieb;Warten;-------
13.03.2010;07:02:26;25;81611;19074;Mpp-Betrieb;Mpp;-------
13.03.2010;07:17:25;56;81611;19074;Mpp-Betrieb;Mpp;-------
13.03.2010;07:32:25;155;81611;19075;Mpp-Betrieb;Mpp;-------
13.03.2010;07:47:25;261;81611;19075;Mpp-Betrieb;Mpp;-------
13.03.2010;08:02:26;365;81611;19075;Mpp-Betrieb;Mpp;-------
13.03.2010;08:17:26;473;81611;19075;Mpp-Betrieb;Mpp;-------
13.03.2010;08:32:25;737;81611;19076;Mpp-Betrieb;Mpp;-------
13.03.2010;08:47:25;638;81611;19076;Mpp-Betrieb;Mpp;-------
13.03.2010;09:02:25;562;81612;19076;Mpp-Betrieb;Mpp;-------
13.03.2010;09:17:24;562;81612;19076;Mpp-Betrieb;Mpp;-------
13.03.2010;09:32:26;519;81612;19077;Mpp-Betrieb;Mpp;-------
13.03.2010;09:47:25;539;81612;19077;Mpp-Betrieb;Mpp;-------
13.03.2010;10:02:26;628;81612;19077;Mpp-Betrieb;Mpp;-------
13.03.2010;10:17:24;719;81612;19077;Mpp-Betrieb;Mpp;-------
13.03.2010;10:32:26;790;81613;19078;Mpp-Betrieb;Mpp;-------
13.03.2010;10:47:25;876;81613;19078;Mpp-Betrieb;Mpp;-------
13.03.2010;11:02:25;970;81613;19078;Mpp-Betrieb;Mpp;-------
13.03.2010;11:17:25;1061;81613;19078;Mpp-Betrieb;Mpp;-------
13.03.2010;11:32:25;1163;81614;19079;Mpp-Betrieb;Mpp;-------
13.03.2010;11:47:26;1229;81614;19079;Mpp-Betrieb;Mpp;-------
13.03.2010;12:02:25;1374;81614;19079;Mpp-Betrieb;Mpp;-------
13.03.2010;12:17:24;1457;81615;19079;Mpp-Betrieb;Mpp;-------
13.03.2010;12:32:25;1545;81615;19080;Mpp-Betrieb;Mpp;-------
13.03.2010;12:35:44;1707;81615;19080;Mpp-Betrieb;Mpp;-------
13.03.2010;13:02:25;2033;81616;19080;Mpp-Betrieb;Mpp;-------
13.03.2010;13:17:25;2309;81616;19080;Mpp-Betrieb;Mpp;-------
13.03.2010;13:32:25;2737;81617;19081;Mpp-Betrieb;Mpp;-------
13.03.2010;13:47:25;1883;81618;19081;Mpp-Betrieb;Mpp;-------
13.03.2010;14:02:25;1997;81618;19081;Mpp-Betrieb;Mpp;-------
13.03.2010;14:17:24;2131;81619;19081;Mpp-Betrieb;Mpp;-------
13.03.2010;14:32:24;2938;81619;19082;Mpp-Betrieb;Mpp;-------
13.03.2010;14:47:26;2198;81620;19082;Mpp-Betrieb;Mpp;-------
13.03.2010;15:02:26;3260;81621;19082;Mpp-Betrieb;Mpp;-------
13.03.2010;15:17:26;3237;81621;19082;Mpp-Betrieb;Mpp;-------
13.03.2010;15:32:24;3057;81622;19083;Mpp-Betrieb;Mpp;-------
13.03.2010;15:47:23;2932;81623;19083;Mpp-Betrieb;Mpp;-------
13.03.2010;16:02:25;2528;81623;19083;Mpp-Betrieb;Mpp;-------
13.03.2010;16:17:24;2233;81624;19083;Mpp-Betrieb;Mpp;-------
13.03.2010;16:32:24;1804;81625;19084;Mpp-Betrieb;Mpp;-------
13.03.2010;16:47:25;1368;81625;19084;Mpp-Betrieb;Mpp;-------
13.03.2010;17:02:26;592;81625;19084;Mpp-Betrieb;Mpp;-------
13.03.2010;17:17:25;791;81625;19084;Mpp-Betrieb;Mpp;-------
13.03.2010;17:32:26;233;81625;19085;Mpp-Betrieb;Mpp;-------
13.03.2010;17:47:28;183;81625;19085;Mpp-Betrieb;Mpp;-------
13.03.2010;18:02:25;75;81625;19085;Mpp-Betrieb;Mpp;-------
13.03.2010;18:17:25;27;81625;19085;Mpp-Betrieb;Mpp;-------
13.03.2010;18:32:25;0;81626;19085;Mpp-Betrieb;Warten;-------
14.03.2010;06:47:24;0;81626;19085;Mpp-Betrieb;Netzueb.;-------
14.03.2010;07:02:26;21;81626;19086;Mpp-Betrieb;Mpp;-------
14.03.2010;07:17:25;41;81626;19086;Mpp-Betrieb;Mpp;-------
14.03.2010;07:32:26;84;81626;19086;Mpp-Betrieb;Mpp-Such;-------
14.03.2010;07:47:24;134;81626;19086;Mpp-Betrieb;Mpp;-------
14.03.2010;08:02:25;214;81626;19087;Mpp-Betrieb;Mpp;-------
14.03.2010;08:17:26;313;81626;19087;Mpp-Betrieb;Mpp;-------
14.03.2010;08:32:25;428;81626;19087;Mpp-Betrieb;Mpp;-------
14.03.2010;08:47:25;506;81626;19087;Mpp-Betrieb;Mpp;-------
14.03.2010;09:02:25;574;81626;19088;Mpp-Betrieb;Mpp;-------
14.03.2010;09:17:25;672;81626;19088;Mpp-Betrieb;Mpp;-------
14.03.2010;09:32:27;686;81626;19088;Mpp-Betrieb;Mpp;-------
14.03.2010;09:47:26;744;81627;19088;Mpp-Betrieb;Mpp;-------
14.03.2010;10:02:25;902;81627;19089;Mpp-Betrieb;Mpp;-------
14.03.2010;10:17:26;1168;81627;19089;Mpp-Betrieb;Mpp;-------
14.03.2010;10:32:25;1301;81627;19089;Mpp-Betrieb;Mpp;-------
14.03.2010;10:47:25;1340;81628;19089;Mpp-Betrieb;Mpp;-------
14.03.2010;11:02:26;1386;81628;19090;Mpp-Betrieb;Mpp;-------
14.03.2010;11:17:26;1492;81628;19090;Mpp-Betrieb;Mpp;-------
14.03.2010;11:32:25;1487;81629;19090;Mpp-Betrieb;Mpp;-------
14.03.2010;11:47:25;1621;81629;19090;Mpp-Betrieb;Mpp;-------
14.03.2010;12:02:25;1560;81629;19091;Mpp-Betrieb;Mpp;-------
14.03.2010;12:17:25;1543;81630;19091;Mpp-Betrieb;Mpp;-------
14.03.2010;12:32:25;1455;81630;19091;Mpp-Betrieb;Mpp;-------
14.03.2010;12:47:25;1427;81631;19091;Mpp-Betrieb;Mpp;-------
14.03.2010;13:02:25;1330;81631;19092;Mpp-Betrieb;Mpp;-------
14.03.2010;13:17:25;1239;81631;19092;Mpp-Betrieb;Mpp;-------
14.03.2010;13:32:24;1129;81632;19092;Mpp-Betrieb;Mpp;-------
14.03.2010;13:47:24;1119;81632;19092;Mpp-Betrieb;Mpp;-------
14.03.2010;14:02:26;1174;81632;19093;Mpp-Betrieb;Mpp;-------
14.03.2010;14:17:26;1259;81632;19093;Mpp-Betrieb;Mpp;-------
14.03.2010;14:32:25;1009;81633;19093;Mpp-Betrieb;Mpp;-------
14.03.2010;14:47:24;1089;81633;19093;Mpp-Betrieb;Mpp;-------
14.03.2010;15:02:26;882;81633;19094;Mpp-Betrieb;Mpp;-------
14.03.2010;15:17:25;857;81633;19094;Mpp-Betrieb;Mpp;-------
14.03.2010;15:32:26;1181;81634;19094;Mpp-Betrieb;Mpp;-------
14.03.2010;15:47:26;911;81634;19094;Mpp-Betrieb;Mpp;-------
14.03.2010;16:02:25;723;81634;19095;Mpp-Betrieb;Mpp;-------
14.03.2010;16:17:24;502;81634;19095;Mpp-Betrieb;Mpp;-------
14.03.2010;16:32:25;364;81634;19095;Mpp-Betrieb;Mpp;-------
14.03.2010;16:47:25;295;81635;19095;Mpp-Betrieb;Mpp;-------
14.03.2010;17:02:26;201;81635;19096;Mpp-Betrieb;Mpp;-------
14.03.2010;17:17:24;159;81635;19096;Mpp-Betrieb;Mpp;-------
14.03.2010;17:32:27;173;81635;19096;Mpp-Betrieb;Mpp;-------
14.03.2010;17:47:24;94;81635;19096;Mpp-Betrieb;Mpp;-------
14.03.2010;18:02:27;32;81635;19097;Mpp-Betrieb;Mpp;-------
14.03.2010;18:17:24;11;81635;19097;Mpp-Betrieb;Mpp;-------
15.03.2010;06:47:38;0;81635;19097;Mpp-Betrieb;Warten;-------
15.03.2010;07:02:25;11;81635;19097;Mpp-Betrieb;Mpp;-------
15.03.2010;07:17:25;31;81635;19097;Mpp-Betrieb;Mpp;-------
15.03.2010;07:32:25;60;81635;19098;Mpp-Betrieb;Mpp;-------
15.03.2010;07:47:26;91;81635;19098;Mpp-Betrieb;Mpp;-------
15.03.2010;08:02:26;143;81635;19098;Mpp-Betrieb;Mpp;-------
15.03.2010;08:17:25;257;81635;19098;Mpp-Betrieb;Mpp;-------
15.03.2010;08:32:25;305;81635;19099;Mpp-Betrieb;Mpp;-------
15.03.2010;08:47:25;714;81635;19099;Mpp-Betrieb;Mpp;-------
15.03.2010;09:02:25;740;81635;19099;Mpp-Betrieb;Mpp;-------
15.03.2010;09:17:23;465;81635;19099;Mpp-Betrieb;Mpp;-------
15.03.2010;09:32:23;548;81635;19100;Mpp-Betrieb;Mpp;-------
15.03.2010;09:47:25;832;81636;19100;Mpp-Betrieb;Mpp;-------
15.03.2010;10:02:26;1033;81636;19100;Mpp-Betrieb;Mpp;-------
15.03.2010;10:17:25;1454;81636;19100;Mpp-Betrieb;Mpp;-------
15.03.2010;10:32:24;1521;81637;19101;Mpp-Betrieb;Mpp;-------
15.03.2010;10:47:25;2052;81637;19101;Mpp-Betrieb;Mpp;-------
15.03.2010;11:02:26;1837;81638;19101;Mpp-Betrieb;Mpp;-------
15.03.2010;11:17:25;1732;81638;19101;Mpp-Betrieb;Mpp;-------
15.03.2010;11:32:25;2554;81639;19102;Mpp-Betrieb;Mpp;-------
15.03.2010;11:47:25;2989;81639;19102;Mpp-Betrieb;Mpp;-------
15.03.2010;12:02:27;4289;81640;19102;Mpp-Betrieb;Mpp;-------
15.03.2010;12:17:25;3310;81641;19102;Mpp-Betrieb;Mpp;-------
15.03.2010;12:32:25;2218;81642;19103;Mpp-Betrieb;Mpp;-------
15.03.2010;12:47:27;5400;81643;19103;Mpp-Betrieb;Mpp;-------
15.03.2010;13:02:26;4416;81644;19103;Mpp-Betrieb;Mpp;-------
15.03.2010;13:17:24;3380;81645;19103;Mpp-Betrieb;Mpp;-------
15.03.2010;13:32:25;3448;81646;19104;Mpp-Betrieb;Mpp;-------
15.03.2010;13:47:26;2623;81647;19104;Mpp-Betrieb;Mpp;-------
15.03.2010;14:02:25;1546;81647;19104;Mpp-Betrieb;Mpp;-------
15.03.2010;14:17:24;1530;81648;19104;Mpp-Betrieb;Mpp;-------
15.03.2010;14:32:25;1018;81648;19105;Mpp-Betrieb;Mpp;-------
15.03.2010;14:47:24;4124;81649;19105;Mpp-Betrieb;Mpp;-------
15.03.2010;15:02:25;3749;81650;19105;Mpp-Betrieb;Mpp;-------
15.03.2010;15:17:25;3506;81650;19105;Mpp-Betrieb;Mpp;-------
15.03.2010;15:32:25;3303;81651;19106;Mpp-Betrieb;Mpp;-------
15.03.2010;15:47:25;3527;81652;19106;Mpp-Betrieb;Mpp;-------
15.03.2010;16:02:24;857;81653;19106;Mpp-Betrieb;Mpp;-------
15.03.2010;16:17:27;402;81653;19106;Mpp-Betrieb;Mpp;-------
15.03.2010;16:32:25;649;81653;19107;Mpp-Betrieb;Mpp;-------
15.03.2010;16:47:25;568;81653;19107;Mpp-Betrieb;Mpp;-------
15.03.2010;17:02:26;477;81653;19107;Mpp-Betrieb;Mpp;-------
15.03.2010;17:17:25;712;81653;19107;Mpp-Betrieb;Mpp;-------
15.03.2010;17:32:26;372;81654;19108;Mpp-Betrieb;Mpp;-------
15.03.2010;17:47:25;142;81654;19108;Mpp-Betrieb;Mpp;-------
15.03.2010;18:02:25;57;81654;19108;Mpp-Betrieb;Mpp;-------
15.03.2010;18:17:24;17;81654;19108;Mpp-Betrieb;Mpp;-------
15.03.2010;18:32:25;0;81654;19109;Mpp-Betrieb;Warten;-------
16.03.2010;06:47:24;0;81654;19109;Mpp-Betrieb;Warten;-------
16.03.2010;07:02:25;24;81654;19109;Mpp-Betrieb;Mpp;-------
16.03.2010;07:17:24;59;81654;19109;Mpp-Betrieb;Mpp;-------
16.03.2010;07:32:26;61;81654;19109;Mpp-Betrieb;Mpp;-------
16.03.2010;07:47:26;62;81654;19109;Mpp-Betrieb;Mpp;-------
16.03.2010;08:02:26;81;81654;19110;Mpp-Betrieb;Mpp;-------
16.03.2010;08:17:26;176;81654;19110;Mpp-Betrieb;Mpp;-------
16.03.2010;08:32:24;257;81654;19110;Mpp-Betrieb;Mpp;-------
16.03.2010;08:47:26;217;81654;19110;Mpp-Betrieb;Mpp;-------
16.03.2010;09:02:26;210;81654;19111;Mpp-Betrieb;Mpp;-------
16.03.2010;09:17:27;563;81654;19111;Mpp-Betrieb;Mpp;-------
16.03.2010;09:32:25;109;81654;19111;Mpp-Betrieb;Mpp;-------
16.03.2010;09:47:24;434;81654;19111;Mpp-Betrieb;Mpp;-------
16.03.2010;10:02:26;762;81654;19112;Mpp-Betrieb;Mpp;-------
16.03.2010;10:17:25;859;81655;19112;Mpp-Betrieb;Mpp;-------
16.03.2010;10:32:30;1415;81655;19112;Mpp-Betrieb;Mpp;-------
16.03.2010;10:47:25;1660;81655;19112;Mpp-Betrieb;Mpp;-------
16.03.2010;11:02:26;2385;81656;19113;Mpp-Betrieb;Mpp;-------
16.03.2010;11:17:25;3612;81656;19113;Mpp-Betrieb;Mpp;-------
16.03.2010;11:32:24;4177;81657;19113;Mpp-Betrieb;Mpp;-------
16.03.2010;11:47:30;3713;81658;19113;Mpp-Betrieb;Mpp;-------
16.03.2010;12:02:26;3099;81660;19114;Mpp-Betrieb;Mpp;-------
16.03.2010;12:17:26;4764;81661;19114;Mpp-Betrieb;Mpp;-------
16.03.2010;12:32:25;2039;81662;19114;Mpp-Betrieb;Mpp;-------
16.03.2010;12:47:24;3572;81663;19114;Mpp-Betrieb;Mpp;-------
16.03.2010;13:04:09;2666;81663;19115;Mpp-Betrieb;Mpp;-------
16.03.2010;13:17:24;2049;81664;19115;Mpp-Betrieb;Mpp;-------
16.03.2010;13:32:25;4661;81665;19115;Mpp-Betrieb;Mpp;-------
16.03.2010;13:47:26;4573;81666;19115;Mpp-Betrieb;Mpp;-------
16.03.2010;14:02:26;2402;81667;19116;Mpp-Betrieb;Mpp;-------
16.03.2010;14:17:25;1960;81667;19116;Mpp-Betrieb;Mpp;-------
16.03.2010;14:32:25;2717;81668;19116;Mpp-Betrieb;Mpp;-------
16.03.2010;14:47:25;2730;81669;19116;Mpp-Betrieb;Mpp;-------
16.03.2010;15:02:26;3592;81670;19117;Mpp-Betrieb;Mpp;-------
16.03.2010;15:11:31;3314;81671;19117;Mpp-Betrieb;Mpp;-------
16.03.2010;15:32:25;3115;81671;19117;Mpp-Betrieb;Mpp;-------
16.03.2010;15:47:26;2636;81672;19117;Mpp-Betrieb;Mpp;-------
16.03.2010;16:02:26;2538;81673;19118;Mpp-Betrieb;Mpp;-------
16.03.2010;16:17:25;2123;81673;19118;Mpp-Betrieb;Mpp;-------
16.03.2010;16:32:23;1772;81674;19118;Mpp-Betrieb;Mpp;-------
16.03.2010;16:47:26;1383;81674;19118;Mpp-Betrieb;Mpp;-------
16.03.2010;17:02:26;1062;81674;19119;Mpp-Betrieb;Mpp;-------
16.03.2010;17:17:24;809;81675;19119;Mpp-Betrieb;Mpp;-------
16.03.2010;17:32:24;501;81675;19119;Mpp-Betrieb;Mpp;-------
16.03.2010;17:47:24;233;81675;19119;Mpp-Betrieb;Mpp;-------
16.03.2010;18:02:25;101;81675;19120;Mpp-Betrieb;Mpp;-------
16.03.2010;18:17:25;42;81675;19120;Mpp-Betrieb;Mpp;-------
16.03.2010;18:32:26;14;81675;19120;Mpp-Betrieb;Mpp-Such;-------
17.03.2010;06:32:25;11;81675;19120;Mpp-Betrieb;Mpp;-------
17.03.2010;06:47:25;53;81675;19121;Mpp-Betrieb;Mpp;-------
17.03.2010;07:02:27;161;81675;19121;Mpp-Betrieb;Mpp;-------
17.03.2010;07:17:25;379;81675;19121;Mpp-Betrieb;Mpp;-------
17.03.2010;07:32:25;660;81675;19121;Mpp-Betrieb;Mpp;-------
17.03.2010;07:47:26;697;81675;19122;Mpp-Betrieb;Mpp;-------
17.03.2010;08:02:26;1053;81676;19122;Mpp-Betrieb;Mpp;-------
17.03.2010;08:17:26;1411;81676;19122;Mpp-Betrieb;Mpp;-------
17.03.2010;08:32:26;1763;81676;19122;Mpp-Betrieb;Mpp;-------
17.03.2010;08:47:25;1845;81677;19123;Mpp-Betrieb;Mpp;-------
17.03.2010;09:02:27;2190;81677;19123;Mpp-Betrieb;Mpp;-------
17.03.2010;09:17:24;1741;81678;19123;Mpp-Betrieb;Mpp;-------
17.03.2010;09:32:26;2884;81678;19123;Mpp-Betrieb;Mpp;-------
17.03.2010;09:47:23;2692;81679;19124;Mpp-Betrieb;Mpp;-------
17.03.2010;10:02:25;3191;81680;19124;Mpp-Betrieb;Mpp;-------
17.03.2010;10:17:25;3833;81681;19124;Mpp-Betrieb;Mpp;-------
17.03.2010;10:32:24;3980;81682;19124;Mpp-Betrieb;Mpp;-------
17.03.2010;10:47:25;3632;81683;19125;Mpp-Betrieb;Mpp;-------
17.03.2010;11:02:25;3213;81683;19125;Mpp-Betrieb;Mpp;-------
17.03.2010;11:17:24;3175;81684;19125;Mpp-Betrieb;Mpp;-------
17.03.2010;11:32:25;2955;81685;19125;Mpp-Betrieb;Mpp;-------
17.03.2010;11:47:26;3302;81686;19126;Mpp-Betrieb;Mpp;-------
17.03.2010;12:02:27;2707;81686;19126;Mpp-Betrieb;Mpp;-------
17.03.2010;12:17:25;4705;81688;19126;Mpp-Betrieb;Mpp;-------
17.03.2010;12:32:25;4049;81688;19126;Mpp-Betrieb;Mpp;-------
17.03.2010;12:47:26;4868;81690;19127;Mpp-Betrieb;Mpp;-------
17.03.2010;13:02:25;3575;81691;19127;Mpp-Betrieb;Mpp;-------
17.03.2010;13:17:24;4826;81692;19127;Mpp-Betrieb;Mpp;-------
17.03.2010;13:32:26;4655;81693;19127;Mpp-Betrieb;Mpp;-------
17.03.2010;13:47:25;4563;81694;19128;Mpp-Betrieb;Mpp;-------
17.03.2010;14:02:25;4500;81695;19128;Mpp-Betrieb;Mpp;-------
17.03.2010;14:17:25;3917;81696;19128;Mpp-Betrieb;Mpp;-------
17.03.2010;14:32:25;3267;81697;19128;Mpp-Betrieb;Mpp;-------
17.03.2010;14:47:25;2528;81698;19129;Mpp-Betrieb;Mpp;-------
17.03.2010;15:02:25;2844;81698;19129;Mpp-Betrieb;Mpp;-------
17.03.2010;15:17:25;2189;81699;19129;Mpp-Betrieb;Mpp;-------
17.03.2010;15:32:24;2846;81700;19129;Mpp-Betrieb;Mpp;-------
17.03.2010;15:47:25;2016;81700;19130;Mpp-Betrieb;Mpp;-------
17.03.2010;16:02:27;1481;81701;19130;Mpp-Betrieb;Mpp;-------
17.03.2010;16:17:25;1214;81701;19130;Mpp-Betrieb;Mpp;-------
17.03.2010;16:32:25;1496;81702;19130;Mpp-Betrieb;Mpp;-------
17.03.2010;16:47:24;1271;81702;19131;Mpp-Betrieb;Mpp;-------
17.03.2010;17:02:25;957;81702;19131;Mpp-Betrieb;Mpp;-------
17.03.2010;17:17:30;471;81702;19131;Mpp-Betrieb;Mpp;-------
17.03.2010;17:32:24;323;81703;19131;Mpp-Betrieb;Mpp;-------
17.03.2010;17:47:25;201;81703;19132;Mpp-Betrieb;Mpp;-------
17.03.2010;18:02:26;87;81703;19132;Mpp-Betrieb;Mpp;-------
17.03.2010;18:17:26;31;81703;19132;Mpp-Betrieb;Mpp;-------
17.03.2010;18:32:24;0;81703;19132;Mpp-Betrieb;Warten;-------
18.03.2010;06:32:26;0;81703;19132;Mpp-Betrieb;Netzueb.;-------
18.03.2010;06:47:25;58;81703;19133;Mpp-Betrieb;Mpp;-------
18.03.2010;07:02:25;164;81703;19133;Mpp-Betrieb;Mpp;-------
18.03.2010;07:17:25;351;81703;19133;Mpp-Betrieb;Mpp;-------
18.03.2010;07:32:24;667;81703;19133;Mpp-Betrieb;Mpp;-------
18.03.2010;07:47:24;726;81703;19134;Mpp-Betrieb;Mpp;-------
18.03.2010;08:02:26;1467;81703;19134;Mpp-Betrieb;Mpp;-------
18.03.2010;08:17:26;1838;81704;19134;Mpp-Betrieb;Mpp;-------
18.03.2010;08:32:26;2142;81704;19134;Mpp-Betrieb;Mpp;-------
18.03.2010;08:47:34;2103;81705;19135;Mpp-Betrieb;Mpp;-------
18.03.2010;09:02:26;2711;81705;19135;Mpp-Betrieb;Mpp;-------
18.03.2010;09:17:26;2699;81706;19135;Mpp-Betrieb;Mpp;-------
18.03.2010;09:32:26;2766;81707;19135;Mpp-Betrieb;Mpp;-------
18.03.2010;09:47:25;3563;81708;19136;Mpp-Betrieb;Mpp;-------
18.03.2010;10:02:26;3216;81709;19136;Mpp-Betrieb;Mpp;-------
18.03.2010;10:17:27;4120;81710;19136;Mpp-Betrieb;Mpp;-------
18.03.2010;10:32:25;3775;81710;19136;Mpp-Betrieb;Mpp;-------
18.03.2010;10:47:25;4320;81711;19137;Mpp-Betrieb;Mpp;-------
18.03.2010;11:02:41;3869;81712;19137;Mpp-Betrieb;Mpp;-------
18.03.2010;11:17:25;3270;81713;19137;Mpp-Betrieb;Mpp;-------
18.03.2010;11:32:24;3801;81714;19137;Mpp-Betrieb;Mpp;-------
18.03.2010;11:47:25;3595;81715;19138;Mpp-Betrieb;Mpp;-------
18.03.2010;12:02:26;3707;81716;19138;Mpp-Betrieb;Mpp;-------
18.03.2010;12:17:25;3500;81717;19138;Mpp-Betrieb;Mpp;-------
18.03.2010;12:32:26;3536;81718;19138;Mpp-Betrieb;Mpp;-------
18.03.2010;12:47:24;3147;81719;19139;Mpp-Betrieb;Mpp;-------
18.03.2010;13:02:25;4111;81719;19139;Mpp-Betrieb;Mpp;-------
18.03.2010;13:17:24;3079;81720;19139;Mpp-Betrieb;Mpp;-------
18.03.2010;13:32:26;3121;81721;19139;Mpp-Betrieb;Mpp;-------
18.03.2010;13:47:26;2921;81722;19140;Mpp-Betrieb;Mpp;-------
18.03.2010;14:02:26;2750;81723;19140;Mpp-Betrieb;Mpp;-------
18.03.2010;14:17:25;2428;81723;19140;Mpp-Betrieb;Mpp;-------
18.03.2010;14:32:26;2021;81724;19140;Mpp-Betrieb;Mpp;-------
18.03.2010;14:47:24;2053;81724;19141;Mpp-Betrieb;Mpp;-------
18.03.2010;15:02:25;2719;81725;19141;Mpp-Betrieb;Mpp;-------
18.03.2010;15:17:26;2260;81726;19141;Mpp-Betrieb;Mpp;-------
18.03.2010;15:32:25;2185;81726;19141;Mpp-Betrieb;Mpp;-------
18.03.2010;15:47:25;1506;81727;19142;Mpp-Betrieb;Mpp;-------
18.03.2010;16:02:27;1353;81727;19142;Mpp-Betrieb;Mpp;-------
18.03.2010;16:17:26;1307;81727;19142;Mpp-Betrieb;Mpp;-------
18.03.2010;16:32:25;1354;81728;19142;Mpp-Betrieb;Mpp;-------
18.03.2010;16:47:24;973;81728;19143;Mpp-Betrieb;Mpp;-------
18.03.2010;17:02:25;682;81728;19143;Mpp-Betrieb;Mpp;-------
18.03.2010;17:17:24;497;81728;19143;Mpp-Betrieb;Mpp;-------
18.03.2010;17:32:24;352;81728;19143;Mpp-Betrieb;Mpp;-------
18.03.2010;17:47:26;186;81728;19144;Mpp-Betrieb;Mpp;-------
18.03.2010;18:02:26;86;81728;19144;Mpp-Betrieb;Mpp;-------
18.03.2010;18:17:25;32;81728;19144;Mpp-Betrieb;Mpp;-------
18.03.2010;18:32:24;0;81728;19144;Mpp-Betrieb;Warten;-------
19.03.2010;06:32:25;0;81728;19144;Mpp-Betrieb;Warten;-------
19.03.2010;06:47:25;37;81728;19144;Mpp-Betrieb;Mpp;-------
19.03.2010;07:02:27;112;81728;19145;Mpp-Betrieb;Mpp;-------
19.03.2010;07:17:26;204;81729;19145;Mpp-Betrieb;Mpp;-------
19.03.2010;07:32:25;309;81729;19145;Mpp-Betrieb;Mpp;-------
19.03.2010;07:47:25;417;81729;19145;Mpp-Betrieb;Mpp;-------
19.03.2010;08:02:26;548;81729;19146;Mpp-Betrieb;Mpp;-------
19.03.2010;08:17:25;596;81729;19146;Mpp-Betrieb;Mpp;-------
19.03.2010;08:32:26;829;81729;19146;Mpp-Betrieb;Mpp;-------
19.03.2010;08:47:25;1339;81729;19146;Mpp-Betrieb;Mpp;-------
19.03.2010;09:02:26;1724;81730;19147;Mpp-Betrieb;Mpp;-------
19.03.2010;09:17:28;1234;81730;19147;Mpp-Betrieb;Mpp;-------
19.03.2010;09:32:25;1385;81730;19147;Mpp-Betrieb;Mpp;-------
19.03.2010;09:47:25;1224;81731;19147;Mpp-Betrieb;Mpp;-------
19.03.2010;10:02:25;1347;81731;19148;Mpp-Betrieb;Mpp;-------
19.03.2010;10:17:25;2605;81732;19148;Mpp-Betrieb;Mpp;-------
19.03.2010;10:32:26;2638;81732;19148;Mpp-Betrieb;Mpp;-------
19.03.2010;10:47:24;4422;81733;19148;Mpp-Betrieb;Mpp;-------
19.03.2010;11:02:26;4561;81734;19149;Mpp-Betrieb;Mpp;-------
19.03.2010;11:17:26;4573;81735;19149;Mpp-Betrieb;Mpp;-------
19.03.2010;11:32:25;4490;81736;19149;Mpp-Betrieb;Mpp;-------
19.03.2010;11:47:25;4727;81738;19149;Mpp-Betrieb;Mpp;-------
19.03.2010;12:02:25;4585;81739;19150;Mpp-Betrieb;Mpp;-------
19.03.2010;12:17:26;4625;81740;19150;Mpp-Betrieb;Mpp;-------
19.03.2010;12:32:26;4646;81741;19150;Mpp-Betrieb;Mpp;-------
19.03.2010;12:47:24;4533;81742;19150;Mpp-Betrieb;Mpp;-------
19.03.2010;13:02:27;4439;81743;19151;Mpp-Betrieb;Mpp;-------
19.03.2010;13:17:26;4419;81744;19151;Mpp-Betrieb;Mpp;-------
19.03.2010;13:32:26;4366;81745;19151;Mpp-Betrieb;Mpp;-------
19.03.2010;13:47:24;4212;81747;19151;Mpp-Betrieb;Mpp;-------
19.03.2010;14:02:24;4072;81748;19152;Mpp-Betrieb;Mpp;-------
19.03.2010;14:17:24;3930;81749;19152;Mpp-Betrieb;Mpp;-------
19.03.2010;14:32:24;3846;81750;19152;Mpp-Betrieb;Mpp;-------
19.03.2010;14:47:24;3677;81751;19152;Mpp-Betrieb;Mpp;-------
19.03.2010;15:02:25;3427;81751;19153;Mpp-Betrieb;Mpp;-------
19.03.2010;15:17:25;3262;81752;19153;Mpp-Betrieb;Mpp;-------
19.03.2010;15:32:25;3038;81753;19153;Mpp-Betrieb;Mpp;-------
19.03.2010;15:47:29;2685;81754;19153;Mpp-Betrieb;Mpp;-------
19.03.2010;16:02:25;2504;81754;19154;Mpp-Betrieb;Mpp;-------
19.03.2010;16:17:25;2155;81755;19154;Mpp-Betrieb;Mpp;-------
19.03.2010;16:32:25;1742;81755;19154;Mpp-Betrieb;Mpp;-------
19.03.2010;16:47:25;1347;81756;19154;Mpp-Betrieb;Mpp;-------
19.03.2010;17:02:25;641;81756;19155;Mpp-Betrieb;Mpp;-------
19.03.2010;17:17:25;752;81756;19155;Mpp-Betrieb;Mpp;-------
19.03.2010;17:32:26;455;81756;19155;Mpp-Betrieb;Mpp;-------
19.03.2010;17:47:25;236;81756;19155;Mpp-Betrieb;Mpp;-------
19.03.2010;18:02:25;129;81757;19156;Mpp-Betrieb;Mpp;-------
19.03.2010;18:17:24;55;81757;19156;Mpp-Betrieb;Mpp;-------
19.03.2010;18:32:25;13;81757;19156;Mpp-Betrieb;Mpp;-------
20.03.2010;06:32:24;0;81757;19156;Mpp-Betrieb;Warten;-------
20.03.2010;06:47:24;25;81757;19156;Mpp-Betrieb;Mpp-Such;-------
20.03.2010;07:02:26;52;81757;19157;Mpp-Betrieb;Mpp;-------
20.03.2010;07:17:24;116;81757;19157;Mpp-Betrieb;Mpp;-------
20.03.2010;07:32:26;192;81757;19157;Mpp-Betrieb;Mpp;-------
20.03.2010;07:47:25;249;81757;19157;Mpp-Betrieb;Mpp;-------
20.03.2010;08:02:26;196;81757;19158;Mpp-Betrieb;Mpp;-------
20.03.2010;08:17:25;534;81757;19158;Mpp-Betrieb;Mpp;-------
20.03.2010;08:32:25;730;81757;19158;Mpp-Betrieb;Mpp;-------
20.03.2010;08:47:25;832;81757;19158;Mpp-Betrieb;Mpp;-------
20.03.2010;09:02:29;724;81757;19159;Mpp-Betrieb;Mpp;-------
20.03.2010;09:17:24;966;81758;19159;Mpp-Betrieb;Mpp;-------
20.03.2010;09:32:25;893;81758;19159;Mpp-Betrieb;Mpp;-------
20.03.2010;09:47:26;1470;81758;19159;Mpp-Betrieb;Mpp;-------
20.03.2010;10:02:25;1692;81758;19160;Mpp-Betrieb;Mpp;-------
20.03.2010;10:17:26;1689;81759;19160;Mpp-Betrieb;Mpp;-------
20.03.2010;10:32:25;2254;81759;19160;Mpp-Betrieb;Mpp;-------
20.03.2010;10:47:24;1651;81760;19160;Mpp-Betrieb;Mpp;-------
20.03.2010;11:02:26;2167;81760;19161;Mpp-Betrieb;Mpp;-------
20.03.2010;11:17:25;1492;81761;19161;Mpp-Betrieb;Mpp;-------
20.03.2010;11:32:25;982;81761;19161;Mpp-Betrieb;Mpp;-------
20.03.2010;11:47:27;1254;81761;19161;Mpp-Betrieb;Mpp;-------
20.03.2010;12:00:53;1264;81762;19162;Mpp-Betrieb;Mpp;-------
20.03.2010;12:17:25;1387;81762;19162;Mpp-Betrieb;Mpp;-------
20.03.2010;12:32:25;1720;81762;19162;Mpp-Betrieb;Mpp;-------
20.03.2010;12:47:24;1478;81763;19162;Mpp-Betrieb;Mpp;-------
20.03.2010;13:02:30;1212;81763;19163;Mpp-Betrieb;Mpp;-------
20.03.2010;13:17:26;1038;81763;19163;Mpp-Betrieb;Mpp;-------
20.03.2010;13:32:24;1147;81764;19163;Mpp-Betrieb;Mpp;-------
20.03.2010;13:47:24;763;81764;19163;Mpp-Betrieb;Mpp;-------
20.03.2010;14:02:27;874;81764;19164;Mpp-Betrieb;Mpp;-------
20.03.2010;14:17:26;1322;81764;19164;Mpp-Betrieb;Mpp;-------
20.03.2010;14:32:24;713;81765;19164;Mpp-Betrieb;Mpp;-------
20.03.2010;14:47:24;1171;81765;19164;Mpp-Betrieb;Mpp;-------
20.03.2010;15:02:27;1053;81765;19165;Mpp-Betrieb;Mpp;-------
20.03.2010;15:17:25;1078;81766;19165;Mpp-Betrieb;Mpp;-------
20.03.2010;15:32:26;1131;81766;19165;Mpp-Betrieb;Mpp;-------
20.03.2010;15:47:24;299;81766;19165;Mpp-Betrieb;Mpp;-------
20.03.2010;16:02:25;259;81766;19166;Mpp-Betrieb;Mpp;-------
20.03.2010;16:17:25;489;81766;19166;Mpp-Betrieb;Mpp;-------
20.03.2010;16:32:25;452;81766;19166;Mpp-Betrieb;Mpp;-------
20.03.2010;16:47:25;339;81766;19166;Mpp-Betrieb;Mpp;-------
20.03.2010;17:02:26;249;81766;19167;Mpp-Betrieb;Mpp;-------
20.03.2010;17:17:25;165;81767;19167;Mpp-Betrieb;Mpp;-------
20.03.2010;17:32:26;204;81767;19167;Mpp-Betrieb;Mpp;-------
20.03.2010;17:47:25;168;81767;19167;Mpp-Betrieb;Mpp;-------
20.03.2010;18:02:25;57;81767;19168;Mpp-Betrieb;Mpp;-------
20.03.2010;18:17:24;34;81767;19168;Mpp-Betrieb;Mpp-Such;-------
20.03.2010;18:32:25;0;81767;19168;Mpp-Betrieb;Warten;-------
21.03.2010;06:47:25;12;81767;19168;Mpp-Betrieb;Mpp;-------
21.03.2010;07:02:26;18;81767;19168;Mpp-Betrieb;Mpp;-------
21.03.2010;07:17:25;59;81767;19169;Mpp-Betrieb;Mpp;-------
21.03.2010;07:32:25;64;81767;19169;Mpp-Betrieb;Mpp;-------
21.03.2010;07:47:26;142;81767;19169;Mpp-Betrieb;Mpp;-------
21.03.2010;08:02:25;180;81767;19169;Mpp-Betrieb;Mpp;-------
21.03.2010;08:17:26;214;81767;19170;Mpp-Betrieb;Mpp;-------
21.03.2010;08:32:25;262;81767;19170;Mpp-Betrieb;Mpp;-------
21.03.2010;08:47:26;261;81767;19170;Mpp-Betrieb;Mpp;-------
21.03.2010;09:02:26;313;81767;19170;Mpp-Betrieb;Mpp;-------
21.03.2010;09:17:26;374;81767;19171;Mpp-Betrieb;Mpp;-------
21.03.2010;09:32:25;383;81767;19171;Mpp-Betrieb;Mpp;-------
21.03.2010;09:47:26;525;81767;19171;Mpp-Betrieb;Mpp;-------
21.03.2010;10:02:27;612;81767;19171;Mpp-Betrieb;Mpp;-------
21.03.2010;10:17:26;862;81768;19172;Mpp-Betrieb;Mpp;-------
21.03.2010;10:32:27;491;81768;19172;Mpp-Betrieb;Mpp;-------
21.03.2010;10:47:26;962;81768;19172;Mpp-Betrieb;Mpp;-------
21.03.2010;11:02:26;1040;81768;19172;Mpp-Betrieb;Mpp;-------
21.03.2010;11:17:25;897;81769;19173;Mpp-Betrieb;Mpp;-------
21.03.2010;11:32:24;1002;81769;19173;Mpp-Betrieb;Mpp;-------
21.03.2010;11:47:24;3223;81769;19173;Mpp-Betrieb;Mpp;-------
21.03.2010;12:02:27;4052;81770;19173;Mpp-Betrieb;Mpp;-------
21.03.2010;12:17:25;1415;81771;19174;Mpp-Betrieb;Mpp;-------
21.03.2010;12:32:25;1759;81771;19174;Mpp-Betrieb;Mpp;-------
21.03.2010;12:47:24;2301;81772;19174;Mpp-Betrieb;Mpp;-------
21.03.2010;13:02:25;2949;81772;19174;Mpp-Betrieb;Mpp;-------
21.03.2010;13:17:24;1359;81773;19175;Mpp-Betrieb;Mpp;-------
21.03.2010;13:32:24;617;81773;19175;Mpp-Betrieb;Mpp;-------
21.03.2010;13:47:25;1295;81773;19175;Mpp-Betrieb;Mpp;-------
21.03.2010;14:02:26;1952;81774;19175;Mpp-Betrieb;Mpp;-------
21.03.2010;14:17:24;4142;81775;19176;Mpp-Betrieb;Mpp;-------
21.03.2010;14:32:25;1356;81775;19176;Mpp-Betrieb;Mpp;-------
21.03.2010;14:47:26;1261;81775;19176;Mpp-Betrieb;Mpp;-------
21.03.2010;15:02:27;1613;81776;19176;Mpp-Betrieb;Mpp;-------
21.03.2010;15:17:24;387;81776;19177;Mpp-Betrieb;Mpp;-------
21.03.2010;15:32:25;401;81776;19177;Mpp-Betrieb;Mpp;-------
21.03.2010;15:47:25;636;81776;19177;Mpp-Betrieb;Mpp;-------
21.03.2010;16:02:26;338;81776;19177;Mpp-Betrieb;Mpp;-------
21.03.2010;16:17:25;53;81776;19178;Mpp-Betrieb;Mpp;-------
21.03.2010;16:32:26;33;81776;19178;Mpp-Betrieb;Mpp;-------
21.03.2010;16:47:26;17;81776;19178;Mpp-Betrieb;Mpp;-------
21.03.2010;17:02:25;46;81776;19178;Mpp-Betrieb;Mpp;-------
21.03.2010;17:17:25;90;81776;19179;Mpp-Betrieb;Mpp;-------
21.03.2010;17:32:25;35;81776;19179;Mpp-Betrieb;Mpp;-------
21.03.2010;17:47:25;45;81776;19179;Mpp-Betrieb;Mpp;-------
21.03.2010;18:02:25;37;81777;19179;Mpp-Betrieb;Mpp;-------
21.03.2010;18:17:26;17;81777;19180;Mpp-Betrieb;Mpp;-------
21.03.2010;18:32:24;0;81777;19180;Mpp-Betrieb;Warten;-------
22.03.2010;06:32:26;14;81777;19180;Mpp-Betrieb;Mpp;-------
22.03.2010;06:47:25;47;81777;19180;Mpp-Betrieb;Mpp;-------
22.03.2010;07:02:25;97;81777;19180;Mpp-Betrieb;Mpp;-------
22.03.2010;07:17:25;174;81777;19180;Mpp-Betrieb;Mpp;-------
22.03.2010;07:32:25;510;81777;19181;Mpp-Betrieb;Mpp;-------
22.03.2010;07:47:25;729;81777;19181;Mpp-Betrieb;Mpp;-------
22.03.2010;08:02:25;883;81777;19181;Mpp-Betrieb;Mpp;-------
22.03.2010;08:17:24;711;81777;19181;Mpp-Betrieb;Mpp;-------
22.03.2010;08:32:24;694;81777;19182;Mpp-Betrieb;Mpp;-------
22.03.2010;08:47:25;1078;81778;19182;Mpp-Betrieb;Mpp;-------
22.03.2010;09:02:30;1518;81778;19182;Mpp-Betrieb;Mpp;-------
22.03.2010;09:17:24;1440;81778;19182;Mpp-Betrieb;Mpp;-------
22.03.2010;09:32:26;2516;81779;19183;Mpp-Betrieb;Mpp;-------
22.03.2010;09:47:25;3009;81779;19183;Mpp-Betrieb;Mpp;-------
22.03.2010;10:02:25;2611;81780;19183;Mpp-Betrieb;Mpp;-------
22.03.2010;10:17:25;2966;81781;19183;Mpp-Betrieb;Mpp;-------
22.03.2010;10:32:25;3770;81782;19184;Mpp-Betrieb;Mpp;-------
22.03.2010;10:47:24;1992;81783;19184;Mpp-Betrieb;Mpp;-------
22.03.2010;11:02:25;2404;81783;19184;Mpp-Betrieb;Mpp;-------
22.03.2010;11:17:25;1461;81784;19184;Mpp-Betrieb;Mpp;-------
22.03.2010;11:32:25;2414;81784;19185;Mpp-Betrieb;Mpp;-------
22.03.2010;11:47:24;4468;81785;19185;Mpp-Betrieb;Mpp;-------
22.03.2010;12:02:26;4700;81786;19185;Mpp-Betrieb;Mpp;-------
22.03.2010;12:17:25;4824;81787;19185;Mpp-Betrieb;Mpp;-------
22.03.2010;12:32:25;2298;81788;19186;Mpp-Betrieb;Mpp;-------
22.03.2010;12:47:26;3674;81789;19186;Mpp-Betrieb;Mpp;-------
22.03.2010;13:02:25;2586;81790;19186;Mpp-Betrieb;Mpp;-------
22.03.2010;13:17:25;1895;81790;19186;Mpp-Betrieb;Mpp;-------
22.03.2010;13:32:25;2688;81791;19187;Mpp-Betrieb;Mpp;-------
22.03.2010;13:47:25;3266;81792;19187;Mpp-Betrieb;Mpp;-------
22.03.2010;14:02:27;3469;81793;19187;Mpp-Betrieb;Mpp;-------
22.03.2010;14:17:25;2251;81794;19187;Mpp-Betrieb;Mpp;-------
22.03.2010;14:32:26;2460;81794;19188;Mpp-Betrieb;Mpp;-------
22.03.2010;14:47:25;2199;81795;19188;Mpp-Betrieb;Mpp;-------
22.03.2010;15:02:25;2215;81795;19188;Mpp-Betrieb;Mpp;-------
22.03.2010;15:17:26;2591;81796;19188;Mpp-Betrieb;Mpp;-------
22.03.2010;15:32:25;1927;81797;19189;Mpp-Betrieb;Mpp;-------
22.03.2010;15:47:25;1853;81797;19189;Mpp-Betrieb;Mpp;-------
22.03.2010;16:02:27;1552;81798;19189;Mpp-Betrieb;Mpp;-------
22.03.2010;16:17:25;1573;81798;19189;Mpp-Betrieb;Mpp;-------
22.03.2010;16:32:25;1011;81798;19190;Mpp-Betrieb;Mpp;-------
22.03.2010;16:47:24;897;81799;19190;Mpp-Betrieb;Mpp;-------
22.03.2010;17:02:26;711;81799;19190;Mpp-Betrieb;Mpp;-------
22.03.2010;17:17:25;557;81799;19190;Mpp-Betrieb;Mpp;-------
22.03.2010;17:32:25;418;81799;19191;Mpp-Betrieb;Mpp;-------
22.03.2010;17:47:24;268;81799;19191;Mpp-Betrieb;Mpp;-------
22.03.2010;18:02:26;148;81799;19191;Mpp-Betrieb;Mpp;-------
22.03.2010;18:17:26;60;81799;19191;Mpp-Betrieb;Mpp;-------
22.03.2010;18:32:25;19;81799;19192;Mpp-Betrieb;Mpp;-------
22.03.2010;18:47:25;0;81799;19192;Mpp-Betrieb;Warten;-------
23.03.2010;06:32:26;14;81799;19192;Mpp-Betrieb;Mpp;-------
23.03.2010;06:47:26;67;81799;19192;Mpp-Betrieb;Mpp;-------
23.03.2010;07:02:25;112;81799;19192;Mpp-Betrieb;Mpp;-------
23.03.2010;07:17:25;159;81799;19193;Mpp-Betrieb;Mpp;-------
23.03.2010;07:32:25;303;81799;19193;Mpp-Betrieb;Mpp;-------
23.03.2010;07:47:25;1023;81799;19193;Mpp-Betrieb;Mpp;-------
23.03.2010;08:02:25;1469;81800;19193;Mpp-Betrieb;Mpp;-------
23.03.2010;08:17:25;1878;81800;19194;Mpp-Betrieb;Mpp;-------
23.03.2010;08:32:26;2000;81801;19194;Mpp-Betrieb;Mpp;-------
23.03.2010;08:47:24;2646;81801;19194;Mpp-Betrieb;Mpp;-------
23.03.2010;09:02:26;2672;81802;19194;Mpp-Betrieb;Mpp;-------
23.03.2010;09:17:26;2575;81803;19195;Mpp-Betrieb;Mpp;-------
23.03.2010;09:32:26;2454;81803;19195;Mpp-Betrieb;Mpp;-------
23.03.2010;09:47:24;3555;81804;19195;Mpp-Betrieb;Mpp;-------
23.03.2010;10:02:26;3834;81805;19195;Mpp-Betrieb;Mpp;-------
23.03.2010;10:17:25;3998;81806;19196;Mpp-Betrieb;Mpp;-------
23.03.2010;10:32:25;4100;81807;19196;Mpp-Betrieb;Mpp;-------
23.03.2010;10:47:25;4263;81808;19196;Mpp-Betrieb;Mpp;-------
23.03.2010;11:02:26;4313;81809;19196;Mpp-Betrieb;Mpp;-------
23.03.2010;11:17:25;4378;81810;19197;Mpp-Betrieb;Mpp;-------
23.03.2010;11:32:25;4541;81811;19197;Mpp-Betrieb;Mpp;-------
23.03.2010;11:47:24;4525;81812;19197;Mpp-Betrieb;Mpp;-------
23.03.2010;12:02:27;4554;81813;19197;Mpp-Betrieb;Mpp;-------
23.03.2010;12:17:25;4503;81815;19198;Mpp-Betrieb;Mpp;-------
23.03.2010;12:32:24;4500;81816;19198;Mpp-Betrieb;Mpp;-------
23.03.2010;12:47:27;4502;81817;19198;Mpp-Betrieb;Mpp;-------
23.03.2010;13:02:25;4381;81818;19198;Mpp-Betrieb;Mpp;-------
23.03.2010;13:17:26;4340;81819;19199;Mpp-Betrieb;Mpp;-------
23.03.2010;13:32:25;4300;81820;19199;Mpp-Betrieb;Mpp;-------
23.03.2010;13:47:26;4206;81821;19199;Mpp-Betrieb;Mpp;-------
23.03.2010;14:02:26;4099;81822;19199;Mpp-Betrieb;Mpp;-------
23.03.2010;14:17:26;3873;81823;19200;Mpp-Betrieb;Mpp;-------
23.03.2010;14:32:25;3685;81824;19200;Mpp-Betrieb;Mpp;-------
23.03.2010;14:47:24;3586;81825;19200;Mpp-Betrieb;Mpp;-------
23.03.2010;15:02:25;3388;81826;19200;Mpp-Betrieb;Mpp;-------
23.03.2010;15:17:26;3095;81827;19201;Mpp-Betrieb;Mpp;-------
23.03.2010;15:32:25;2868;81828;19201;Mpp-Betrieb;Mpp;-------
23.03.2010;15:47:25;2628;81828;19201;Mpp-Betrieb;Mpp;-------
23.03.2010;16:02:25;2387;81829;19201;Mpp-Betrieb;Mpp;-------
23.03.2010;16:06:01;2065;81829;19202;Mpp-Betrieb;Mpp;-------
23.03.2010;16:32:25;1797;81830;19202;Mpp-Betrieb;Mpp;-------
23.03.2010;16:47:26;1412;81830;19202;Mpp-Betrieb;Mpp;-------
23.03.2010;17:02:26;1123;81831;19202;Mpp-Betrieb;Mpp;-------
23.03.2010;17:17:24;908;81831;19203;Mpp-Betrieb;Mpp;-------
23.03.2010;17:32:25;626;81831;19203;Mpp-Betrieb;Mpp;-------
23.03.2010;17:47:24;332;81831;19203;Mpp-Betrieb;Mpp;-------
23.03.2010;18:02:26;179;81831;19203;Mpp-Betrieb;Mpp;-------
23.03.2010;18:17:28;80;81831;19204;Mpp-Betrieb;Mpp;-------
23.03.2010;18:32:25;20;81831;19204;Mpp-Betrieb;Mpp-Such;-------
23.03.2010;18:47:24;0;81831;19204;Mpp-Betrieb;Warten;-------
24.03.2010;06:17:25;0;81831;19204;Mpp-Betrieb;Netzueb.;-------
24.03.2010;06:32:26;42;81831;19204;Mpp-Betrieb;Mpp;-------
24.03.2010;06:47:25;98;81831;19205;Mpp-Betrieb;Mpp;-------
24.03.2010;07:02:26;321;81831;19205;Mpp-Betrieb;Mpp;-------
24.03.2010;07:17:26;589;81831;19205;Mpp-Betrieb;Mpp;-------
24.03.2010;07:32:25;968;81832;19205;Mpp-Betrieb;Mpp;-------
24.03.2010;07:47:26;1380;81832;19206;Mpp-Betrieb;Mpp;-------
24.03.2010;08:02:25;1718;81832;19206;Mpp-Betrieb;Mpp;-------
24.03.2010;08:17:24;2027;81833;19206;Mpp-Betrieb;Mpp;-------
24.03.2010;08:32:25;2260;81833;19206;Mpp-Betrieb;Mpp;-------
24.03.2010;08:47:26;2630;81834;19207;Mpp-Betrieb;Mpp;-------
24.03.2010;09:02:26;2805;81835;19207;Mpp-Betrieb;Mpp;-------
24.03.2010;09:17:25;2976;81835;19207;Mpp-Betrieb;Mpp;-------
24.03.2010;09:32:24;3228;81836;19207;Mpp-Betrieb;Mpp;-------
24.03.2010;09:47:26;3547;81837;19208;Mpp-Betrieb;Mpp;-------
24.03.2010;10:02:25;3812;81838;19208;Mpp-Betrieb;Mpp;-------
24.03.2010;10:17:24;3687;81839;19208;Mpp-Betrieb;Mpp;-------
24.03.2010;10:32:26;3830;81840;19208;Mpp-Betrieb;Mpp;-------
24.03.2010;10:47:24;4071;81841;19209;Mpp-Betrieb;Mpp;-------
24.03.2010;11:02:25;4212;81842;19209;Mpp-Betrieb;Mpp;-------
24.03.2010;11:17:25;4310;81843;19209;Mpp-Betrieb;Mpp;-------
24.03.2010;11:32:24;4355;81844;19209;Mpp-Betrieb;Mpp;-------
24.03.2010;11:47:25;4228;81845;19210;Mpp-Betrieb;Mpp;-------
24.03.2010;12:02:26;4125;81846;19210;Mpp-Betrieb;Mpp;-------
24.03.2010;12:17:26;4246;81847;19210;Mpp-Betrieb;Mpp;-------
24.03.2010;12:32:26;4378;81848;19210;Mpp-Betrieb;Mpp;-------
24.03.2010;12:48:07;4374;81849;19211;Mpp-Betrieb;Mpp;-------
24.03.2010;13:02:25;4441;81850;19211;Mpp-Betrieb;Mpp;-------
