Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
24.03.2010;13:17:25;4321;81852;19211;Mpp-Betrieb;Mpp;-------
24.03.2010;13:32:26;4266;81853;19211;Mpp-Betrieb;Mpp;-------
24.03.2010;13:47:26;4112;81854;19212;Mpp-Betrieb;Mpp;-------
24.03.2010;14:02:26;4047;81855;19212;Mpp-Betrieb;Mpp;-------
24.03.2010;14:17:24;3633;81856;19212;Mpp-Betrieb;Mpp;-------
24.03.2010;14:32:23;3735;81857;19212;Mpp-Betrieb;Mpp;-------
24.03.2010;14:47:24;3613;81858;19213;Mpp-Betrieb;Mpp;-------
24.03.2010;15:02:26;3341;81858;19213;Mpp-Betrieb;Mpp;-------
24.03.2010;15:17:24;3152;81859;19213;Mpp-Betrieb;Mpp;-------
24.03.2010;15:32:24;2774;81860;19213;Mpp-Betrieb;Mpp;-------
24.03.2010;15:47:26;2577;81861;19214;Mpp-Betrieb;Mpp;-------
24.03.2010;16:02:26;2323;81861;19214;Mpp-Betrieb;Mpp;-------
24.03.2010;16:17:25;2019;81862;19214;Mpp-Betrieb;Mpp;-------
24.03.2010;16:32:25;1694;81862;19214;Mpp-Betrieb;Mpp;-------
24.03.2010;16:47:24;1403;81863;19215;Mpp-Betrieb;Mpp;-------
24.03.2010;17:02:25;1118;81863;19215;Mpp-Betrieb;Mpp;-------
24.03.2010;17:17:24;846;81863;19215;Mpp-Betrieb;Mpp;-------
24.03.2010;17:32:24;594;81863;19215;Mpp-Betrieb;Mpp;-------
24.03.2010;17:47:25;352;81863;19216;Mpp-Betrieb;Mpp;-------
24.03.2010;18:02:26;179;81864;19216;Mpp-Betrieb;Mpp;-------
24.03.2010;18:17:24;73;81864;19216;Mpp-Betrieb;Mpp;-------
24.03.2010;18:32:25;22;81864;19216;Mpp-Betrieb;Mpp-Such;-------
24.03.2010;18:47:25;0;81864;19216;Mpp-Betrieb;Warten;-------
25.03.2010;06:17:24;0;81864;19216;Mpp-Betrieb;Warten;-------
25.03.2010;06:32:26;23;81864;19217;Mpp-Betrieb;Mpp-Such;-------
25.03.2010;06:47:24;34;81864;19217;Mpp-Betrieb;Mpp;-------
25.03.2010;07:02:25;74;81864;19217;Mpp-Betrieb;Mpp;-------
25.03.2010;07:17:25;124;81864;19217;Mpp-Betrieb;Mpp;-------
25.03.2010;07:32:25;284;81864;19218;Mpp-Betrieb;Mpp;-------
25.03.2010;07:47:25;550;81864;19218;Mpp-Betrieb;Mpp;-------
25.03.2010;08:02:25;796;81864;19218;Mpp-Betrieb;Mpp;-------
25.03.2010;08:17:25;1326;81864;19218;Mpp-Betrieb;Mpp;-------
25.03.2010;08:32:24;1444;81865;19219;Mpp-Betrieb;Mpp;-------
25.03.2010;08:47:25;2168;81865;19219;Mpp-Betrieb;Mpp;-------
25.03.2010;09:02:25;3138;81866;19219;Mpp-Betrieb;Mpp;-------
25.03.2010;09:17:25;3270;81867;19219;Mpp-Betrieb;Mpp;-------
25.03.2010;09:32:26;3839;81867;19220;Mpp-Betrieb;Mpp;-------
25.03.2010;09:47:23;2009;81868;19220;Mpp-Betrieb;Mpp;-------
25.03.2010;10:02:27;4023;81869;19220;Mpp-Betrieb;Mpp;-------
25.03.2010;10:17:26;4107;81870;19220;Mpp-Betrieb;Mpp;-------
25.03.2010;10:32:25;4205;81871;19221;Mpp-Betrieb;Mpp;-------
25.03.2010;10:47:25;4163;81872;19221;Mpp-Betrieb;Mpp;-------
25.03.2010;11:02:25;4170;81873;19221;Mpp-Betrieb;Mpp;-------
25.03.2010;11:17:25;4255;81875;19221;Mpp-Betrieb;Mpp;-------
25.03.2010;11:32:25;4378;81876;19222;Mpp-Betrieb;Mpp;-------
25.03.2010;11:47:25;4472;81877;19222;Mpp-Betrieb;Mpp;-------
25.03.2010;12:02:26;4580;81878;19222;Mpp-Betrieb;Mpp;-------
25.03.2010;12:17:25;5013;81879;19222;Mpp-Betrieb;Mpp;-------
25.03.2010;12:32:24;2786;81880;19223;Mpp-Betrieb;Mpp;-------
25.03.2010;12:47:26;5345;81881;19223;Mpp-Betrieb;Mpp;-------
25.03.2010;13:02:25;4669;81882;19223;Mpp-Betrieb;Mpp;-------
25.03.2010;13:17:23;3619;81883;19223;Mpp-Betrieb;Mpp;-------
25.03.2010;13:32:24;1420;81883;19224;Mpp-Betrieb;Mpp;-------
25.03.2010;13:47:25;2073;81884;19224;Mpp-Betrieb;Mpp;-------
25.03.2010;14:02:25;3500;81884;19224;Mpp-Betrieb;Mpp;-------
25.03.2010;14:17:25;2178;81885;19224;Mpp-Betrieb;Mpp;-------
25.03.2010;14:32:25;3735;81886;19225;Mpp-Betrieb;Mpp;-------
25.03.2010;14:47:24;3850;81887;19225;Mpp-Betrieb;Mpp;-------
25.03.2010;15:02:26;1413;81888;19225;Mpp-Betrieb;Mpp;-------
25.03.2010;15:17:26;2456;81888;19225;Mpp-Betrieb;Mpp;-------
25.03.2010;15:32:25;2371;81888;19226;Mpp-Betrieb;Mpp;-------
25.03.2010;15:47:24;2977;81889;19226;Mpp-Betrieb;Mpp;-------
25.03.2010;16:02:25;1776;81890;19226;Mpp-Betrieb;Mpp;-------
25.03.2010;16:17:26;790;81890;19226;Mpp-Betrieb;Mpp;-------
25.03.2010;16:32:25;931;81890;19227;Mpp-Betrieb;Mpp;-------
25.03.2010;16:47:24;2120;81891;19227;Mpp-Betrieb;Mpp;-------
25.03.2010;17:02:26;968;81891;19227;Mpp-Betrieb;Mpp;-------
25.03.2010;17:17:26;1083;81892;19227;Mpp-Betrieb;Mpp;-------
25.03.2010;17:32:24;486;81892;19228;Mpp-Betrieb;Mpp;-------
25.03.2010;17:47:24;149;81892;19228;Mpp-Betrieb;Mpp;-------
25.03.2010;18:02:30;85;81892;19228;Mpp-Betrieb;Mpp;-------
25.03.2010;18:17:30;58;81892;19228;Mpp-Betrieb;Mpp;-------
25.03.2010;18:32:25;23;81892;19229;Mpp-Betrieb;Mpp;-------
25.03.2010;18:47:26;0;81892;19229;Mpp-Betrieb;Warten;-------
26.03.2010;06:17:26;0;81892;19229;Mpp-Betrieb;Netzueb.;-------
26.03.2010;06:32:25;39;81892;19229;Mpp-Betrieb;Mpp;-------
26.03.2010;06:47:25;64;81892;19229;Mpp-Betrieb;Mpp;-------
26.03.2010;07:02:26;373;81892;19230;Mpp-Betrieb;Mpp;-------
26.03.2010;07:17:24;347;81892;19230;Mpp-Betrieb;Mpp;-------
26.03.2010;07:32:26;1146;81892;19230;Mpp-Betrieb;Mpp;-------
26.03.2010;07:47:26;1356;81892;19230;Mpp-Betrieb;Mpp;-------
26.03.2010;08:55:28;2058;81893;19231;Mpp-Betrieb;Mpp;-------
26.03.2010;09:02:27;2957;81895;19232;Mpp-Betrieb;Mpp;-------
26.03.2010;09:05:38;2689;81894;19231;Mpp-Betrieb;Mpp;-------
26.03.2010;09:17:25;3198;81896;19232;Mpp-Betrieb;Mpp;-------
26.03.2010;09:32:25;3445;81897;19232;Mpp-Betrieb;Mpp;-------
26.03.2010;09:40:01;1722;81893;19231;Mpp-Betrieb;Mpp;-------
26.03.2010;09:47:25;3645;81898;19232;Mpp-Betrieb;Mpp;-------
26.03.2010;10:02:26;3799;81899;19233;Mpp-Betrieb;Mpp;-------
26.03.2010;10:17:25;3931;81900;19233;Mpp-Betrieb;Mpp;-------
26.03.2010;10:32:24;4092;81901;19233;Mpp-Betrieb;Mpp;-------
26.03.2010;10:47:26;4328;81902;19233;Mpp-Betrieb;Mpp;-------
26.03.2010;11:02:25;4561;81903;19234;Mpp-Betrieb;Mpp;-------
26.03.2010;11:17:25;4544;81904;19234;Mpp-Betrieb;Mpp;-------
26.03.2010;11:32:25;2514;81905;19234;Mpp-Betrieb;Mpp;-------
26.03.2010;11:47:26;4386;81905;19234;Mpp-Betrieb;Mpp;-------
26.03.2010;12:02:24;586;81906;19235;Mpp-Betrieb;Mpp;-------
26.03.2010;12:17:27;601;81906;19235;Mpp-Betrieb;Mpp;-------
26.03.2010;12:32:24;1022;81906;19235;Mpp-Betrieb;Mpp;-------
26.03.2010;12:47:26;346;81906;19235;Mpp-Betrieb;Mpp;-------
26.03.2010;13:02:25;212;81906;19236;Mpp-Betrieb;Mpp;-------
26.03.2010;13:17:26;155;81906;19236;Mpp-Betrieb;Mpp;-------
26.03.2010;13:32:25;139;81906;19236;Mpp-Betrieb;Mpp;-------
26.03.2010;13:47:26;100;81906;19236;Mpp-Betrieb;Mpp-Such;-------
26.03.2010;14:02:26;189;81906;19237;Mpp-Betrieb;Mpp;-------
26.03.2010;14:17:25;192;81906;19237;Mpp-Betrieb;Mpp;-------
26.03.2010;14:32:25;247;81907;19237;Mpp-Betrieb;Mpp;-------
26.03.2010;14:47:27;203;81907;19237;Mpp-Betrieb;Mpp;-------
26.03.2010;15:02:26;173;81907;19238;Mpp-Betrieb;Mpp;-------
26.03.2010;15:17:35;151;81907;19238;Mpp-Betrieb;Mpp;-------
26.03.2010;15:32:25;144;81907;19238;Mpp-Betrieb;Mpp;-------
26.03.2010;15:47:25;137;81907;19238;Mpp-Betrieb;Mpp;-------
26.03.2010;16:02:25;121;81907;19239;Mpp-Betrieb;Mpp;-------
26.03.2010;16:17:30;110;81907;19239;Mpp-Betrieb;Mpp;-------
26.03.2010;16:32:25;76;81907;19239;Mpp-Betrieb;Mpp;-------
26.03.2010;16:47:25;26;81907;19239;Mpp-Betrieb;Mpp-Such;-------
26.03.2010;17:02:28;48;81907;19240;Mpp-Betrieb;Mpp;-------
26.03.2010;17:17:26;95;81907;19240;Mpp-Betrieb;Mpp;-------
26.03.2010;17:32:25;151;81907;19240;Mpp-Betrieb;Mpp;-------
26.03.2010;17:47:25;160;81907;19240;Mpp-Betrieb;Mpp;-------
26.03.2010;18:02:26;98;81907;19241;Mpp-Betrieb;Mpp;-------
26.03.2010;18:17:25;140;81907;19241;Mpp-Betrieb;Mpp;-------
26.03.2010;18:32:24;63;81907;19241;Mpp-Betrieb;Mpp;-------
26.03.2010;18:47:25;0;81907;19241;Mpp-Betrieb;Warten;-------
27.03.2010;06:17:25;12;81907;19241;Mpp-Betrieb;Mpp;-------
27.03.2010;06:32:25;53;81907;19242;Mpp-Betrieb;Mpp;-------
27.03.2010;06:47:26;122;81907;19242;Mpp-Betrieb;Mpp;-------
27.03.2010;07:02:25;240;81907;19242;Mpp-Betrieb;Mpp;-------
27.03.2010;07:17:25;874;81907;19242;Mpp-Betrieb;Mpp;-------
27.03.2010;07:32:25;1286;81908;19243;Mpp-Betrieb;Mpp;-------
27.03.2010;07:47:26;626;81908;19243;Mpp-Betrieb;Mpp;-------
27.03.2010;08:02:25;776;81908;19243;Mpp-Betrieb;Mpp;-------
27.03.2010;08:17:25;783;81908;19243;Mpp-Betrieb;Mpp;-------
27.03.2010;08:32:25;588;81908;19244;Mpp-Betrieb;Mpp;-------
27.03.2010;08:47:24;647;81909;19244;Mpp-Betrieb;Mpp;-------
27.03.2010;09:02:26;307;81909;19244;Mpp-Betrieb;Mpp;-------
27.03.2010;09:17:24;375;81909;19244;Mpp-Betrieb;Mpp;-------
27.03.2010;09:32:25;829;81909;19245;Mpp-Betrieb;Mpp;-------
27.03.2010;09:47:26;1213;81909;19245;Mpp-Betrieb;Mpp;-------
27.03.2010;10:02:26;3290;81910;19245;Mpp-Betrieb;Mpp;-------
27.03.2010;10:17:23;2956;81911;19245;Mpp-Betrieb;Mpp;-------
27.03.2010;10:32:26;4545;81911;19246;Mpp-Betrieb;Mpp;-------
27.03.2010;10:47:25;2704;81912;19246;Mpp-Betrieb;Mpp;-------
27.03.2010;11:02:30;4990;81913;19246;Mpp-Betrieb;Mpp;-------
27.03.2010;11:17:26;3079;81914;19246;Mpp-Betrieb;Mpp;-------
27.03.2010;11:32:25;5089;81915;19247;Mpp-Betrieb;Mpp;-------
27.03.2010;11:47:26;1889;81916;19247;Mpp-Betrieb;Mpp;-------
27.03.2010;12:02:26;5132;81917;19247;Mpp-Betrieb;Mpp;-------
27.03.2010;12:17:26;4817;81919;19247;Mpp-Betrieb;Mpp;-------
27.03.2010;12:32:25;2118;81920;19248;Mpp-Betrieb;Mpp;-------
27.03.2010;12:47:25;2961;81920;19248;Mpp-Betrieb;Mpp;-------
27.03.2010;13:02:25;3686;81921;19248;Mpp-Betrieb;Mpp;-------
27.03.2010;13:17:26;1496;81922;19248;Mpp-Betrieb;Mpp;-------
27.03.2010;13:32:27;5379;81923;19249;Mpp-Betrieb;Mpp;-------
27.03.2010;13:47:24;4773;81924;19249;Mpp-Betrieb;Mpp;-------
27.03.2010;14:02:25;4919;81925;19249;Mpp-Betrieb;Mpp;-------
27.03.2010;14:17:24;4708;81926;19249;Mpp-Betrieb;Mpp;-------
27.03.2010;14:32:25;4773;81927;19250;Mpp-Betrieb;Mpp;-------
27.03.2010;14:47:25;1212;81928;19250;Mpp-Betrieb;Mpp;-------
27.03.2010;15:02:28;1911;81928;19250;Mpp-Betrieb;Mpp;-------
27.03.2010;15:17:25;751;81928;19250;Mpp-Betrieb;Mpp;-------
27.03.2010;15:32:25;4178;81929;19251;Mpp-Betrieb;Mpp;-------
27.03.2010;15:47:25;866;81929;19251;Mpp-Betrieb;Mpp;-------
27.03.2010;16:02:25;909;81929;19251;Mpp-Betrieb;Mpp;-------
27.03.2010;16:17:25;558;81930;19251;Mpp-Betrieb;Mpp;-------
27.03.2010;16:32:25;1600;81930;19252;Mpp-Betrieb;Mpp;-------
27.03.2010;16:47:25;1244;81930;19252;Mpp-Betrieb;Mpp;-------
27.03.2010;17:02:25;437;81930;19252;Mpp-Betrieb;Mpp;-------
27.03.2010;17:17:26;71;81930;19252;Mpp-Betrieb;Mpp-Such;-------
27.03.2010;17:32:25;270;81931;19253;Mpp-Betrieb;Mpp;-------
27.03.2010;17:47:26;287;81931;19253;Mpp-Betrieb;Mpp;-------
27.03.2010;18:02:25;190;81931;19253;Mpp-Betrieb;Mpp;-------
27.03.2010;18:17:23;107;81931;19253;Mpp-Betrieb;Mpp;-------
27.03.2010;18:32:26;58;81931;19254;Mpp-Betrieb;Mpp;-------
27.03.2010;18:47:26;0;81931;19254;Mpp-Betrieb;Warten;-------
28.03.2010;07:32:24;20;81931;19254;Mpp-Betrieb;Mpp;-------
28.03.2010;07:47:24;47;81931;19254;Mpp-Betrieb;Mpp;-------
28.03.2010;08:02:27;159;81931;19254;Mpp-Betrieb;Mpp;-------
28.03.2010;08:17:25;254;81931;19255;Mpp-Betrieb;Mpp;-------
28.03.2010;08:32:26;463;81931;19255;Mpp-Betrieb;Mpp;-------
28.03.2010;08:47:25;508;81931;19255;Mpp-Betrieb;Mpp;-------
28.03.2010;09:02:27;502;81931;19255;Mpp-Betrieb;Mpp;-------
28.03.2010;09:17:24;549;81931;19256;Mpp-Betrieb;Mpp;-------
28.03.2010;09:32:26;675;81931;19256;Mpp-Betrieb;Mpp;-------
28.03.2010;09:47:25;736;81932;19256;Mpp-Betrieb;Mpp;-------
28.03.2010;10:02:27;804;81932;19256;Mpp-Betrieb;Mpp;-------
28.03.2010;10:17:25;842;81932;19257;Mpp-Betrieb;Mpp;-------
28.03.2010;10:32:27;1409;81932;19257;Mpp-Betrieb;Mpp;-------
28.03.2010;10:47:26;1692;81933;19257;Mpp-Betrieb;Mpp;-------
28.03.2010;11:02:25;1610;81933;19257;Mpp-Betrieb;Mpp;-------
28.03.2010;11:17:24;5927;81934;19258;Mpp-Betrieb;Mpp;-------
28.03.2010;11:32:24;1328;81935;19258;Mpp-Betrieb;Mpp;-------
28.03.2010;11:47:26;1405;81935;19258;Mpp-Betrieb;Mpp;-------
28.03.2010;12:02:25;1228;81935;19258;Mpp-Betrieb;Mpp;-------
28.03.2010;12:17:25;1230;81936;19259;Mpp-Betrieb;Mpp;-------
28.03.2010;12:19:12;2285;81936;19259;Mpp-Betrieb;Mpp;-------
28.03.2010;12:47:25;3411;81937;19259;Mpp-Betrieb;Mpp;-------
28.03.2010;13:02:25;1409;81938;19259;Mpp-Betrieb;Mpp;-------
28.03.2010;13:17:25;1447;81938;19260;Mpp-Betrieb;Mpp;-------
28.03.2010;13:32:26;1215;81939;19260;Mpp-Betrieb;Mpp;-------
28.03.2010;13:47:25;1562;81939;19260;Mpp-Betrieb;Mpp;-------
28.03.2010;14:02:25;1846;81939;19260;Mpp-Betrieb;Mpp;-------
28.03.2010;14:17:26;1026;81940;19261;Mpp-Betrieb;Mpp;-------
28.03.2010;14:32:25;1293;81940;19261;Mpp-Betrieb;Mpp;-------
28.03.2010;14:47:24;1769;81940;19261;Mpp-Betrieb;Mpp;-------
28.03.2010;15:02:26;648;81941;19261;Mpp-Betrieb;Mpp;-------
28.03.2010;15:17:24;1379;81941;19262;Mpp-Betrieb;Mpp;-------
28.03.2010;15:32:25;1306;81941;19262;Mpp-Betrieb;Mpp;-------
28.03.2010;15:47:55;1072;81941;19262;Mpp-Betrieb;Mpp;-------
28.03.2010;16:02:25;879;81942;19262;Mpp-Betrieb;Mpp;-------
28.03.2010;16:17:25;695;81942;19263;Mpp-Betrieb;Mpp;-------
28.03.2010;16:32:26;484;81942;19263;Mpp-Betrieb;Mpp;-------
28.03.2010;16:47:25;435;81942;19263;Mpp-Betrieb;Mpp;-------
28.03.2010;17:02:27;404;81942;19263;Mpp-Betrieb;Mpp;-------
28.03.2010;17:17:24;383;81942;19264;Mpp-Betrieb;Mpp;-------
28.03.2010;17:32:25;650;81943;19264;Mpp-Betrieb;Mpp;-------
28.03.2010;17:47:24;394;81943;19264;Mpp-Betrieb;Mpp;-------
28.03.2010;18:02:26;408;81943;19264;Mpp-Betrieb;Mpp;-------
28.03.2010;18:17:25;160;81943;19265;Mpp-Betrieb;Mpp;-------
28.03.2010;18:32:24;156;81943;19265;Mpp-Betrieb;Mpp;-------
28.03.2010;18:47:24;86;81943;19265;Mpp-Betrieb;Mpp;-------
28.03.2010;19:02:26;53;81943;19265;Mpp-Betrieb;Mpp;-------
28.03.2010;19:17:25;38;81943;19266;Mpp-Betrieb;Mpp;-------
28.03.2010;19:32:24;23;81943;19266;Mpp-Betrieb;Mpp;-------
28.03.2010;19:47:26;0;81943;19266;Mpp-Betrieb;Warten;-------
29.03.2010;07:17:27;0;81943;19266;Mpp-Betrieb;Netzueb.;-------
29.03.2010;07:32:25;25;81943;19266;Mpp-Betrieb;Mpp;-------
29.03.2010;07:47:26;57;81943;19267;Mpp-Betrieb;Mpp;-------
29.03.2010;08:02:25;167;81943;19267;Mpp-Betrieb;Mpp;-------
29.03.2010;08:17:26;217;81943;19267;Mpp-Betrieb;Mpp;-------
29.03.2010;08:32:25;285;81943;19267;Mpp-Betrieb;Mpp;-------
29.03.2010;08:47:25;284;81943;19268;Mpp-Betrieb;Mpp;-------
29.03.2010;09:02:26;607;81943;19268;Mpp-Betrieb;Mpp;-------
29.03.2010;09:17:25;467;81943;19268;Mpp-Betrieb;Mpp;-------
29.03.2010;09:32:25;789;81944;19268;Mpp-Betrieb;Mpp;-------
29.03.2010;09:47:24;1417;81944;19269;Mpp-Betrieb;Mpp;-------
29.03.2010;10:02:25;1217;81944;19269;Mpp-Betrieb;Mpp;-------
29.03.2010;10:17:25;1427;81945;19269;Mpp-Betrieb;Mpp;-------
29.03.2010;10:32:25;1092;81945;19269;Mpp-Betrieb;Mpp;-------
29.03.2010;10:47:26;2904;81945;19270;Mpp-Betrieb;Mpp;-------
29.03.2010;11:02:25;2290;81946;19270;Mpp-Betrieb;Mpp;-------
29.03.2010;11:17:24;2018;81946;19270;Mpp-Betrieb;Mpp;-------
29.03.2010;11:32:26;1396;81947;19270;Mpp-Betrieb;Mpp;-------
29.03.2010;11:47:24;2469;81947;19271;Mpp-Betrieb;Mpp;-------
29.03.2010;12:02:25;1922;81948;19271;Mpp-Betrieb;Mpp;-------
29.03.2010;12:17:25;2598;81948;19271;Mpp-Betrieb;Mpp;-------
29.03.2010;12:32:25;3082;81949;19271;Mpp-Betrieb;Mpp;-------
29.03.2010;12:47:26;5234;81950;19272;Mpp-Betrieb;Mpp;-------
29.03.2010;13:02:25;5269;81952;19272;Mpp-Betrieb;Mpp;-------
29.03.2010;13:17:27;5057;81953;19272;Mpp-Betrieb;Mpp;-------
29.03.2010;13:32:26;3573;81954;19272;Mpp-Betrieb;Mpp;-------
29.03.2010;13:47:26;4521;81955;19273;Mpp-Betrieb;Mpp;-------
29.03.2010;14:17:24;2878;81957;19273;Mpp-Betrieb;Mpp;-------
29.03.2010;14:32:25;2852;81957;19273;Mpp-Betrieb;Mpp;-------
29.03.2010;14:47:24;2075;81958;19274;Mpp-Betrieb;Mpp;-------
29.03.2010;15:02:26;2996;81959;19274;Mpp-Betrieb;Mpp;-------
29.03.2010;15:17:25;2447;81959;19274;Mpp-Betrieb;Mpp;-------
29.03.2010;15:32:27;1361;81960;19274;Mpp-Betrieb;Mpp;-------
29.03.2010;15:47:24;1373;81960;19275;Mpp-Betrieb;Mpp;-------
29.03.2010;16:02:26;1654;81961;19275;Mpp-Betrieb;Mpp;-------
29.03.2010;16:17:24;1575;81961;19275;Mpp-Betrieb;Mpp;-------
29.03.2010;16:32:25;945;81961;19275;Mpp-Betrieb;Mpp;-------
29.03.2010;16:47:24;2403;81962;19276;Mpp-Betrieb;Mpp;-------
29.03.2010;17:02:26;2475;81962;19276;Mpp-Betrieb;Mpp;-------
29.03.2010;17:17:26;1843;81963;19276;Mpp-Betrieb;Mpp;-------
29.03.2010;17:32:25;2256;81963;19276;Mpp-Betrieb;Mpp;-------
29.03.2010;17:47:26;1571;81964;19277;Mpp-Betrieb;Mpp;-------
29.03.2010;18:02:25;476;81964;19277;Mpp-Betrieb;Mpp;-------
29.03.2010;18:17:24;675;81964;19277;Mpp-Betrieb;Mpp;-------
29.03.2010;18:32:25;552;81964;19277;Mpp-Betrieb;Mpp;-------
29.03.2010;18:47:24;608;81965;19278;Mpp-Betrieb;Mpp;-------
29.03.2010;19:02:25;310;81965;19278;Mpp-Betrieb;Mpp;-------
29.03.2010;19:17:25;95;81965;19278;Mpp-Betrieb;Mpp;-------
29.03.2010;19:32:25;46;81965;19278;Mpp-Betrieb;Mpp;-------
29.03.2010;19:47:25;0;81965;19279;Mpp-Betrieb;Netzueb.;-------
30.03.2010;07:17:25;14;81965;19279;Mpp-Betrieb;Mpp;-------
30.03.2010;07:32:25;56;81965;19279;Mpp-Betrieb;Mpp;-------
30.03.2010;07:47:25;236;81965;19279;Mpp-Betrieb;Mpp;-------
30.03.2010;08:02:25;536;81965;19279;Mpp-Betrieb;Mpp;-------
30.03.2010;08:17:25;852;81965;19280;Mpp-Betrieb;Mpp;-------
30.03.2010;08:32:26;1185;81965;19280;Mpp-Betrieb;Mpp;-------
30.03.2010;08:47:25;1541;81966;19280;Mpp-Betrieb;Mpp;-------
30.03.2010;09:02:25;1890;81966;19280;Mpp-Betrieb;Mpp;-------
30.03.2010;09:17:26;2258;81967;19281;Mpp-Betrieb;Mpp;-------
30.03.2010;09:32:24;2648;81967;19281;Mpp-Betrieb;Mpp;-------
30.03.2010;09:47:26;2797;81968;19281;Mpp-Betrieb;Mpp;-------
30.03.2010;10:02:25;2590;81969;19281;Mpp-Betrieb;Mpp;-------
30.03.2010;10:17:24;2940;81969;19282;Mpp-Betrieb;Mpp;-------
30.03.2010;10:32:25;2637;81970;19282;Mpp-Betrieb;Mpp;-------
30.03.2010;10:47:25;2346;81971;19282;Mpp-Betrieb;Mpp;-------
30.03.2010;11:02:25;1531;81971;19282;Mpp-Betrieb;Mpp;-------
30.03.2010;11:17:26;2880;81972;19283;Mpp-Betrieb;Mpp;-------
30.03.2010;11:32:25;2244;81972;19283;Mpp-Betrieb;Mpp;-------
30.03.2010;11:47:25;1956;81973;19283;Mpp-Betrieb;Mpp;-------
30.03.2010;12:02:26;1467;81973;19283;Mpp-Betrieb;Mpp;-------
30.03.2010;12:17:24;1289;81974;19284;Mpp-Betrieb;Mpp;-------
30.03.2010;12:32:25;1045;81974;19284;Mpp-Betrieb;Mpp;-------
30.03.2010;12:47:25;875;81974;19284;Mpp-Betrieb;Mpp;-------
30.03.2010;13:02:25;1802;81975;19284;Mpp-Betrieb;Mpp;-------
30.03.2010;13:17:26;2886;81975;19285;Mpp-Betrieb;Mpp;-------
30.03.2010;13:32:25;2755;81976;19285;Mpp-Betrieb;Mpp;-------
30.03.2010;13:47:25;2596;81977;19285;Mpp-Betrieb;Mpp;-------
30.03.2010;14:02:25;1840;81977;19285;Mpp-Betrieb;Mpp;-------
30.03.2010;14:17:25;1923;81978;19286;Mpp-Betrieb;Mpp;-------
30.03.2010;14:32:25;4792;81979;19286;Mpp-Betrieb;Mpp;-------
30.03.2010;14:47:25;4922;81980;19286;Mpp-Betrieb;Mpp;-------
30.03.2010;15:02:26;4900;81981;19286;Mpp-Betrieb;Mpp;-------
30.03.2010;15:17:24;4179;81982;19287;Mpp-Betrieb;Mpp;-------
30.03.2010;15:32:24;4644;81983;19287;Mpp-Betrieb;Mpp;-------
30.03.2010;15:47:25;5062;81984;19287;Mpp-Betrieb;Mpp;-------
30.03.2010;16:02:26;1156;81984;19287;Mpp-Betrieb;Mpp;-------
30.03.2010;16:17:24;471;81984;19288;Mpp-Betrieb;Mpp;-------
30.03.2010;16:32:25;41;81985;19288;Mpp-Betrieb;Mpp;-------
30.03.2010;16:47:25;273;81985;19288;Mpp-Betrieb;Mpp;-------
30.03.2010;17:02:27;340;81985;19288;Mpp-Betrieb;Mpp;-------
30.03.2010;17:17:25;186;81985;19289;Mpp-Betrieb;Mpp;-------
30.03.2010;17:32:24;235;81985;19289;Mpp-Betrieb;Mpp;-------
30.03.2010;17:47:26;524;81985;19289;Mpp-Betrieb;Mpp;-------
30.03.2010;18:02:24;344;81985;19289;Mpp-Betrieb;Mpp;-------
30.03.2010;18:16:36;160;81985;19290;Mpp-Betrieb;Mpp;-------
30.03.2010;18:32:26;62;81985;19290;Mpp-Betrieb;Mpp;-------
30.03.2010;18:47:30;46;81985;19290;Mpp-Betrieb;Mpp;-------
30.03.2010;19:02:25;26;81985;19290;Mpp-Betrieb;Mpp;-------
30.03.2010;19:17:24;18;81985;19291;Mpp-Betrieb;Mpp;-------
30.03.2010;19:32:25;17;81985;19291;Mpp-Betrieb;Mpp;-------
30.03.2010;19:47:24;13;81985;19291;Mpp-Betrieb;Mpp;-------
31.03.2010;07:17:25;12;81985;19291;Mpp-Betrieb;Mpp;-------
31.03.2010;07:32:26;28;81985;19291;Mpp-Betrieb;Mpp;-------
31.03.2010;07:47:24;103;81985;19292;Mpp-Betrieb;Mpp;-------
31.03.2010;08:02:26;246;81985;19292;Mpp-Betrieb;Mpp;-------
31.03.2010;08:17:25;631;81985;19292;Mpp-Betrieb;Mpp;-------
31.03.2010;08:32:25;1382;81985;19292;Mpp-Betrieb;Mpp;-------
31.03.2010;08:47:25;868;81986;19293;Mpp-Betrieb;Mpp;-------
31.03.2010;09:02:26;724;81986;19293;Mpp-Betrieb;Mpp;-------
31.03.2010;09:17:25;852;81986;19293;Mpp-Betrieb;Mpp;-------
31.03.2010;09:32:24;928;81986;19293;Mpp-Betrieb;Mpp;-------
31.03.2010;09:47:25;2875;81987;19294;Mpp-Betrieb;Mpp;-------
31.03.2010;10:02:25;3843;81988;19294;Mpp-Betrieb;Mpp;-------
31.03.2010;10:17:26;1608;81988;19294;Mpp-Betrieb;Mpp;-------
31.03.2010;10:32:26;1609;81989;19294;Mpp-Betrieb;Mpp;-------
31.03.2010;10:47:26;4320;81990;19295;Mpp-Betrieb;Mpp;-------
31.03.2010;11:02:25;4131;81991;19295;Mpp-Betrieb;Mpp;-------
31.03.2010;11:17:26;4496;81992;19295;Mpp-Betrieb;Mpp;-------
31.03.2010;11:32:25;2629;81993;19295;Mpp-Betrieb;Mpp;-------
31.03.2010;11:47:25;1807;81993;19296;Mpp-Betrieb;Mpp;-------
31.03.2010;12:02:26;4105;81994;19296;Mpp-Betrieb;Mpp;-------
31.03.2010;12:17:25;2005;81995;19296;Mpp-Betrieb;Mpp;-------
31.03.2010;12:32:25;3201;81996;19296;Mpp-Betrieb;Mpp;-------
31.03.2010;12:47:26;1478;81996;19297;Mpp-Betrieb;Mpp;-------
31.03.2010;13:02:24;1555;81996;19297;Mpp-Betrieb;Mpp;-------
31.03.2010;13:17:24;4635;81997;19297;Mpp-Betrieb;Mpp;-------
31.03.2010;13:32:32;581;81998;19297;Mpp-Betrieb;Mpp;-------
31.03.2010;13:47:25;5692;81998;19298;Mpp-Betrieb;Mpp;-------
31.03.2010;14:02:27;2290;82000;19298;Mpp-Betrieb;Mpp;-------
31.03.2010;14:17:24;2793;82000;19298;Mpp-Betrieb;Mpp;-------
31.03.2010;14:32:25;5978;82001;19298;Mpp-Betrieb;Mpp;-------
31.03.2010;14:47:25;1727;82002;19299;Mpp-Betrieb;Mpp;-------
31.03.2010;15:02:25;3450;82003;19299;Mpp-Betrieb;Mpp;-------
31.03.2010;15:17:25;622;82003;19299;Mpp-Betrieb;Mpp;-------
31.03.2010;15:32:26;657;82003;19299;Mpp-Betrieb;Mpp;-------
31.03.2010;15:47:25;4348;82003;19300;Mpp-Betrieb;Mpp;-------
31.03.2010;16:02:26;72;82004;19300;Mpp-Betrieb;Mpp;-------
31.03.2010;16:17:25;967;82004;19300;Mpp-Betrieb;Mpp;-------
31.03.2010;16:32:25;4046;82005;19300;Mpp-Betrieb;Mpp;-------
31.03.2010;16:47:25;3146;82006;19301;Mpp-Betrieb;Mpp;-------
31.03.2010;17:02:27;2946;82006;19301;Mpp-Betrieb;Mpp;-------
31.03.2010;17:17:24;2707;82007;19301;Mpp-Betrieb;Mpp;-------
31.03.2010;17:32:25;2228;82008;19301;Mpp-Betrieb;Mpp;-------
31.03.2010;17:47:26;2031;82008;19302;Mpp-Betrieb;Mpp;-------
31.03.2010;18:02:25;603;82008;19302;Mpp-Betrieb;Mpp;-------
31.03.2010;18:17:25;597;82009;19302;Mpp-Betrieb;Mpp;-------
31.03.2010;18:32:25;514;82009;19303;Mpp-Betrieb;Mpp;-------
31.03.2010;18:47:30;654;82009;19303;Mpp-Betrieb;Mpp;-------
31.03.2010;19:02:27;373;82009;19303;Mpp-Betrieb;Mpp;-------
31.03.2010;19:17:25;59;82009;19303;Mpp-Betrieb;Mpp-Such;-------
31.03.2010;19:32:24;60;82009;19304;Mpp-Betrieb;Mpp;-------
31.03.2010;19:47:24;21;82009;19304;Mpp-Betrieb;Mpp;-------
31.03.2010;20:11:45;<unkown>;;<unkown>;;<unkown>;<unkown>
01.04.2010;07:32:25;0;82009;19304;Mpp-Betrieb;Netzueb.;-------
01.04.2010;07:47:26;12;82009;19304;Mpp-Betrieb;Mpp;-------
01.04.2010;08:02:25;13;82009;19304;Mpp-Betrieb;Mpp;-------
01.04.2010;08:17:28;22;82009;19304;Mpp-Betrieb;Mpp;-------
01.04.2010;08:32:24;23;82009;19305;Mpp-Betrieb;Mpp;-------
01.04.2010;08:47:25;32;82009;19305;Mpp-Betrieb;Mpp;-------
01.04.2010;09:02:26;38;82009;19305;Mpp-Betrieb;Mpp;-------
01.04.2010;09:17:26;25;82009;19305;Mpp-Betrieb;Mpp-Such;-------
01.04.2010;09:32:24;59;82009;19306;Mpp-Betrieb;Mpp;-------
01.04.2010;09:47:25;64;82009;19306;Mpp-Betrieb;Mpp;-------
01.04.2010;10:02:25;74;82009;19306;Mpp-Betrieb;Mpp;-------
01.04.2010;10:17:25;107;82009;19306;Mpp-Betrieb;Mpp;-------
01.04.2010;10:32:26;262;82009;19307;Mpp-Betrieb;Mpp;-------
01.04.2010;10:47:25;426;82009;19307;Mpp-Betrieb;Mpp;-------
01.04.2010;11:02:25;431;82009;19307;Mpp-Betrieb;Mpp;-------
01.04.2010;11:17:25;352;82010;19307;Mpp-Betrieb;Mpp;-------
01.04.2010;11:32:25;518;82010;19308;Mpp-Betrieb;Mpp;-------
01.04.2010;11:47:26;622;82010;19308;Mpp-Betrieb;Mpp;-------
01.04.2010;12:02:24;578;82010;19308;Mpp-Betrieb;Mpp;-------
01.04.2010;12:17:25;680;82010;19308;Mpp-Betrieb;Mpp;-------
01.04.2010;12:32:26;849;82010;19309;Mpp-Betrieb;Mpp;-------
01.04.2010;12:47:28;840;82011;19309;Mpp-Betrieb;Mpp;-------
01.04.2010;13:02:25;1064;82011;19309;Mpp-Betrieb;Mpp;-------
01.04.2010;13:17:25;1141;82011;19309;Mpp-Betrieb;Mpp;-------
01.04.2010;13:32:25;1543;82011;19310;Mpp-Betrieb;Mpp;-------
01.04.2010;13:47:25;1552;82012;19310;Mpp-Betrieb;Mpp;-------
01.04.2010;14:02:25;1641;82012;19310;Mpp-Betrieb;Mpp;-------
01.04.2010;14:17:25;1443;82013;19310;Mpp-Betrieb;Mpp;-------
01.04.2010;14:32:25;1477;82013;19311;Mpp-Betrieb;Mpp;-------
01.04.2010;14:47:24;1271;82013;19311;Mpp-Betrieb;Mpp;-------
01.04.2010;15:02:27;1399;82014;19311;Mpp-Betrieb;Mpp;-------
01.04.2010;15:17:25;1705;82014;19311;Mpp-Betrieb;Mpp;-------
01.04.2010;15:32:25;2142;82014;19312;Mpp-Betrieb;Mpp;-------
01.04.2010;15:47:26;1518;82015;19312;Mpp-Betrieb;Mpp;-------
01.04.2010;16:02:27;1890;82015;19312;Mpp-Betrieb;Mpp;-------
01.04.2010;16:17:24;1315;82016;19312;Mpp-Betrieb;Mpp;-------
01.04.2010;16:32:24;1448;82016;19313;Mpp-Betrieb;Mpp;-------
01.04.2010;16:47:24;1507;82017;19313;Mpp-Betrieb;Mpp;-------
01.04.2010;17:02:25;1670;82017;19313;Mpp-Betrieb;Mpp;-------
01.04.2010;17:17:24;2677;82017;19313;Mpp-Betrieb;Mpp;-------
01.04.2010;17:32:25;2127;82018;19314;Mpp-Betrieb;Mpp;-------
01.04.2010;17:47:25;547;82018;19314;Mpp-Betrieb;Mpp;-------
01.04.2010;18:02:26;236;82018;19314;Mpp-Betrieb;Mpp;-------
01.04.2010;18:17:25;328;82019;19314;Mpp-Betrieb;Mpp;-------
01.04.2010;18:32:26;148;82019;19315;Mpp-Betrieb;Mpp;-------
01.04.2010;18:47:23;28;82019;19315;Mpp-Betrieb;Mpp;-------
01.04.2010;19:02:26;74;82019;19315;Mpp-Betrieb;Mpp;-------
01.04.2010;19:17:25;727;82019;19315;Mpp-Betrieb;Mpp;-------
01.04.2010;19:32:24;176;82019;19316;Mpp-Betrieb;Mpp;-------
01.04.2010;19:47:26;26;82019;19316;Mpp-Betrieb;Mpp;-------
01.04.2010;20:02:25;0;82019;19316;Mpp-Betrieb;Warten;-------
02.04.2010;07:02:26;11;82019;19316;Mpp-Betrieb;Mpp;-------
02.04.2010;07:17:26;99;82019;19316;Mpp-Betrieb;Mpp;-------
02.04.2010;07:32:25;168;82019;19317;Mpp-Betrieb;Mpp;-------
02.04.2010;07:47:25;171;82019;19317;Mpp-Betrieb;Mpp;-------
02.04.2010;08:02:26;286;82019;19317;Mpp-Betrieb;Mpp;-------
02.04.2010;08:17:25;237;82019;19317;Mpp-Betrieb;Mpp;-------
02.04.2010;08:32:24;444;82019;19318;Mpp-Betrieb;Mpp;-------
02.04.2010;08:47:27;751;82019;19318;Mpp-Betrieb;Mpp;-------
02.04.2010;09:02:25;817;82019;19318;Mpp-Betrieb;Mpp;-------
02.04.2010;09:17:26;610;82020;19318;Mpp-Betrieb;Mpp;-------
02.04.2010;09:32:25;629;82020;19319;Mpp-Betrieb;Mpp;-------
02.04.2010;09:47:23;801;82020;19319;Mpp-Betrieb;Mpp;-------
02.04.2010;10:02:26;1005;82020;19319;Mpp-Betrieb;Mpp;-------
02.04.2010;10:17:25;1929;82021;19319;Mpp-Betrieb;Mpp;-------
02.04.2010;10:32:25;2747;82021;19320;Mpp-Betrieb;Mpp;-------
02.04.2010;10:47:25;2662;82022;19320;Mpp-Betrieb;Mpp;-------
02.04.2010;11:02:26;2207;82023;19320;Mpp-Betrieb;Mpp;-------
02.04.2010;11:17:25;4140;82023;19320;Mpp-Betrieb;Mpp;-------
02.04.2010;11:32:25;4197;82024;19321;Mpp-Betrieb;Mpp;-------
02.04.2010;11:47:26;4861;82025;19321;Mpp-Betrieb;Mpp;-------
02.04.2010;12:02:25;3448;82026;19321;Mpp-Betrieb;Mpp;-------
02.04.2010;12:17:26;4346;82027;19321;Mpp-Betrieb;Mpp;-------
02.04.2010;12:32:25;4913;82028;19322;Mpp-Betrieb;Mpp;-------
02.04.2010;12:47:24;4813;82030;19322;Mpp-Betrieb;Mpp;-------
02.04.2010;13:02:25;4683;82031;19322;Mpp-Betrieb;Mpp;-------
02.04.2010;13:17:25;4985;82032;19322;Mpp-Betrieb;Mpp;-------
02.04.2010;13:32:26;5094;82033;19323;Mpp-Betrieb;Mpp;-------
02.04.2010;13:47:26;5035;82035;19323;Mpp-Betrieb;Mpp;-------
02.04.2010;14:02:26;4686;82036;19323;Mpp-Betrieb;Mpp;-------
02.04.2010;14:17:25;4686;82037;19323;Mpp-Betrieb;Mpp;-------
02.04.2010;14:32:25;4723;82038;19324;Mpp-Betrieb;Mpp;-------
02.04.2010;14:47:25;4626;82039;19324;Mpp-Betrieb;Mpp;-------
02.04.2010;15:02:25;3482;82040;19324;Mpp-Betrieb;Mpp;-------
02.04.2010;15:17:26;4485;82042;19324;Mpp-Betrieb;Mpp;-------
02.04.2010;15:32:25;4419;82043;19325;Mpp-Betrieb;Mpp;-------
02.04.2010;15:47:25;4178;82044;19325;Mpp-Betrieb;Mpp;-------
02.04.2010;16:02:25;3969;82045;19325;Mpp-Betrieb;Mpp;-------
02.04.2010;16:17:25;3678;82046;19325;Mpp-Betrieb;Mpp;-------
02.04.2010;16:32:25;3325;82047;19326;Mpp-Betrieb;Mpp;-------
02.04.2010;16:47:25;2650;82047;19326;Mpp-Betrieb;Mpp;-------
02.04.2010;17:02:26;2795;82048;19326;Mpp-Betrieb;Mpp;-------
02.04.2010;17:17:27;2591;82049;19326;Mpp-Betrieb;Mpp;-------
02.04.2010;17:32:25;2202;82049;19327;Mpp-Betrieb;Mpp;-------
02.04.2010;17:47:24;1835;82050;19327;Mpp-Betrieb;Mpp;-------
02.04.2010;18:02:26;1470;82050;19327;Mpp-Betrieb;Mpp;-------
02.04.2010;18:17:25;1110;82051;19327;Mpp-Betrieb;Mpp;-------
02.04.2010;18:32:26;797;82051;19328;Mpp-Betrieb;Mpp;-------
02.04.2010;18:47:25;504;82051;19328;Mpp-Betrieb;Mpp;-------
02.04.2010;19:02:26;126;82051;19328;Mpp-Betrieb;Mpp;-------
02.04.2010;19:17:24;120;82051;19328;Mpp-Betrieb;Mpp;-------
02.04.2010;19:32:27;38;82051;19329;Mpp-Betrieb;Mpp;-------
02.04.2010;19:47:25;20;82051;19329;Mpp-Betrieb;Mpp;-------
02.04.2010;20:02:25;0;82051;19329;Mpp-Betrieb;Warten;-------
03.04.2010;07:02:58;18;82051;19329;Mpp-Betrieb;Mpp;-------
03.04.2010;07:17:25;62;82051;19329;Mpp-Betrieb;Mpp;-------
03.04.2010;07:32:26;188;82051;19330;Mpp-Betrieb;Mpp;-------
03.04.2010;07:47:25;225;82051;19330;Mpp-Betrieb;Mpp;-------
03.04.2010;08:02:25;452;82051;19330;Mpp-Betrieb;Mpp;-------
03.04.2010;08:17:26;500;82051;19330;Mpp-Betrieb;Mpp;-------
03.04.2010;08:32:25;611;82052;19331;Mpp-Betrieb;Mpp;-------
03.04.2010;08:47:25;913;82052;19331;Mpp-Betrieb;Mpp;-------
03.04.2010;09:02:25;1435;82052;19331;Mpp-Betrieb;Mpp;-------
03.04.2010;09:17:25;1454;82052;19331;Mpp-Betrieb;Mpp;-------
03.04.2010;09:32:26;1726;82053;19332;Mpp-Betrieb;Mpp;-------
03.04.2010;09:47:25;2521;82053;19332;Mpp-Betrieb;Mpp;-------
03.04.2010;10:02:25;2747;82054;19332;Mpp-Betrieb;Mpp;-------
03.04.2010;10:17:25;3454;82055;19332;Mpp-Betrieb;Mpp;-------
03.04.2010;10:32:25;3022;82056;19333;Mpp-Betrieb;Mpp;-------
03.04.2010;10:47:29;4013;82057;19333;Mpp-Betrieb;Mpp;-------
03.04.2010;11:02:26;4243;82058;19333;Mpp-Betrieb;Mpp;-------
03.04.2010;11:17:25;4115;82059;19333;Mpp-Betrieb;Mpp;-------
03.04.2010;11:32:25;3106;82060;19334;Mpp-Betrieb;Mpp;-------
03.04.2010;11:47:25;2522;82060;19334;Mpp-Betrieb;Mpp;-------
03.04.2010;12:02:25;4240;82061;19334;Mpp-Betrieb;Mpp;-------
03.04.2010;12:17:24;4436;82062;19334;Mpp-Betrieb;Mpp;-------
03.04.2010;12:32:25;4611;82063;19335;Mpp-Betrieb;Mpp;-------
03.04.2010;12:47:25;4506;82064;19335;Mpp-Betrieb;Mpp;-------
03.04.2010;13:02:26;4160;82065;19335;Mpp-Betrieb;Mpp;-------
03.04.2010;13:17:24;4173;82067;19335;Mpp-Betrieb;Mpp;-------
03.04.2010;13:32:25;4073;82067;19336;Mpp-Betrieb;Mpp;-------
03.04.2010;13:47:25;3156;82068;19336;Mpp-Betrieb;Mpp;-------
03.04.2010;14:02:26;2834;82069;19336;Mpp-Betrieb;Mpp;-------
03.04.2010;14:17:24;2839;82070;19336;Mpp-Betrieb;Mpp;-------
03.04.2010;14:32:25;3103;82071;19337;Mpp-Betrieb;Mpp;-------
03.04.2010;14:47:25;3035;82071;19337;Mpp-Betrieb;Mpp;-------
03.04.2010;15:02:25;2678;82072;19337;Mpp-Betrieb;Mpp;-------
03.04.2010;15:17:25;2110;82073;19337;Mpp-Betrieb;Mpp;-------
03.04.2010;15:32:24;1944;82073;19338;Mpp-Betrieb;Mpp;-------
03.04.2010;15:47:26;1790;82074;19338;Mpp-Betrieb;Mpp;-------
03.04.2010;16:02:25;1820;82074;19338;Mpp-Betrieb;Mpp;-------
03.04.2010;16:17:26;1750;82075;19338;Mpp-Betrieb;Mpp;-------
03.04.2010;16:32:25;1672;82075;19339;Mpp-Betrieb;Mpp;-------
03.04.2010;16:47:26;1588;82075;19339;Mpp-Betrieb;Mpp;-------
03.04.2010;17:02:26;1255;82076;19339;Mpp-Betrieb;Mpp;-------
03.04.2010;17:17:25;1183;82076;19339;Mpp-Betrieb;Mpp;-------
03.04.2010;17:32:25;1000;82076;19340;Mpp-Betrieb;Mpp;-------
03.04.2010;17:47:25;764;82077;19340;Mpp-Betrieb;Mpp;-------
03.04.2010;18:02:25;681;82077;19340;Mpp-Betrieb;Mpp;-------
03.04.2010;18:17:23;476;82077;19340;Mpp-Betrieb;Mpp;-------
03.04.2010;18:32:26;349;82077;19341;Mpp-Betrieb;Mpp;-------
03.04.2010;18:47:25;225;82077;19341;Mpp-Betrieb;Mpp;-------
03.04.2010;19:02:25;151;82077;19341;Mpp-Betrieb;Mpp;-------
03.04.2010;19:17:25;76;82077;19341;Mpp-Betrieb;Mpp;-------
03.04.2010;19:32:25;31;82077;19342;Mpp-Betrieb;Mpp;-------
03.04.2010;19:47:25;11;82077;19342;Mpp-Betrieb;Mpp;-------
04.04.2010;07:02:25;0;82077;19342;Mpp-Betrieb;Netzueb.;-------
04.04.2010;07:17:25;18;82077;19342;Mpp-Betrieb;Mpp;-------
04.04.2010;07:32:24;78;82077;19342;Mpp-Betrieb;Mpp;-------
04.04.2010;07:47:23;82;82077;19343;Mpp-Betrieb;Mpp;-------
04.04.2010;08:02:26;139;82077;19343;Mpp-Betrieb;Mpp;-------
04.04.2010;08:17:25;122;82077;19343;Mpp-Betrieb;Mpp;-------
04.04.2010;08:32:24;172;82077;19343;Mpp-Betrieb;Mpp;-------
04.04.2010;08:47:25;278;82077;19344;Mpp-Betrieb;Mpp;-------
04.04.2010;09:02:25;398;82077;19344;Mpp-Betrieb;Mpp;-------
04.04.2010;09:17:24;591;82078;19344;Mpp-Betrieb;Mpp;-------
04.04.2010;09:32:25;716;82078;19344;Mpp-Betrieb;Mpp;-------
04.04.2010;09:47:25;941;82078;19345;Mpp-Betrieb;Mpp;-------
04.04.2010;10:02:25;1266;82078;19345;Mpp-Betrieb;Mpp;-------
04.04.2010;10:17:25;1607;82079;19345;Mpp-Betrieb;Mpp;-------
04.04.2010;10:32:26;1639;82079;19345;Mpp-Betrieb;Mpp;-------
04.04.2010;10:47:25;1387;82079;19346;Mpp-Betrieb;Mpp;-------
04.04.2010;11:02:24;1783;82080;19346;Mpp-Betrieb;Mpp;-------
04.04.2010;11:17:25;1640;82080;19346;Mpp-Betrieb;Mpp;-------
04.04.2010;11:32:25;1644;82081;19346;Mpp-Betrieb;Mpp;-------
04.04.2010;11:47:25;1789;82081;19347;Mpp-Betrieb;Mpp;-------
04.04.2010;12:02:25;2716;82081;19347;Mpp-Betrieb;Mpp;-------
04.04.2010;12:17:26;3398;82082;19347;Mpp-Betrieb;Mpp;-------
04.04.2010;12:32:25;4332;82083;19347;Mpp-Betrieb;Mpp;-------
04.04.2010;12:47:26;1850;82084;19348;Mpp-Betrieb;Mpp;-------
04.04.2010;13:02:26;1353;82085;19348;Mpp-Betrieb;Mpp;-------
04.04.2010;13:17:24;2987;82085;19348;Mpp-Betrieb;Mpp;-------
04.04.2010;13:32:26;5192;82086;19348;Mpp-Betrieb;Mpp;-------
04.04.2010;13:47:25;1989;82087;19349;Mpp-Betrieb;Mpp;-------
04.04.2010;14:02:27;2981;82088;19349;Mpp-Betrieb;Mpp;-------
04.04.2010;14:17:24;1311;82088;19349;Mpp-Betrieb;Mpp;-------
04.04.2010;14:32:26;1417;82089;19349;Mpp-Betrieb;Mpp;-------
04.04.2010;14:47:25;1713;82089;19350;Mpp-Betrieb;Mpp;-------
04.04.2010;15:02:26;3444;82090;19350;Mpp-Betrieb;Mpp;-------
04.04.2010;15:17:25;3962;82091;19350;Mpp-Betrieb;Mpp;-------
04.04.2010;15:32:25;1280;82091;19350;Mpp-Betrieb;Mpp;-------
04.04.2010;15:47:24;2147;82092;19351;Mpp-Betrieb;Mpp;-------
04.04.2010;16:02:26;1736;82093;19351;Mpp-Betrieb;Mpp;-------
04.04.2010;16:17:27;1360;82093;19351;Mpp-Betrieb;Mpp;-------
04.04.2010;16:32:24;898;82093;19351;Mpp-Betrieb;Mpp;-------
04.04.2010;16:47:24;1590;82093;19352;Mpp-Betrieb;Mpp;-------
04.04.2010;17:02:25;1154;82094;19352;Mpp-Betrieb;Mpp;-------
04.04.2010;17:17:27;1094;82094;19352;Mpp-Betrieb;Mpp;-------
04.04.2010;17:32:26;790;82094;19352;Mpp-Betrieb;Mpp;-------
04.04.2010;17:47:25;92;82094;19353;Mpp-Betrieb;Mpp;-------
04.04.2010;18:02:26;69;82094;19353;Mpp-Betrieb;Mpp;-------
04.04.2010;18:17:26;206;82094;19353;Mpp-Betrieb;Mpp;-------
04.04.2010;18:32:24;370;82095;19353;Mpp-Betrieb;Mpp;-------
04.04.2010;18:47:25;193;82095;19354;Mpp-Betrieb;Mpp;-------
04.04.2010;19:02:25;23;82095;19354;Mpp-Betrieb;Mpp;-------
04.04.2010;19:17:24;51;82095;19354;Mpp-Betrieb;Mpp;-------
04.04.2010;19:32:24;27;82095;19354;Mpp-Betrieb;Mpp;-------
04.04.2010;19:47:26;0;82095;19355;Mpp-Betrieb;Warten;-------
04.04.2010;20:02:27;0;82095;19355;Mpp-Betrieb;Warten;-------
05.04.2010;07:17:25;0;82095;19355;Mpp-Betrieb;Netzueb.;-------
05.04.2010;07:32:24;27;82095;19355;Mpp-Betrieb;Mpp;-------
05.04.2010;07:47:24;115;82095;19355;Mpp-Betrieb;Mpp;-------
05.04.2010;08:02:26;209;82095;19355;Mpp-Betrieb;Mpp;-------
05.04.2010;08:17:25;110;82095;19355;Mpp-Betrieb;Mpp;-------
05.04.2010;08:32:26;89;82095;19356;Mpp-Betrieb;Mpp;-------
05.04.2010;08:47:25;203;82095;19356;Mpp-Betrieb;Mpp;-------
05.04.2010;09:02:25;308;82095;19356;Mpp-Betrieb;Mpp;-------
05.04.2010;09:17:25;689;82095;19356;Mpp-Betrieb;Mpp;-------
05.04.2010;09:32:25;764;82095;19357;Mpp-Betrieb;Mpp;-------
05.04.2010;09:47:26;956;82095;19357;Mpp-Betrieb;Mpp;-------
05.04.2010;10:02:26;991;82096;19357;Mpp-Betrieb;Mpp;-------
05.04.2010;10:17:26;2310;82096;19357;Mpp-Betrieb;Mpp;-------
05.04.2010;10:32:26;1488;82096;19358;Mpp-Betrieb;Mpp;-------
05.04.2010;10:47:26;1421;82097;19358;Mpp-Betrieb;Mpp;-------
05.04.2010;11:02:25;1722;82097;19358;Mpp-Betrieb;Mpp;-------
05.04.2010;11:17:25;1096;82098;19358;Mpp-Betrieb;Mpp;-------
05.04.2010;11:32:25;1462;82098;19359;Mpp-Betrieb;Mpp;-------
05.04.2010;11:47:25;2303;82098;19359;Mpp-Betrieb;Mpp;-------
05.04.2010;12:02:26;2415;82099;19359;Mpp-Betrieb;Mpp;-------
05.04.2010;12:17:26;6010;82100;19359;Mpp-Betrieb;Mpp;-------
05.04.2010;12:32:24;5259;82101;19360;Mpp-Betrieb;Mpp;-------
05.04.2010;12:47:25;5745;82103;19360;Mpp-Betrieb;Mpp;-------
05.04.2010;13:02:25;5446;82104;19360;Mpp-Betrieb;Mpp;-------
05.04.2010;13:17:25;1453;82104;19360;Mpp-Betrieb;Mpp;-------
05.04.2010;13:32:25;1609;82105;19361;Mpp-Betrieb;Mpp;-------
05.04.2010;13:47:25;1495;82105;19361;Mpp-Betrieb;Mpp;-------
05.04.2010;14:02:24;1088;82105;19361;Mpp-Betrieb;Mpp;-------
05.04.2010;14:17:26;2621;82106;19361;Mpp-Betrieb;Mpp;-------
05.04.2010;14:32:25;1615;82107;19362;Mpp-Betrieb;Mpp;-------
05.04.2010;14:47:26;1397;82107;19362;Mpp-Betrieb;Mpp;-------
05.04.2010;15:02:25;1245;82107;19362;Mpp-Betrieb;Mpp;-------
05.04.2010;15:17:26;853;82107;19362;Mpp-Betrieb;Mpp;-------
05.04.2010;15:32:24;1182;82108;19363;Mpp-Betrieb;Mpp;-------
05.04.2010;15:47:25;1407;82108;19363;Mpp-Betrieb;Mpp;-------
05.04.2010;16:02:25;4875;82109;19363;Mpp-Betrieb;Mpp;-------
05.04.2010;16:17:25;4277;82110;19363;Mpp-Betrieb;Mpp;-------
05.04.2010;16:32:24;1121;82110;19364;Mpp-Betrieb;Mpp;-------
05.04.2010;16:47:25;854;82111;19364;Mpp-Betrieb;Mpp;-------
05.04.2010;17:02:26;1059;82111;19364;Mpp-Betrieb;Mpp;-------
05.04.2010;17:17:24;1041;82111;19364;Mpp-Betrieb;Mpp;-------
05.04.2010;17:32:24;1624;82111;19365;Mpp-Betrieb;Mpp;-------
05.04.2010;17:47:24;1640;82112;19365;Mpp-Betrieb;Mpp;-------
05.04.2010;18:02:25;828;82112;19365;Mpp-Betrieb;Mpp;-------
05.04.2010;18:17:25;1264;82113;19365;Mpp-Betrieb;Mpp;-------
05.04.2010;18:32:27;741;82113;19366;Mpp-Betrieb;Mpp;-------
05.04.2010;18:47:25;618;82113;19366;Mpp-Betrieb;Mpp;-------
05.04.2010;19:02:25;352;82113;19366;Mpp-Betrieb;Mpp;-------
05.04.2010;19:17:26;225;82113;19366;Mpp-Betrieb;Mpp;-------
05.04.2010;19:32:24;107;82113;19367;Mpp-Betrieb;Mpp;-------
05.04.2010;19:47:24;35;82113;19367;Mpp-Betrieb;Mpp;-------
05.04.2010;20:02:25;0;82113;19367;Mpp-Betrieb;Warten;-------
06.04.2010;06:47:26;0;82113;19367;Mpp-Betrieb;Warten;-------
06.04.2010;07:02:26;32;82113;19367;Mpp-Betrieb;Mpp;-------
06.04.2010;07:17:26;74;82113;19368;Mpp-Betrieb;Mpp;-------
06.04.2010;07:32:25;280;82113;19368;Mpp-Betrieb;Mpp;-------
06.04.2010;07:47:24;526;82113;19368;Mpp-Betrieb;Mpp;-------
06.04.2010;08:02:27;819;82114;19368;Mpp-Betrieb;Mpp;-------
06.04.2010;08:17:25;1043;82114;19369;Mpp-Betrieb;Mpp;-------
06.04.2010;08:32:26;1420;82114;19369;Mpp-Betrieb;Mpp;-------
06.04.2010;08:47:25;1774;82114;19369;Mpp-Betrieb;Mpp;-------
06.04.2010;09:02:25;2130;82115;19369;Mpp-Betrieb;Mpp;-------
06.04.2010;09:17:25;2466;82116;19370;Mpp-Betrieb;Mpp;-------
06.04.2010;09:32:24;2787;82116;19370;Mpp-Betrieb;Mpp;-------
06.04.2010;09:47:25;3083;82117;19370;Mpp-Betrieb;Mpp;-------
06.04.2010;10:02:30;3365;82118;19370;Mpp-Betrieb;Mpp;-------
06.04.2010;10:17:26;3619;82119;19371;Mpp-Betrieb;Mpp;-------
06.04.2010;10:32:26;3852;82120;19371;Mpp-Betrieb;Mpp;-------
06.04.2010;10:47:24;4036;82121;19371;Mpp-Betrieb;Mpp;-------
06.04.2010;11:02:25;4231;82122;19371;Mpp-Betrieb;Mpp;-------
06.04.2010;11:17:25;4364;82123;19372;Mpp-Betrieb;Mpp;-------
06.04.2010;11:32:25;4487;82124;19372;Mpp-Betrieb;Mpp;-------
06.04.2010;11:47:26;4594;82125;19372;Mpp-Betrieb;Mpp;-------
06.04.2010;12:02:26;4670;82126;19372;Mpp-Betrieb;Mpp;-------
06.04.2010;12:17:25;4754;82127;19373;Mpp-Betrieb;Mpp;-------
06.04.2010;12:32:24;4865;82128;19373;Mpp-Betrieb;Mpp;-------
06.04.2010;12:47:25;4887;82130;19373;Mpp-Betrieb;Mpp;-------
06.04.2010;13:02:26;4898;82131;19373;Mpp-Betrieb;Mpp;-------
06.04.2010;13:17:26;4935;82132;19374;Mpp-Betrieb;Mpp;-------
06.04.2010;13:32:26;4939;82133;19374;Mpp-Betrieb;Mpp;-------
06.04.2010;13:47:24;4941;82135;19374;Mpp-Betrieb;Mpp;-------
06.04.2010;14:02:25;4866;82136;19374;Mpp-Betrieb;Mpp;-------
06.04.2010;14:17:25;4822;82137;19375;Mpp-Betrieb;Mpp;-------
06.04.2010;14:32:25;4700;82138;19375;Mpp-Betrieb;Mpp;-------
06.04.2010;14:47:25;4608;82139;19375;Mpp-Betrieb;Mpp;-------
06.04.2010;15:02:26;4461;82140;19375;Mpp-Betrieb;Mpp;-------
06.04.2010;15:17:23;4343;82142;19376;Mpp-Betrieb;Mpp;-------
06.04.2010;15:32:24;4197;82143;19376;Mpp-Betrieb;Mpp;-------
06.04.2010;17:13:25;815;82348;19489;Mpp-Betrieb;Für;-------
15.04.2010;10:01:40;908;82348;19490;Mpp-Betrieb;Mpp;-------
15.04.2010;10:16:39;1120;82349;19490;Mpp-Betrieb;Mpp;-------
15.04.2010;10:31:39;1748;82349;19490;Mpp-Betrieb;Mpp;-------
15.04.2010;10:46:40;2560;82349;19490;Mpp-Betrieb;Mpp;-------
15.04.2010;11:01:40;2355;82350;19491;Mpp-Betrieb;Mpp;-------
15.04.2010;11:16:40;2147;82351;19491;Mpp-Betrieb;Mpp;-------
15.04.2010;11:31:41;1580;82351;19491;Mpp-Betrieb;Mpp;-------
15.04.2010;11:46:39;2110;82352;19491;Mpp-Betrieb;Mpp;-------
15.04.2010;12:01:40;3471;82352;19492;Mpp-Betrieb;Mpp;-------
15.04.2010;12:16:39;1752;82353;19492;Mpp-Betrieb;Mpp;-------
15.04.2010;12:31:40;3891;82354;19492;Mpp-Betrieb;Mpp;-------
15.04.2010;12:46:39;2235;82355;19492;Mpp-Betrieb;Mpp;-------
15.04.2010;13:01:40;1725;82355;19493;Mpp-Betrieb;Mpp;-------
15.04.2010;13:16:40;1125;82355;19493;Mpp-Betrieb;Mpp;-------
15.04.2010;13:31:40;1839;82356;19493;Mpp-Betrieb;Mpp;-------
15.04.2010;13:46:38;921;82356;19493;Mpp-Betrieb;Mpp;-------
15.04.2010;14:01:39;1831;82356;19494;Mpp-Betrieb;Mpp;-------
15.04.2010;14:16:39;2255;82357;19494;Mpp-Betrieb;Mpp;-------
15.04.2010;14:31:40;1608;82357;19494;Mpp-Betrieb;Mpp;-------
15.04.2010;14:46:38;1945;82358;19494;Mpp-Betrieb;Mpp;-------
15.04.2010;15:01:43;1549;82358;19495;Mpp-Betrieb;Mpp;-------
15.04.2010;15:16:40;1874;82359;19495;Mpp-Betrieb;Mpp;-------
15.04.2010;15:31:39;2651;82360;19495;Mpp-Betrieb;Mpp;-------
15.04.2010;15:46:40;2403;82360;19495;Mpp-Betrieb;Mpp;-------
15.04.2010;16:01:39;1885;82361;19496;Mpp-Betrieb;Mpp;-------
15.04.2010;16:16:40;3546;82361;19496;Mpp-Betrieb;Mpp;-------
15.04.2010;16:31:40;1044;82362;19496;Mpp-Betrieb;Mpp;-------
15.04.2010;16:46:40;707;82362;19496;Mpp-Betrieb;Mpp;-------
15.04.2010;17:01:40;974;82362;19497;Mpp-Betrieb;Mpp;-------
15.04.2010;17:16:40;1016;82363;19497;Mpp-Betrieb;Mpp;-------
15.04.2010;17:31:39;957;82363;19497;Mpp-Betrieb;Mpp;-------
15.04.2010;17:46:39;323;82363;19497;Mpp-Betrieb;Mpp;-------
15.04.2010;18:01:39;284;82363;19498;Mpp-Betrieb;Mpp;-------
15.04.2010;18:16:39;365;82363;19498;Mpp-Betrieb;Mpp;-------
15.04.2010;18:31:39;328;82363;19498;Mpp-Betrieb;Mpp;-------
15.04.2010;18:46:39;364;82363;19498;Mpp-Betrieb;Mpp;-------
15.04.2010;19:01:39;381;82364;19499;Mpp-Betrieb;Mpp;-------
15.04.2010;19:16:39;350;82364;19499;Mpp-Betrieb;Mpp;-------
15.04.2010;19:31:39;243;82364;19499;Mpp-Betrieb;Mpp;-------
15.04.2010;19:46:38;121;82364;19499;Mpp-Betrieb;Mpp;-------
15.04.2010;20:01:44;36;82364;19500;Mpp-Betrieb;Mpp;-------
15.04.2010;20:16:39;0;82364;19500;Mpp-Betrieb;Netzueb.;-------
16.04.2010;06:32:26;0;82364;19500;Mpp-Betrieb;Warten;-------
16.04.2010;06:47:25;34;82364;19500;Mpp-Betrieb;Mpp;-------
16.04.2010;07:02:25;56;82364;19500;Mpp-Betrieb;Mpp;-------
16.04.2010;07:17:25;62;82364;19501;Mpp-Betrieb;Mpp;-------
16.04.2010;07:47:26;133;82364;19501;Mpp-Betrieb;Mpp;-------
16.04.2010;08:02:26;222;82364;19501;Mpp-Betrieb;Mpp;-------
16.04.2010;08:17:25;276;82364;19502;Mpp-Betrieb;Mpp;-------
16.04.2010;08:32:25;300;82364;19502;Mpp-Betrieb;Mpp;-------
16.04.2010;08:47:25;737;82364;19502;Mpp-Betrieb;Mpp;-------
16.04.2010;09:02:25;628;82364;19502;Mpp-Betrieb;Mpp;-------
16.04.2010;09:17:25;768;82365;19503;Mpp-Betrieb;Mpp;-------
16.04.2010;09:32:26;869;82365;19503;Mpp-Betrieb;Mpp;-------
16.04.2010;09:47:24;1276;82365;19503;Mpp-Betrieb;Mpp;-------
16.04.2010;10:02:25;1449;82365;19503;Mpp-Betrieb;Mpp;-------
16.04.2010;10:17:26;1275;82366;19504;Mpp-Betrieb;Mpp;-------
16.04.2010;10:32:25;1698;82366;19504;Mpp-Betrieb;Mpp;-------
16.04.2010;10:47:25;1702;82366;19504;Mpp-Betrieb;Mpp;-------
16.04.2010;11:02:24;4859;82367;19504;Mpp-Betrieb;Mpp;-------
16.04.2010;11:17:26;4997;82368;19505;Mpp-Betrieb;Mpp;-------
16.04.2010;11:32:25;4746;82369;19505;Mpp-Betrieb;Mpp;-------
16.04.2010;11:47:25;2948;82370;19505;Mpp-Betrieb;Mpp;-------
16.04.2010;12:02:30;2219;82371;19505;Mpp-Betrieb;Mpp;-------
16.04.2010;12:17:25;1515;82371;19506;Mpp-Betrieb;Mpp;-------
16.04.2010;12:32:25;1467;82372;19506;Mpp-Betrieb;Mpp;-------
16.04.2010;12:47:26;1667;82372;19506;Mpp-Betrieb;Mpp;-------
16.04.2010;13:02:26;6009;82373;19506;Mpp-Betrieb;Mpp;-------
16.04.2010;13:17:24;2519;82373;19507;Mpp-Betrieb;Mpp;-------
16.04.2010;13:32:25;4168;82374;19507;Mpp-Betrieb;Mpp;-------
16.04.2010;13:47:25;2193;82375;19507;Mpp-Betrieb;Mpp;-------
16.04.2010;14:02:26;2250;82375;19507;Mpp-Betrieb;Mpp;-------
16.04.2010;14:17:27;1975;82376;19508;Mpp-Betrieb;Mpp;-------
16.04.2010;14:32:25;1584;82377;19508;Mpp-Betrieb;Mpp;-------
16.04.2010;14:47:26;2111;82377;19508;Mpp-Betrieb;Mpp;-------
16.04.2010;15:02:25;1496;82377;19508;Mpp-Betrieb;Mpp;-------
16.04.2010;15:17:25;3695;82378;19509;Mpp-Betrieb;Mpp;-------
16.04.2010;15:32:26;4706;82379;19509;Mpp-Betrieb;Mpp;-------
16.04.2010;15:47:26;2203;82379;19509;Mpp-Betrieb;Mpp;-------
16.04.2010;16:02:26;2123;82380;19509;Mpp-Betrieb;Mpp;-------
16.04.2010;16:17:25;1734;82381;19510;Mpp-Betrieb;Mpp;-------
16.04.2010;16:32:25;3491;82381;19510;Mpp-Betrieb;Mpp;-------
16.04.2010;16:47:24;3743;82382;19510;Mpp-Betrieb;Mpp;-------
16.04.2010;17:02:31;652;82382;19510;Mpp-Betrieb;Mpp;-------
16.04.2010;17:17:26;2999;82383;19511;Mpp-Betrieb;Mpp;-------
16.04.2010;17:32:24;702;82383;19511;Mpp-Betrieb;Mpp;-------
16.04.2010;17:47:24;926;82383;19511;Mpp-Betrieb;Mpp;-------
16.04.2010;18:02:25;716;82384;19511;Mpp-Betrieb;Mpp;-------
16.04.2010;18:17:24;537;82384;19512;Mpp-Betrieb;Mpp;-------
16.04.2010;18:32:25;461;82384;19512;Mpp-Betrieb;Mpp;-------
16.04.2010;18:47:25;712;82384;19512;Mpp-Betrieb;Mpp;-------
16.04.2010;19:02:25;457;82384;19512;Mpp-Betrieb;Mpp;-------
16.04.2010;19:17:25;365;82384;19513;Mpp-Betrieb;Mpp;-------
16.04.2010;19:32:27;269;82384;19513;Mpp-Betrieb;Mpp;-------
16.04.2010;19:47:26;51;82384;19513;Mpp-Betrieb;Mpp;-------
16.04.2010;20:02:26;18;82384;19513;Mpp-Betrieb;Mpp;-------
16.04.2010;20:17:25;0;82384;19514;Mpp-Betrieb;Warten;-------
17.04.2010;06:47:25;12;82384;19514;Mpp-Betrieb;Mpp;-------
17.04.2010;07:02:27;36;82384;19514;Mpp-Betrieb;Mpp-Such;-------
17.04.2010;07:17:27;58;82385;19514;Mpp-Betrieb;Mpp;-------
17.04.2010;07:32:24;127;82385;19514;Mpp-Betrieb;Mpp;-------
17.04.2010;07:47:26;195;82385;19515;Mpp-Betrieb;Mpp;-------
17.04.2010;08:02:27;240;82385;19515;Mpp-Betrieb;Mpp;-------
