Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
17.04.2010;08:17:26;334;82385;19515;Mpp-Betrieb;Mpp;-------
17.04.2010;08:32:25;575;82385;19515;Mpp-Betrieb;Mpp;-------
17.04.2010;08:47:25;577;82385;19516;Mpp-Betrieb;Mpp;-------
17.04.2010;09:02:25;768;82385;19516;Mpp-Betrieb;Mpp;-------
17.04.2010;09:17:25;811;82385;19516;Mpp-Betrieb;Mpp;-------
17.04.2010;09:32:24;1003;82386;19516;Mpp-Betrieb;Mpp;-------
17.04.2010;09:47:27;910;82386;19517;Mpp-Betrieb;Mpp;-------
17.04.2010;10:02:25;1082;82386;19517;Mpp-Betrieb;Mpp;-------
17.04.2010;10:17:26;1390;82386;19517;Mpp-Betrieb;Mpp;-------
17.04.2010;10:32:25;1778;82387;19517;Mpp-Betrieb;Mpp;-------
17.04.2010;10:47:25;1480;82387;19518;Mpp-Betrieb;Mpp;-------
17.04.2010;11:02:25;1564;82388;19518;Mpp-Betrieb;Mpp;-------
17.04.2010;11:17:25;3832;82388;19518;Mpp-Betrieb;Mpp;-------
17.04.2010;11:32:24;4299;82389;19518;Mpp-Betrieb;Mpp;-------
17.04.2010;11:47:26;4456;82390;19519;Mpp-Betrieb;Mpp;-------
17.04.2010;12:02:26;4492;82391;19519;Mpp-Betrieb;Mpp;-------
17.04.2010;12:17:25;4578;82392;19519;Mpp-Betrieb;Mpp;-------
17.04.2010;12:32:24;3127;82394;19519;Mpp-Betrieb;Mpp;-------
17.04.2010;12:47:26;4639;82395;19520;Mpp-Betrieb;Mpp;-------
17.04.2010;13:02:25;4784;82396;19520;Mpp-Betrieb;Mpp;-------
17.04.2010;13:17:25;4857;82397;19520;Mpp-Betrieb;Mpp;-------
17.04.2010;13:31:32;;82398;19520;Mpp-Betrieb;Mpp;-------
17.04.2010;13:47:26;4729;82399;19521;Mpp-Betrieb;Mpp;-------
17.04.2010;14:02:25;4564;82401;19521;Mpp-Betrieb;Mpp;-------
17.04.2010;14:17:25;4648;82402;19521;Mpp-Betrieb;Mpp;-------
17.04.2010;14:32:26;4569;82403;19521;Mpp-Betrieb;Mpp;-------
17.04.2010;14:47:24;4318;82404;19522;Mpp-Betrieb;Mpp;-------
17.04.2010;15:02:25;4062;82405;19522;Mpp-Betrieb;Mpp;-------
17.04.2010;15:17:25;3902;82406;19522;Mpp-Betrieb;Mpp;-------
17.04.2010;15:32:24;4190;82407;19522;Mpp-Betrieb;Mpp;-------
17.04.2010;15:47:25;4079;82407;19523;Mpp-Betrieb;Mpp;-------
17.04.2010;16:02:25;1440;82408;19523;Mpp-Betrieb;Mpp;-------
17.04.2010;16:17:24;3493;82409;19523;Mpp-Betrieb;Mpp;-------
17.04.2010;16:32:24;1644;82410;19523;Mpp-Betrieb;Mpp;-------
17.04.2010;16:47:26;1133;82411;19524;Mpp-Betrieb;Mpp;-------
17.04.2010;17:02:25;2720;82411;19524;Mpp-Betrieb;Mpp;-------
17.04.2010;17:17:24;2575;82412;19524;Mpp-Betrieb;Mpp;-------
17.04.2010;17:32:25;2000;82413;19524;Mpp-Betrieb;Mpp;-------
17.04.2010;17:47:26;1802;82413;19525;Mpp-Betrieb;Mpp;-------
17.04.2010;18:02:25;1386;82413;19525;Mpp-Betrieb;Mpp;-------
17.04.2010;18:17:25;1116;82414;19525;Mpp-Betrieb;Mpp;-------
17.04.2010;18:32:26;856;82414;19525;Mpp-Betrieb;Mpp;-------
17.04.2010;18:47:24;661;82414;19526;Mpp-Betrieb;Mpp;-------
17.04.2010;19:02:25;446;82414;19526;Mpp-Betrieb;Mpp;-------
17.04.2010;19:17:25;293;82414;19526;Mpp-Betrieb;Mpp;-------
17.04.2010;19:32:25;168;82414;19526;Mpp-Betrieb;Mpp;-------
17.04.2010;19:47:24;85;82414;19527;Mpp-Betrieb;Mpp;-------
17.04.2010;20:02:25;33;82414;19527;Mpp-Betrieb;Mpp;-------
17.04.2010;20:17:25;11;82414;19527;Mpp-Betrieb;Mpp;-------
18.04.2010;06:32:25;12;82414;19527;Mpp-Betrieb;Mpp;-------
18.04.2010;06:47:25;28;82414;19527;Mpp-Betrieb;Mpp;-------
18.04.2010;07:02:25;92;82414;19528;Mpp-Betrieb;Mpp;-------
18.04.2010;07:17:26;224;82415;19528;Mpp-Betrieb;Mpp;-------
18.04.2010;07:32:26;368;82415;19528;Mpp-Betrieb;Mpp;-------
18.04.2010;07:47:25;550;82415;19528;Mpp-Betrieb;Mpp;-------
18.04.2010;08:02:25;810;82415;19529;Mpp-Betrieb;Mpp;-------
18.04.2010;08:17:25;1054;82415;19529;Mpp-Betrieb;Mpp;-------
18.04.2010;08:32:25;1279;82415;19529;Mpp-Betrieb;Mpp;-------
18.04.2010;08:47:27;1006;82416;19529;Mpp-Betrieb;Mpp;-------
18.04.2010;09:02:26;1025;82416;19530;Mpp-Betrieb;Mpp;-------
18.04.2010;09:17:26;882;82416;19530;Mpp-Betrieb;Mpp;-------
18.04.2010;09:32:25;1293;82417;19530;Mpp-Betrieb;Mpp;-------
18.04.2010;09:47:26;1194;82417;19530;Mpp-Betrieb;Mpp;-------
18.04.2010;10:02:25;1241;82417;19531;Mpp-Betrieb;Mpp;-------
18.04.2010;10:17:25;1201;82417;19531;Mpp-Betrieb;Mpp;-------
18.04.2010;10:32:26;2377;82418;19531;Mpp-Betrieb;Mpp;-------
18.04.2010;10:47:24;4465;82419;19531;Mpp-Betrieb;Mpp;-------
18.04.2010;11:02:26;4332;82420;19532;Mpp-Betrieb;Mpp;-------
18.04.2010;11:17:24;4142;82421;19532;Mpp-Betrieb;Mpp;-------
18.04.2010;11:32:25;3794;82422;19532;Mpp-Betrieb;Mpp;-------
18.04.2010;11:47:27;3280;82423;19532;Mpp-Betrieb;Mpp;-------
18.04.2010;12:02:25;2469;82423;19533;Mpp-Betrieb;Mpp;-------
18.04.2010;12:17:25;1917;82424;19533;Mpp-Betrieb;Mpp;-------
18.04.2010;12:32:24;1620;82424;19533;Mpp-Betrieb;Mpp;-------
18.04.2010;12:47:25;2123;82425;19533;Mpp-Betrieb;Mpp;-------
18.04.2010;13:02:24;1699;82425;19534;Mpp-Betrieb;Mpp;-------
18.04.2010;13:17:24;2795;82426;19534;Mpp-Betrieb;Mpp;-------
18.04.2010;13:32:25;1963;82426;19534;Mpp-Betrieb;Mpp;-------
18.04.2010;13:47:25;2535;82427;19534;Mpp-Betrieb;Mpp;-------
18.04.2010;14:02:25;2300;82428;19535;Mpp-Betrieb;Mpp;-------
18.04.2010;14:17:24;2332;82428;19535;Mpp-Betrieb;Mpp;-------
18.04.2010;14:32:25;2995;82429;19535;Mpp-Betrieb;Mpp;-------
18.04.2010;14:47:24;2408;82430;19535;Mpp-Betrieb;Mpp;-------
18.04.2010;15:02:27;1469;82430;19536;Mpp-Betrieb;Mpp;-------
18.04.2010;15:17:25;1359;82430;19536;Mpp-Betrieb;Mpp;-------
18.04.2010;15:32:26;1322;82431;19536;Mpp-Betrieb;Mpp;-------
18.04.2010;15:47:26;1339;82431;19536;Mpp-Betrieb;Mpp;-------
18.04.2010;16:02:26;1321;82431;19537;Mpp-Betrieb;Mpp;-------
18.04.2010;16:17:25;1267;82432;19537;Mpp-Betrieb;Mpp;-------
18.04.2010;16:32:24;1140;82432;19537;Mpp-Betrieb;Mpp;-------
18.04.2010;16:47:24;1171;82432;19537;Mpp-Betrieb;Mpp;-------
18.04.2010;17:02:28;1137;82433;19538;Mpp-Betrieb;Mpp;-------
18.04.2010;17:17:25;1152;82433;19538;Mpp-Betrieb;Mpp;-------
18.04.2010;17:32:24;950;82433;19538;Mpp-Betrieb;Mpp;-------
18.04.2010;17:47:25;878;82433;19538;Mpp-Betrieb;Mpp;-------
18.04.2010;18:02:25;956;82434;19539;Mpp-Betrieb;Mpp;-------
18.04.2010;18:17:26;1131;82434;19539;Mpp-Betrieb;Mpp;-------
18.04.2010;18:32:25;799;82434;19539;Mpp-Betrieb;Mpp;-------
18.04.2010;18:47:24;482;82434;19539;Mpp-Betrieb;Mpp;-------
18.04.2010;19:02:26;315;82434;19540;Mpp-Betrieb;Mpp;-------
18.04.2010;19:17:24;173;82434;19540;Mpp-Betrieb;Mpp;-------
18.04.2010;19:32:24;113;82434;19540;Mpp-Betrieb;Mpp;-------
18.04.2010;19:47:27;71;82434;19540;Mpp-Betrieb;Mpp;-------
18.04.2010;20:02:29;33;82434;19541;Mpp-Betrieb;Mpp;-------
18.04.2010;20:17:24;15;82434;19541;Mpp-Betrieb;Mpp;-------
19.04.2010;06:32:25;12;82434;19541;Mpp-Betrieb;Mpp;-------
19.04.2010;06:47:25;39;82434;19541;Mpp-Betrieb;Mpp;-------
19.04.2010;07:02:26;98;82434;19542;Mpp-Betrieb;Mpp;-------
19.04.2010;07:17:25;205;82435;19542;Mpp-Betrieb;Mpp;-------
19.04.2010;07:32:29;469;82435;19542;Mpp-Betrieb;Mpp;-------
19.04.2010;07:47:25;487;82435;19542;Mpp-Betrieb;Mpp;-------
19.04.2010;08:02:27;699;82435;19543;Mpp-Betrieb;Mpp;-------
19.04.2010;08:17:24;1344;82435;19543;Mpp-Betrieb;Mpp;-------
19.04.2010;08:32:26;711;82435;19543;Mpp-Betrieb;Mpp;-------
19.04.2010;08:47:24;954;82436;19543;Mpp-Betrieb;Mpp;-------
19.04.2010;09:02:25;1056;82436;19544;Mpp-Betrieb;Mpp;-------
19.04.2010;09:17:26;1219;82436;19544;Mpp-Betrieb;Mpp;-------
19.04.2010;09:32:25;2642;82437;19544;Mpp-Betrieb;Mpp;-------
19.04.2010;09:47:25;1557;82437;19544;Mpp-Betrieb;Mpp;-------
19.04.2010;10:02:25;2983;82438;19545;Mpp-Betrieb;Mpp;-------
19.04.2010;10:17:25;3247;82438;19545;Mpp-Betrieb;Mpp;-------
19.04.2010;10:32:25;3600;82439;19545;Mpp-Betrieb;Mpp;-------
19.04.2010;10:47:26;3869;82440;19545;Mpp-Betrieb;Mpp;-------
19.04.2010;11:02:26;4075;82441;19546;Mpp-Betrieb;Mpp;-------
19.04.2010;11:17:25;4200;82442;19546;Mpp-Betrieb;Mpp;-------
19.04.2010;11:32:24;4439;82443;19546;Mpp-Betrieb;Mpp;-------
19.04.2010;11:47:26;4564;82444;19546;Mpp-Betrieb;Mpp;-------
19.04.2010;12:02:25;4602;82445;19547;Mpp-Betrieb;Mpp;-------
19.04.2010;12:17:25;4757;82447;19547;Mpp-Betrieb;Mpp;-------
19.04.2010;12:32:25;4704;82448;19547;Mpp-Betrieb;Mpp;-------
19.04.2010;12:47:26;4909;82449;19547;Mpp-Betrieb;Mpp;-------
19.04.2010;13:02:26;4735;82450;19548;Mpp-Betrieb;Mpp;-------
19.04.2010;13:17:26;4901;82451;19548;Mpp-Betrieb;Mpp;-------
19.04.2010;13:32:25;5157;82453;19548;Mpp-Betrieb;Mpp;-------
19.04.2010;13:47:24;4899;82454;19548;Mpp-Betrieb;Mpp;-------
19.04.2010;14:02:27;5021;82455;19549;Mpp-Betrieb;Mpp;-------
19.04.2010;14:17:26;4775;82456;19549;Mpp-Betrieb;Mpp;-------
19.04.2010;14:32:26;4700;82457;19549;Mpp-Betrieb;Mpp;-------
19.04.2010;14:47:25;4536;82459;19549;Mpp-Betrieb;Mpp;-------
19.04.2010;15:02:26;4533;82460;19550;Mpp-Betrieb;Mpp;-------
19.04.2010;15:17:24;3377;82460;19550;Mpp-Betrieb;Mpp;-------
19.04.2010;15:32:26;4112;82461;19550;Mpp-Betrieb;Mpp;-------
19.04.2010;15:47:25;3824;82462;19550;Mpp-Betrieb;Mpp;-------
19.04.2010;16:02:26;3564;82463;19551;Mpp-Betrieb;Mpp;-------
19.04.2010;16:17:25;3481;82464;19551;Mpp-Betrieb;Mpp;-------
19.04.2010;16:32:25;3304;82465;19551;Mpp-Betrieb;Mpp;-------
19.04.2010;16:47:25;3090;82466;19551;Mpp-Betrieb;Mpp;-------
19.04.2010;17:02:26;2633;82467;19552;Mpp-Betrieb;Mpp;-------
19.04.2010;17:17:25;2441;82467;19552;Mpp-Betrieb;Mpp;-------
19.04.2010;17:32:24;2115;82468;19552;Mpp-Betrieb;Mpp;-------
19.04.2010;17:47:25;1677;82468;19552;Mpp-Betrieb;Mpp;-------
19.04.2010;18:02:26;1591;82469;19553;Mpp-Betrieb;Mpp;-------
19.04.2010;18:17:24;617;82469;19553;Mpp-Betrieb;Mpp;-------
19.04.2010;18:32:26;919;82469;19553;Mpp-Betrieb;Mpp;-------
19.04.2010;18:47:24;749;82469;19553;Mpp-Betrieb;Mpp;-------
19.04.2010;19:02:26;470;82469;19554;Mpp-Betrieb;Mpp;-------
19.04.2010;19:17:25;279;82470;19554;Mpp-Betrieb;Mpp;-------
19.04.2010;19:32:25;164;82470;19554;Mpp-Betrieb;Mpp;-------
19.04.2010;19:47:25;103;82470;19554;Mpp-Betrieb;Mpp;-------
19.04.2010;20:02:25;43;82470;19555;Mpp-Betrieb;Mpp;-------
19.04.2010;20:17:24;17;82470;19555;Mpp-Betrieb;Mpp;-------
20.04.2010;06:32:25;13;82470;19555;Mpp-Betrieb;Mpp;-------
20.04.2010;06:47:25;55;82470;19555;Mpp-Betrieb;Mpp;-------
20.04.2010;07:02:25;169;82470;19555;Mpp-Betrieb;Mpp;-------
20.04.2010;07:17:25;393;82470;19556;Mpp-Betrieb;Mpp;-------
20.04.2010;07:32:25;563;82470;19556;Mpp-Betrieb;Mpp;-------
20.04.2010;07:47:25;409;82470;19556;Mpp-Betrieb;Mpp;-------
20.04.2010;08:02:26;508;82470;19556;Mpp-Betrieb;Mpp;-------
20.04.2010;08:17:25;635;82470;19557;Mpp-Betrieb;Mpp;-------
20.04.2010;08:32:25;1245;82471;19557;Mpp-Betrieb;Mpp;-------
20.04.2010;08:47:25;937;82471;19557;Mpp-Betrieb;Mpp;-------
20.04.2010;09:02:25;709;82471;19557;Mpp-Betrieb;Mpp;-------
20.04.2010;09:17:26;1237;82471;19558;Mpp-Betrieb;Mpp;-------
20.04.2010;09:32:24;1187;82472;19558;Mpp-Betrieb;Mpp;-------
20.04.2010;09:47:26;997;82472;19558;Mpp-Betrieb;Mpp;-------
20.04.2010;10:02:26;828;82472;19558;Mpp-Betrieb;Mpp;-------
20.04.2010;10:17:25;1396;82473;19559;Mpp-Betrieb;Mpp;-------
20.04.2010;10:32:27;4421;82473;19559;Mpp-Betrieb;Mpp;-------
20.04.2010;10:47:26;1585;82474;19559;Mpp-Betrieb;Mpp;-------
20.04.2010;11:02:26;1244;82474;19559;Mpp-Betrieb;Mpp;-------
20.04.2010;11:17:25;3202;82475;19560;Mpp-Betrieb;Mpp;-------
20.04.2010;11:32:26;4072;82476;19560;Mpp-Betrieb;Mpp;-------
20.04.2010;11:47:24;2853;82477;19560;Mpp-Betrieb;Mpp;-------
20.04.2010;12:02:27;2208;82477;19560;Mpp-Betrieb;Mpp;-------
20.04.2010;12:17:29;1190;82478;19561;Mpp-Betrieb;Mpp;-------
20.04.2010;12:32:52;1014;82478;19561;Mpp-Betrieb;Mpp;-------
20.04.2010;12:47:25;1282;82478;19561;Mpp-Betrieb;Mpp;-------
20.04.2010;13:02:25;1441;82479;19561;Mpp-Betrieb;Mpp;-------
20.04.2010;13:17:25;1105;82479;19562;Mpp-Betrieb;Mpp;-------
20.04.2010;13:32:25;757;82479;19562;Mpp-Betrieb;Mpp;-------
20.04.2010;13:47:25;1639;82479;19562;Mpp-Betrieb;Mpp;-------
20.04.2010;14:02:27;1695;82480;19562;Mpp-Betrieb;Mpp;-------
20.04.2010;14:17:25;1148;82480;19563;Mpp-Betrieb;Mpp;-------
20.04.2010;14:32:26;1761;82481;19563;Mpp-Betrieb;Mpp;-------
20.04.2010;14:47:25;1453;82481;19563;Mpp-Betrieb;Mpp;-------
20.04.2010;15:02:31;1220;82481;19563;Mpp-Betrieb;Mpp;-------
20.04.2010;15:17:26;4878;82482;19564;Mpp-Betrieb;Mpp;-------
20.04.2010;15:22:24;4190;82483;19564;Mpp-Betrieb;Mpp;-------
20.04.2010;15:47:26;3455;82484;19564;Mpp-Betrieb;Mpp;-------
20.04.2010;16:02:26;3907;82485;19564;Mpp-Betrieb;Mpp;-------
20.04.2010;16:17:26;3511;82486;19565;Mpp-Betrieb;Mpp;-------
20.04.2010;16:32:24;1028;82486;19565;Mpp-Betrieb;Mpp;-------
20.04.2010;16:47:26;2903;82487;19565;Mpp-Betrieb;Mpp;-------
20.04.2010;17:02:25;2626;82488;19565;Mpp-Betrieb;Mpp;-------
20.04.2010;17:17:25;2448;82488;19566;Mpp-Betrieb;Mpp;-------
20.04.2010;17:32:23;2128;82489;19566;Mpp-Betrieb;Mpp;-------
20.04.2010;17:47:25;1775;82489;19566;Mpp-Betrieb;Mpp;-------
20.04.2010;18:02:25;465;82490;19566;Mpp-Betrieb;Mpp;-------
20.04.2010;18:17:26;821;82490;19567;Mpp-Betrieb;Mpp;-------
20.04.2010;18:32:24;424;82490;19567;Mpp-Betrieb;Mpp;-------
20.04.2010;18:47:26;637;82490;19567;Mpp-Betrieb;Mpp;-------
20.04.2010;19:02:26;560;82490;19567;Mpp-Betrieb;Mpp;-------
20.04.2010;19:17:25;371;82490;19568;Mpp-Betrieb;Mpp;-------
20.04.2010;19:32:26;171;82490;19568;Mpp-Betrieb;Mpp;-------
20.04.2010;19:47:25;102;82490;19568;Mpp-Betrieb;Mpp;-------
20.04.2010;20:02:26;58;82490;19568;Mpp-Betrieb;Mpp;-------
20.04.2010;20:17:25;16;82491;19569;Mpp-Betrieb;Mpp;-------
20.04.2010;20:32:26;0;82491;19569;Mpp-Betrieb;Warten;-------
21.04.2010;06:32:25;13;82491;19569;Mpp-Betrieb;Mpp;-------
21.04.2010;06:47:25;60;82491;19569;Mpp-Betrieb;Mpp;-------
21.04.2010;07:02:27;100;82491;19569;Mpp-Betrieb;Mpp;-------
21.04.2010;07:17:26;144;82491;19570;Mpp-Betrieb;Mpp;-------
21.04.2010;07:32:25;321;82491;19570;Mpp-Betrieb;Mpp;-------
21.04.2010;07:47:25;643;82491;19570;Mpp-Betrieb;Mpp;-------
21.04.2010;08:02:26;702;82491;19570;Mpp-Betrieb;Mpp;-------
21.04.2010;08:17:25;1284;82491;19571;Mpp-Betrieb;Mpp;-------
21.04.2010;08:32:24;1544;82492;19571;Mpp-Betrieb;Mpp;-------
21.04.2010;08:47:24;2096;82492;19571;Mpp-Betrieb;Mpp;-------
21.04.2010;09:02:25;2089;82492;19571;Mpp-Betrieb;Mpp;-------
21.04.2010;09:17:29;1950;82493;19572;Mpp-Betrieb;Mpp;-------
21.04.2010;09:32:25;2658;82494;19572;Mpp-Betrieb;Mpp;-------
21.04.2010;09:47:26;2921;82494;19572;Mpp-Betrieb;Mpp;-------
21.04.2010;10:02:25;3181;82495;19572;Mpp-Betrieb;Mpp;-------
21.04.2010;10:17:25;3521;82496;19573;Mpp-Betrieb;Mpp;-------
21.04.2010;10:32:33;3778;82497;19573;Mpp-Betrieb;Mpp;-------
21.04.2010;10:47:27;4028;82498;19573;Mpp-Betrieb;Mpp;-------
21.04.2010;11:02:25;4094;82499;19573;Mpp-Betrieb;Mpp;-------
21.04.2010;11:17:25;4222;82499;19574;Mpp-Betrieb;Mpp;-------
21.04.2010;11:32:25;4786;82500;19574;Mpp-Betrieb;Mpp;-------
21.04.2010;11:47:25;4613;82501;19574;Mpp-Betrieb;Mpp;-------
21.04.2010;12:02:26;4596;82502;19574;Mpp-Betrieb;Mpp;-------
21.04.2010;12:17:25;5014;82503;19575;Mpp-Betrieb;Mpp;-------
21.04.2010;12:32:24;4808;82505;19575;Mpp-Betrieb;Mpp;-------
21.04.2010;12:47:26;4867;82506;19575;Mpp-Betrieb;Mpp;-------
21.04.2010;13:02:26;5022;82507;19575;Mpp-Betrieb;Mpp;-------
21.04.2010;13:17:26;5087;82508;19576;Mpp-Betrieb;Mpp;-------
21.04.2010;13:32:25;5256;82509;19576;Mpp-Betrieb;Mpp;-------
21.04.2010;13:47:25;4885;82510;19576;Mpp-Betrieb;Mpp;-------
21.04.2010;14:02:26;5081;82511;19576;Mpp-Betrieb;Mpp;-------
21.04.2010;14:17:24;4745;82512;19577;Mpp-Betrieb;Mpp;-------
21.04.2010;14:32:26;4619;82513;19577;Mpp-Betrieb;Mpp;-------
21.04.2010;14:47:25;4467;82515;19577;Mpp-Betrieb;Mpp;-------
21.04.2010;15:02:26;4246;82516;19577;Mpp-Betrieb;Mpp;-------
21.04.2010;15:17:25;4255;82517;19578;Mpp-Betrieb;Mpp;-------
21.04.2010;15:32:24;4162;82518;19578;Mpp-Betrieb;Mpp;-------
21.04.2010;15:47:24;3976;82519;19578;Mpp-Betrieb;Mpp;-------
21.04.2010;16:02:26;3709;82520;19578;Mpp-Betrieb;Mpp;-------
21.04.2010;16:17:26;3552;82521;19579;Mpp-Betrieb;Mpp;-------
21.04.2010;16:32:25;3277;82521;19579;Mpp-Betrieb;Mpp;-------
21.04.2010;16:47:25;3002;82522;19579;Mpp-Betrieb;Mpp;-------
21.04.2010;17:02:26;2675;82523;19579;Mpp-Betrieb;Mpp;-------
21.04.2010;17:17:26;2449;82524;19580;Mpp-Betrieb;Mpp;-------
21.04.2010;17:32:24;2155;82524;19580;Mpp-Betrieb;Mpp;-------
21.04.2010;17:47:24;1882;82525;19580;Mpp-Betrieb;Mpp;-------
21.04.2010;18:02:26;1520;82525;19580;Mpp-Betrieb;Mpp;-------
21.04.2010;18:17:28;1204;82525;19581;Mpp-Betrieb;Mpp;-------
21.04.2010;18:32:25;939;82526;19581;Mpp-Betrieb;Mpp;-------
21.04.2010;18:47:24;598;82526;19581;Mpp-Betrieb;Mpp;-------
21.04.2010;19:02:25;345;82526;19581;Mpp-Betrieb;Mpp;-------
21.04.2010;19:17:24;229;82526;19582;Mpp-Betrieb;Mpp;-------
21.04.2010;19:32:24;133;82526;19582;Mpp-Betrieb;Mpp;-------
21.04.2010;19:47:26;91;82526;19582;Mpp-Betrieb;Mpp;-------
21.04.2010;20:02:25;39;82526;19582;Mpp-Betrieb;Mpp;-------
21.04.2010;20:17:25;16;82526;19583;Mpp-Betrieb;Mpp;-------
22.04.2010;06:17:25;0;82526;19583;Mpp-Betrieb;Netzueb.;-------
22.04.2010;06:32:25;28;82526;19583;Mpp-Betrieb;Mpp;-------
22.04.2010;06:47:25;76;82526;19583;Mpp-Betrieb;Mpp;-------
22.04.2010;07:02:25;170;82526;19583;Mpp-Betrieb;Mpp;-------
22.04.2010;07:17:24;355;82526;19584;Mpp-Betrieb;Mpp;-------
22.04.2010;07:32:25;520;82526;19584;Mpp-Betrieb;Mpp;-------
22.04.2010;07:47:24;800;82527;19584;Mpp-Betrieb;Mpp;-------
22.04.2010;08:02:26;588;82527;19584;Mpp-Betrieb;Mpp;-------
22.04.2010;08:17:26;1324;82527;19585;Mpp-Betrieb;Mpp;-------
22.04.2010;08:32:26;1584;82527;19585;Mpp-Betrieb;Mpp;-------
22.04.2010;08:47:24;1928;82528;19585;Mpp-Betrieb;Mpp;-------
22.04.2010;09:02:26;2278;82528;19585;Mpp-Betrieb;Mpp;-------
22.04.2010;09:17:25;2579;82529;19586;Mpp-Betrieb;Mpp;-------
22.04.2010;09:32:25;2886;82530;19586;Mpp-Betrieb;Mpp;-------
22.04.2010;09:47:25;3198;82530;19586;Mpp-Betrieb;Mpp;-------
22.04.2010;10:02:26;3398;82531;19586;Mpp-Betrieb;Mpp;-------
22.04.2010;10:17:26;3679;82532;19587;Mpp-Betrieb;Mpp;-------
22.04.2010;10:32:26;3905;82533;19587;Mpp-Betrieb;Mpp;-------
22.04.2010;10:47:24;4133;82534;19587;Mpp-Betrieb;Mpp;-------
22.04.2010;11:02:26;4279;82535;19587;Mpp-Betrieb;Mpp;-------
22.04.2010;11:17:26;3816;82536;19588;Mpp-Betrieb;Mpp;-------
22.04.2010;11:32:25;4569;82537;19588;Mpp-Betrieb;Mpp;-------
22.04.2010;11:47:26;4745;82538;19588;Mpp-Betrieb;Mpp;-------
22.04.2010;12:02:26;4517;82540;19588;Mpp-Betrieb;Mpp;-------
22.04.2010;12:17:25;5005;82541;19589;Mpp-Betrieb;Mpp;-------
22.04.2010;12:32:28;5042;82542;19589;Mpp-Betrieb;Mpp;-------
22.04.2010;12:47:25;3640;82543;19589;Mpp-Betrieb;Mpp;-------
22.04.2010;13:02:27;4453;82544;19589;Mpp-Betrieb;Mpp;-------
22.04.2010;13:17:25;3767;82545;19590;Mpp-Betrieb;Mpp;-------
22.04.2010;13:32:25;4746;82546;19590;Mpp-Betrieb;Mpp;-------
22.04.2010;13:47:25;5153;82547;19590;Mpp-Betrieb;Mpp;-------
22.04.2010;14:02:26;3304;82548;19590;Mpp-Betrieb;Mpp;-------
22.04.2010;14:17:25;4118;82549;19591;Mpp-Betrieb;Mpp;-------
22.04.2010;14:32:26;4761;82550;19591;Mpp-Betrieb;Mpp;-------
22.04.2010;14:47:26;2728;82551;19591;Mpp-Betrieb;Mpp;-------
22.04.2010;15:02:25;3220;82552;19591;Mpp-Betrieb;Mpp;-------
22.04.2010;15:17:25;3206;82553;19592;Mpp-Betrieb;Mpp;-------
22.04.2010;15:32:27;4714;82554;19592;Mpp-Betrieb;Mpp;-------
22.04.2010;15:47:24;3284;82555;19592;Mpp-Betrieb;Mpp;-------
22.04.2010;16:02:26;3141;82555;19592;Mpp-Betrieb;Mpp;-------
22.04.2010;16:17:26;3195;82556;19593;Mpp-Betrieb;Mpp;-------
22.04.2010;16:32:24;3362;82557;19593;Mpp-Betrieb;Mpp;-------
22.04.2010;16:47:24;3003;82558;19593;Mpp-Betrieb;Mpp;-------
22.04.2010;17:02:28;1888;82558;19593;Mpp-Betrieb;Mpp;-------
22.04.2010;17:17:24;2323;82559;19594;Mpp-Betrieb;Mpp;-------
22.04.2010;17:32:25;2209;82559;19594;Mpp-Betrieb;Mpp;-------
22.04.2010;17:47:25;1735;82560;19594;Mpp-Betrieb;Mpp;-------
22.04.2010;18:02:26;1667;82560;19594;Mpp-Betrieb;Mpp;-------
22.04.2010;18:17:24;1294;82561;19595;Mpp-Betrieb;Mpp;-------
22.04.2010;18:32:26;909;82561;19595;Mpp-Betrieb;Mpp;-------
22.04.2010;18:47:24;389;82561;19595;Mpp-Betrieb;Mpp;-------
22.04.2010;19:02:25;618;82561;19595;Mpp-Betrieb;Mpp;-------
22.04.2010;19:17:24;320;82562;19596;Mpp-Betrieb;Mpp;-------
22.04.2010;19:32:26;187;82562;19596;Mpp-Betrieb;Mpp;-------
22.04.2010;19:47:25;94;82562;19596;Mpp-Betrieb;Mpp;-------
22.04.2010;20:02:25;42;82562;19596;Mpp-Betrieb;Mpp;-------
22.04.2010;20:17:25;15;82562;19597;Mpp-Betrieb;Mpp;-------
22.04.2010;20:32:25;0;82562;19597;Mpp-Betrieb;Warten;-------
23.04.2010;06:17:26;0;82562;19597;Mpp-Betrieb;Warten;-------
23.04.2010;06:32:25;16;82562;19597;Mpp-Betrieb;Mpp;-------
23.04.2010;06:47:24;89;82562;19597;Mpp-Betrieb;Mpp;-------
23.04.2010;07:02:26;218;82562;19597;Mpp-Betrieb;Mpp;-------
23.04.2010;07:17:25;379;82562;19598;Mpp-Betrieb;Mpp;-------
23.04.2010;07:32:24;520;82562;19598;Mpp-Betrieb;Mpp;-------
23.04.2010;07:47:26;724;82562;19598;Mpp-Betrieb;Mpp;-------
23.04.2010;08:02:27;881;82562;19598;Mpp-Betrieb;Mpp;-------
23.04.2010;08:17:25;1126;82562;19599;Mpp-Betrieb;Mpp;-------
23.04.2010;08:32:25;1233;82563;19599;Mpp-Betrieb;Mpp;-------
23.04.2010;08:47:25;1486;82563;19599;Mpp-Betrieb;Mpp;-------
23.04.2010;09:02:26;1611;82563;19599;Mpp-Betrieb;Mpp;-------
23.04.2010;09:17:25;1781;82564;19600;Mpp-Betrieb;Mpp;-------
23.04.2010;09:32:26;1908;82564;19600;Mpp-Betrieb;Mpp;-------
23.04.2010;09:47:25;2033;82565;19600;Mpp-Betrieb;Mpp;-------
23.04.2010;10:02:25;2561;82565;19600;Mpp-Betrieb;Mpp;-------
23.04.2010;10:17:25;2816;82566;19601;Mpp-Betrieb;Mpp;-------
23.04.2010;10:32:25;2540;82567;19601;Mpp-Betrieb;Mpp;-------
23.04.2010;10:47:25;3743;82568;19601;Mpp-Betrieb;Mpp;-------
23.04.2010;11:02:26;3630;82569;19601;Mpp-Betrieb;Mpp;-------
23.04.2010;11:17:25;3958;82570;19602;Mpp-Betrieb;Mpp;-------
23.04.2010;11:32:25;3354;82571;19602;Mpp-Betrieb;Mpp;-------
23.04.2010;11:47:26;3633;82571;19602;Mpp-Betrieb;Mpp;-------
23.04.2010;12:02:25;3670;82572;19602;Mpp-Betrieb;Mpp;-------
23.04.2010;12:17:25;3229;82573;19603;Mpp-Betrieb;Mpp;-------
23.04.2010;12:32:26;3296;82574;19603;Mpp-Betrieb;Mpp;-------
23.04.2010;12:47:25;4083;82575;19603;Mpp-Betrieb;Mpp;-------
23.04.2010;13:02:26;4012;82576;19603;Mpp-Betrieb;Mpp;-------
23.04.2010;13:17:25;3467;82577;19604;Mpp-Betrieb;Mpp;-------
23.04.2010;13:32:24;2635;82578;19604;Mpp-Betrieb;Mpp;-------
23.04.2010;13:47:24;2480;82578;19604;Mpp-Betrieb;Mpp;-------
23.04.2010;14:02:26;2708;82579;19604;Mpp-Betrieb;Mpp;-------
23.04.2010;14:17:24;2900;82580;19605;Mpp-Betrieb;Mpp;-------
23.04.2010;14:32:25;3274;82581;19605;Mpp-Betrieb;Mpp;-------
23.04.2010;14:47:25;3145;82581;19605;Mpp-Betrieb;Mpp;-------
23.04.2010;15:02:26;3119;82582;19605;Mpp-Betrieb;Mpp;-------
23.04.2010;15:17:25;3217;82583;19606;Mpp-Betrieb;Mpp;-------
23.04.2010;15:32:26;2916;82584;19606;Mpp-Betrieb;Mpp;-------
23.04.2010;15:47:27;2593;82584;19606;Mpp-Betrieb;Mpp;-------
23.04.2010;16:02:26;2198;82585;19606;Mpp-Betrieb;Mpp;-------
23.04.2010;16:17:25;1852;82585;19607;Mpp-Betrieb;Mpp;-------
23.04.2010;16:32:25;1732;82586;19607;Mpp-Betrieb;Mpp;-------
23.04.2010;16:47:26;1715;82586;19607;Mpp-Betrieb;Mpp;-------
23.04.2010;17:02:25;1712;82587;19607;Mpp-Betrieb;Mpp;-------
23.04.2010;17:17:24;1533;82587;19608;Mpp-Betrieb;Mpp;-------
23.04.2010;17:32:25;1443;82588;19608;Mpp-Betrieb;Mpp;-------
23.04.2010;17:47:25;1289;82588;19608;Mpp-Betrieb;Mpp;-------
23.04.2010;18:02:25;1076;82588;19608;Mpp-Betrieb;Mpp;-------
23.04.2010;18:17:26;966;82588;19609;Mpp-Betrieb;Mpp;-------
23.04.2010;18:32:25;988;82589;19609;Mpp-Betrieb;Mpp;-------
23.04.2010;18:47:24;766;82589;19609;Mpp-Betrieb;Mpp;-------
23.04.2010;19:02:25;464;82589;19609;Mpp-Betrieb;Mpp;-------
23.04.2010;19:17:26;245;82589;19610;Mpp-Betrieb;Mpp;-------
23.04.2010;19:32:25;155;82589;19610;Mpp-Betrieb;Mpp;-------
23.04.2010;19:47:25;94;82589;19610;Mpp-Betrieb;Mpp;-------
23.04.2010;20:02:26;46;82589;19610;Mpp-Betrieb;Mpp;-------
23.04.2010;20:17:25;23;82589;19611;Mpp-Betrieb;Mpp;-------
23.04.2010;20:32:25;0;82589;19611;Mpp-Betrieb;Warten;-------
24.04.2010;06:17:25;0;82589;19611;Mpp-Betrieb;Netzueb.;-------
24.04.2010;06:32:27;25;82589;19611;Mpp-Betrieb;Mpp;-------
24.04.2010;06:47:26;74;82589;19611;Mpp-Betrieb;Mpp;-------
24.04.2010;07:02:26;166;82589;19611;Mpp-Betrieb;Mpp;-------
24.04.2010;07:17:25;320;82589;19612;Mpp-Betrieb;Mpp;-------
24.04.2010;07:32:25;516;82589;19612;Mpp-Betrieb;Mpp;-------
24.04.2010;07:47:25;733;82590;19612;Mpp-Betrieb;Mpp;-------
24.04.2010;08:02:25;978;82590;19612;Mpp-Betrieb;Mpp;-------
24.04.2010;08:17:25;1260;82590;19613;Mpp-Betrieb;Mpp;-------
24.04.2010;08:32:25;1535;82590;19613;Mpp-Betrieb;Mpp;-------
24.04.2010;08:47:25;1822;82591;19613;Mpp-Betrieb;Mpp;-------
24.04.2010;09:02:26;2124;82591;19613;Mpp-Betrieb;Mpp;-------
24.04.2010;09:17:25;2409;82592;19614;Mpp-Betrieb;Mpp;-------
24.04.2010;09:32:25;2708;82593;19614;Mpp-Betrieb;Mpp;-------
24.04.2010;09:47:26;2960;82593;19614;Mpp-Betrieb;Mpp;-------
24.04.2010;10:02:31;3225;82594;19614;Mpp-Betrieb;Mpp;-------
24.04.2010;10:17:25;3465;82595;19615;Mpp-Betrieb;Mpp;-------
24.04.2010;10:32:26;3680;82596;19615;Mpp-Betrieb;Mpp;-------
24.04.2010;10:47:25;3852;82597;19615;Mpp-Betrieb;Mpp;-------
24.04.2010;11:02:25;3985;82598;19615;Mpp-Betrieb;Mpp;-------
24.04.2010;11:17:26;4146;82599;19616;Mpp-Betrieb;Mpp;-------
24.04.2010;11:32:26;4334;82600;19616;Mpp-Betrieb;Mpp;-------
24.04.2010;11:47:26;4455;82601;19616;Mpp-Betrieb;Mpp;-------
24.04.2010;12:02:26;4556;82602;19616;Mpp-Betrieb;Mpp;-------
24.04.2010;12:17:25;4590;82603;19617;Mpp-Betrieb;Mpp;-------
24.04.2010;12:32:26;4620;82604;19617;Mpp-Betrieb;Mpp;-------
24.04.2010;12:47:26;4625;82605;19617;Mpp-Betrieb;Mpp;-------
24.04.2010;13:02:27;4627;82607;19617;Mpp-Betrieb;Mpp;-------
24.04.2010;13:17:25;4662;82608;19618;Mpp-Betrieb;Mpp;-------
24.04.2010;13:32:25;4691;82609;19618;Mpp-Betrieb;Mpp;-------
24.04.2010;13:47:24;4671;82610;19618;Mpp-Betrieb;Mpp;-------
24.04.2010;14:02:26;4571;82611;19618;Mpp-Betrieb;Mpp;-------
24.04.2010;14:17:26;4539;82612;19619;Mpp-Betrieb;Mpp;-------
24.04.2010;14:32:25;4439;82613;19619;Mpp-Betrieb;Mpp;-------
24.04.2010;14:47:25;4365;82615;19619;Mpp-Betrieb;Mpp;-------
24.04.2010;15:02:27;4196;82616;19619;Mpp-Betrieb;Mpp;-------
24.04.2010;15:17:25;4097;82617;19620;Mpp-Betrieb;Mpp;-------
24.04.2010;15:32:25;3884;82618;19620;Mpp-Betrieb;Mpp;-------
24.04.2010;15:47:24;3802;82619;19620;Mpp-Betrieb;Mpp;-------
24.04.2010;16:02:26;3578;82620;19620;Mpp-Betrieb;Mpp;-------
24.04.2010;16:17:26;3391;82620;19621;Mpp-Betrieb;Mpp;-------
24.04.2010;16:32:26;3146;82621;19621;Mpp-Betrieb;Mpp;-------
24.04.2010;16:47:25;2907;82622;19621;Mpp-Betrieb;Mpp;-------
24.04.2010;17:02:25;2656;82623;19621;Mpp-Betrieb;Mpp;-------
24.04.2010;17:17:26;2369;82623;19622;Mpp-Betrieb;Mpp;-------
24.04.2010;17:32:25;2103;82624;19622;Mpp-Betrieb;Mpp;-------
24.04.2010;17:47:24;1827;82624;19622;Mpp-Betrieb;Mpp;-------
24.04.2010;18:02:25;1510;82625;19622;Mpp-Betrieb;Mpp;-------
24.04.2010;18:17:26;1229;82625;19623;Mpp-Betrieb;Mpp;-------
24.04.2010;18:32:24;945;82625;19623;Mpp-Betrieb;Mpp;-------
24.04.2010;18:47:25;693;82626;19623;Mpp-Betrieb;Mpp;-------
24.04.2010;19:02:26;482;82626;19623;Mpp-Betrieb;Mpp;-------
24.04.2010;19:17:24;317;82626;19624;Mpp-Betrieb;Mpp;-------
24.04.2010;19:32:25;192;82626;19624;Mpp-Betrieb;Mpp;-------
24.04.2010;19:47:25;117;82626;19624;Mpp-Betrieb;Mpp;-------
24.04.2010;20:02:26;60;82626;19624;Mpp-Betrieb;Mpp;-------
24.04.2010;20:17:25;22;82626;19625;Mpp-Betrieb;Mpp;-------
24.04.2010;20:32:26;0;82626;19625;Mpp-Betrieb;Warten;-------
25.04.2010;06:17:25;20;82626;19625;Mpp-Betrieb;Mpp-Such;-------
25.04.2010;06:32:26;30;82626;19625;Mpp-Betrieb;Mpp;-------
25.04.2010;06:47:25;80;82626;19625;Mpp-Betrieb;Mpp;-------
25.04.2010;07:02:25;174;82626;19626;Mpp-Betrieb;Mpp;-------
25.04.2010;07:17:26;330;82626;19626;Mpp-Betrieb;Mpp;-------
25.04.2010;07:32:25;540;82626;19626;Mpp-Betrieb;Mpp;-------
25.04.2010;07:47:26;774;82626;19626;Mpp-Betrieb;Mpp;-------
25.04.2010;08:02:26;1033;82627;19627;Mpp-Betrieb;Mpp;-------
25.04.2010;08:17:25;1314;82627;19627;Mpp-Betrieb;Mpp;-------
25.04.2010;08:32:25;1625;82627;19627;Mpp-Betrieb;Mpp;-------
25.04.2010;08:47:25;1920;82628;19627;Mpp-Betrieb;Mpp;-------
25.04.2010;09:02:26;2211;82628;19628;Mpp-Betrieb;Mpp;-------
25.04.2010;09:17:25;2517;82629;19628;Mpp-Betrieb;Mpp;-------
25.04.2010;09:32:25;2748;82629;19628;Mpp-Betrieb;Mpp;-------
25.04.2010;09:47:25;3018;82630;19628;Mpp-Betrieb;Mpp;-------
25.04.2010;10:02:26;3265;82631;19629;Mpp-Betrieb;Mpp;-------
25.04.2010;10:17:26;3367;82632;19629;Mpp-Betrieb;Mpp;-------
25.04.2010;10:32:27;3523;82633;19629;Mpp-Betrieb;Mpp;-------
25.04.2010;10:47:25;3943;82634;19629;Mpp-Betrieb;Mpp;-------
25.04.2010;11:02:26;3877;82635;19630;Mpp-Betrieb;Mpp;-------
25.04.2010;11:17:25;3653;82635;19630;Mpp-Betrieb;Mpp;-------
25.04.2010;11:32:26;4195;82636;19630;Mpp-Betrieb;Mpp;-------
25.04.2010;11:47:25;4097;82637;19630;Mpp-Betrieb;Mpp;-------
25.04.2010;12:02:26;3975;82638;19631;Mpp-Betrieb;Mpp;-------
25.04.2010;12:17:25;4470;82639;19631;Mpp-Betrieb;Mpp;-------
25.04.2010;12:32:25;3888;82640;19631;Mpp-Betrieb;Mpp;-------
25.04.2010;12:47:26;4378;82642;19631;Mpp-Betrieb;Mpp;-------
25.04.2010;13:02:25;4664;82643;19632;Mpp-Betrieb;Mpp;-------
25.04.2010;13:17:26;4537;82644;19632;Mpp-Betrieb;Mpp;-------
25.04.2010;13:32:24;4498;82645;19632;Mpp-Betrieb;Mpp;-------
25.04.2010;13:47:25;4543;82646;19632;Mpp-Betrieb;Mpp;-------
25.04.2010;14:02:25;4308;82647;19633;Mpp-Betrieb;Mpp;-------
25.04.2010;14:17:25;4429;82648;19633;Mpp-Betrieb;Mpp;-------
25.04.2010;14:32:25;4302;82649;19633;Mpp-Betrieb;Mpp;-------
25.04.2010;14:47:26;4184;82650;19633;Mpp-Betrieb;Mpp;-------
25.04.2010;15:02:26;3570;82651;19634;Mpp-Betrieb;Mpp;-------
25.04.2010;15:17:24;2936;82652;19634;Mpp-Betrieb;Mpp;-------
25.04.2010;15:32:25;2834;82653;19634;Mpp-Betrieb;Mpp;-------
25.04.2010;15:47:24;3464;82654;19634;Mpp-Betrieb;Mpp;-------
25.04.2010;16:02:25;3151;82654;19635;Mpp-Betrieb;Mpp;-------
25.04.2010;16:17:26;2453;82655;19635;Mpp-Betrieb;Mpp;-------
25.04.2010;16:32:24;2127;82656;19635;Mpp-Betrieb;Mpp;-------
25.04.2010;16:47:26;2041;82656;19635;Mpp-Betrieb;Mpp;-------
25.04.2010;17:02:25;2333;82657;19636;Mpp-Betrieb;Mpp;-------
25.04.2010;17:17:25;2182;82657;19636;Mpp-Betrieb;Mpp;-------
25.04.2010;17:32:24;1461;82658;19636;Mpp-Betrieb;Mpp;-------
25.04.2010;17:47:26;1424;82658;19636;Mpp-Betrieb;Mpp;-------
25.04.2010;18:02:25;1657;82659;19637;Mpp-Betrieb;Mpp;-------
25.04.2010;18:17:26;1079;82659;19637;Mpp-Betrieb;Mpp;-------
25.04.2010;18:32:25;1095;82659;19637;Mpp-Betrieb;Mpp;-------
25.04.2010;18:47:24;764;82659;19637;Mpp-Betrieb;Mpp;-------
25.04.2010;19:02:26;471;82660;19638;Mpp-Betrieb;Mpp;-------
25.04.2010;19:17:25;304;82660;19638;Mpp-Betrieb;Mpp;-------
25.04.2010;19:32:26;204;82660;19638;Mpp-Betrieb;Mpp;-------
25.04.2010;19:47:24;128;82660;19638;Mpp-Betrieb;Mpp;-------
25.04.2010;20:02:27;73;82660;19639;Mpp-Betrieb;Mpp;-------
25.04.2010;20:17:24;26;82660;19639;Mpp-Betrieb;Mpp;-------
25.04.2010;20:32:25;13;82660;19639;Mpp-Betrieb;Mpp;-------
26.04.2010;06:17:25;0;82660;19639;Mpp-Betrieb;Warten;-------
26.04.2010;06:32:25;14;82660;19639;Mpp-Betrieb;Mpp;-------
26.04.2010;06:47:26;43;82660;19640;Mpp-Betrieb;Mpp;-------
26.04.2010;07:02:25;62;82660;19640;Mpp-Betrieb;Mpp;-------
26.04.2010;07:17:25;20;82660;19640;Mpp-Betrieb;Mpp;-------
26.04.2010;07:32:25;100;82660;19640;Mpp-Betrieb;Mpp;-------
26.04.2010;07:47:25;96;82660;19641;Mpp-Betrieb;Mpp;-------
26.04.2010;08:02:26;196;82660;19641;Mpp-Betrieb;Mpp;-------
26.04.2010;08:17:26;34;82660;19641;Mpp-Betrieb;Mpp;-------
26.04.2010;08:32:25;194;82660;19641;Mpp-Betrieb;Mpp;-------
26.04.2010;08:47:24;142;82660;19642;Mpp-Betrieb;Mpp;-------
26.04.2010;09:02:30;154;82660;19642;Mpp-Betrieb;Mpp;-------
26.04.2010;09:17:26;263;82660;19642;Mpp-Betrieb;Mpp;-------
26.04.2010;09:32:25;237;82660;19642;Mpp-Betrieb;Mpp;-------
26.04.2010;09:47:25;212;82660;19643;Mpp-Betrieb;Mpp;-------
26.04.2010;10:02:25;421;82660;19643;Mpp-Betrieb;Mpp;-------
26.04.2010;10:17:26;336;82660;19643;Mpp-Betrieb;Mpp;-------
26.04.2010;10:32:25;610;82661;19643;Mpp-Betrieb;Mpp;-------
26.04.2010;10:47:26;1421;82661;19644;Mpp-Betrieb;Mpp;-------
26.04.2010;11:02:26;2694;82661;19644;Mpp-Betrieb;Mpp;-------
26.04.2010;11:17:26;4610;82662;19644;Mpp-Betrieb;Mpp;-------
26.04.2010;11:32:26;4290;82663;19644;Mpp-Betrieb;Mpp;-------
26.04.2010;11:47:25;4660;82664;19645;Mpp-Betrieb;Mpp;-------
26.04.2010;12:02:25;1449;82665;19645;Mpp-Betrieb;Mpp;-------
26.04.2010;12:17:25;1838;82666;19645;Mpp-Betrieb;Mpp;-------
26.04.2010;12:32:26;1254;82666;19645;Mpp-Betrieb;Mpp;-------
26.04.2010;12:47:24;1206;82667;19646;Mpp-Betrieb;Mpp;-------
26.04.2010;13:02:26;936;82667;19646;Mpp-Betrieb;Mpp;-------
26.04.2010;13:17:24;5281;82668;19646;Mpp-Betrieb;Mpp;-------
26.04.2010;13:32:25;4998;82669;19646;Mpp-Betrieb;Mpp;-------
26.04.2010;13:47:25;5162;82670;19647;Mpp-Betrieb;Mpp;-------
26.04.2010;14:02:26;836;82671;19647;Mpp-Betrieb;Mpp;-------
26.04.2010;14:17:26;5018;82672;19647;Mpp-Betrieb;Mpp;-------
26.04.2010;14:32:25;4919;82673;19647;Mpp-Betrieb;Mpp;-------
26.04.2010;14:47:24;980;82674;19648;Mpp-Betrieb;Mpp;-------
26.04.2010;15:02:25;2033;82674;19648;Mpp-Betrieb;Mpp;-------
26.04.2010;15:17:25;1667;82675;19648;Mpp-Betrieb;Mpp;-------
26.04.2010;15:32:25;1631;82676;19648;Mpp-Betrieb;Mpp;-------
26.04.2010;15:47:26;3856;82677;19649;Mpp-Betrieb;Mpp;-------
26.04.2010;16:02:26;3252;82678;19649;Mpp-Betrieb;Mpp;-------
26.04.2010;16:17:24;3527;82679;19649;Mpp-Betrieb;Mpp;-------
26.04.2010;16:32:26;2796;82679;19649;Mpp-Betrieb;Mpp;-------
26.04.2010;16:47:24;1301;82680;19650;Mpp-Betrieb;Mpp;-------
26.04.2010;17:02:25;2125;82680;19650;Mpp-Betrieb;Mpp;-------
26.04.2010;17:17:25;2103;82681;19650;Mpp-Betrieb;Mpp;-------
26.04.2010;17:32:25;470;82681;19650;Mpp-Betrieb;Mpp;-------
26.04.2010;17:47:24;667;82681;19651;Mpp-Betrieb;Mpp;-------
26.04.2010;18:02:26;1129;82682;19651;Mpp-Betrieb;Mpp;-------
26.04.2010;18:17:24;1283;82682;19651;Mpp-Betrieb;Mpp;-------
26.04.2010;18:32:26;1021;82682;19651;Mpp-Betrieb;Mpp;-------
26.04.2010;18:47:25;498;82682;19652;Mpp-Betrieb;Mpp;-------
26.04.2010;19:02:25;398;82683;19652;Mpp-Betrieb;Mpp;-------
26.04.2010;19:17:26;252;82683;19652;Mpp-Betrieb;Mpp;-------
26.04.2010;19:32:25;254;82683;19652;Mpp-Betrieb;Mpp;-------
26.04.2010;19:47:24;176;82683;19653;Mpp-Betrieb;Mpp;-------
26.04.2010;20:02:26;73;82683;19653;Mpp-Betrieb;Mpp;-------
26.04.2010;20:17:25;24;82683;19653;Mpp-Betrieb;Mpp;-------
26.04.2010;20:32:25;0;82683;19653;Mpp-Betrieb;Warten;-------
27.04.2010;06:17:25;0;82683;19653;Mpp-Betrieb;Warten;-------
27.04.2010;06:32:25;37;82683;19653;Mpp-Betrieb;Mpp;-------
27.04.2010;06:47:25;121;82683;19654;Mpp-Betrieb;Mpp;-------
27.04.2010;07:02:27;284;82683;19654;Mpp-Betrieb;Mpp;-------
27.04.2010;07:17:25;434;82683;19654;Mpp-Betrieb;Mpp;-------
27.04.2010;07:32:27;596;82683;19654;Mpp-Betrieb;Mpp;-------
27.04.2010;07:47:25;791;82683;19655;Mpp-Betrieb;Mpp;-------
27.04.2010;08:02:26;1007;82684;19655;Mpp-Betrieb;Mpp;-------
27.04.2010;08:17:24;1446;82684;19655;Mpp-Betrieb;Mpp;-------
27.04.2010;08:32:25;1964;82684;19655;Mpp-Betrieb;Mpp;-------
27.04.2010;08:47:25;2272;82685;19656;Mpp-Betrieb;Mpp;-------
27.04.2010;09:02:26;1605;82685;19656;Mpp-Betrieb;Mpp;-------
27.04.2010;09:17:26;2058;82686;19656;Mpp-Betrieb;Mpp;-------
27.04.2010;09:32:26;2078;82686;19656;Mpp-Betrieb;Mpp;-------
27.04.2010;09:47:25;2568;82687;19657;Mpp-Betrieb;Mpp;-------
27.04.2010;10:02:27;3135;82688;19657;Mpp-Betrieb;Mpp;-------
27.04.2010;10:17:26;3287;82689;19657;Mpp-Betrieb;Mpp;-------
27.04.2010;10:32:29;3634;82689;19657;Mpp-Betrieb;Mpp;-------
27.04.2010;10:47:25;3842;82690;19658;Mpp-Betrieb;Mpp;-------
27.04.2010;11:02:26;3473;82691;19658;Mpp-Betrieb;Mpp;-------
27.04.2010;11:17:25;3785;82692;19658;Mpp-Betrieb;Mpp;-------
27.04.2010;11:32:25;4229;82693;19658;Mpp-Betrieb;Mpp;-------
27.04.2010;11:47:25;4653;82694;19659;Mpp-Betrieb;Mpp;-------
27.04.2010;12:02:27;3984;82695;19659;Mpp-Betrieb;Mpp;-------
27.04.2010;12:17:26;5013;82697;19659;Mpp-Betrieb;Mpp;-------
27.04.2010;12:32:26;4867;82698;19659;Mpp-Betrieb;Mpp;-------
27.04.2010;12:47:25;4884;82699;19660;Mpp-Betrieb;Mpp;-------
27.04.2010;13:02:26;4995;82700;19660;Mpp-Betrieb;Mpp;-------
27.04.2010;13:17:25;3093;82701;19660;Mpp-Betrieb;Mpp;-------
27.04.2010;13:32:24;5062;82702;19660;Mpp-Betrieb;Mpp;-------
27.04.2010;13:47:26;4986;82704;19661;Mpp-Betrieb;Mpp;-------
27.04.2010;14:02:26;4908;82705;19661;Mpp-Betrieb;Mpp;-------
27.04.2010;14:17:25;5077;82706;19661;Mpp-Betrieb;Mpp;-------
27.04.2010;14:32:25;4834;82707;19661;Mpp-Betrieb;Mpp;-------
27.04.2010;14:47:25;4697;82709;19662;Mpp-Betrieb;Mpp;-------
27.04.2010;15:02:27;4431;82710;19662;Mpp-Betrieb;Mpp;-------
27.04.2010;15:17:26;4428;82711;19662;Mpp-Betrieb;Mpp;-------
27.04.2010;15:32:25;1164;82712;19662;Mpp-Betrieb;Mpp;-------
27.04.2010;15:47:26;4482;82712;19663;Mpp-Betrieb;Mpp;-------
27.04.2010;16:02:26;1104;82713;19663;Mpp-Betrieb;Mpp;-------
27.04.2010;16:09:48;1053;82713;19663;Mpp-Betrieb;Mpp;-------
27.04.2010;16:32:25;3549;82714;19663;Mpp-Betrieb;Mpp;-------
27.04.2010;16:47:24;1019;82715;19664;Mpp-Betrieb;Mpp;-------
27.04.2010;17:02:26;846;82715;19664;Mpp-Betrieb;Mpp;-------
27.04.2010;17:17:26;2370;82716;19664;Mpp-Betrieb;Mpp;-------
27.04.2010;17:32:30;2458;82716;19664;Mpp-Betrieb;Mpp;-------
27.04.2010;17:47:24;2019;82717;19665;Mpp-Betrieb;Mpp;-------
27.04.2010;18:02:25;1662;82717;19665;Mpp-Betrieb;Mpp;-------
27.04.2010;18:17:24;1318;82718;19665;Mpp-Betrieb;Mpp;-------
27.04.2010;18:32:26;1011;82718;19665;Mpp-Betrieb;Mpp;-------
27.04.2010;18:47:25;796;82718;19666;Mpp-Betrieb;Mpp;-------
27.04.2010;19:02:25;535;82718;19666;Mpp-Betrieb;Mpp;-------
27.04.2010;19:17:26;326;82718;19666;Mpp-Betrieb;Mpp;-------
27.04.2010;19:32:24;183;82718;19666;Mpp-Betrieb;Mpp;-------
27.04.2010;19:47:25;104;82718;19667;Mpp-Betrieb;Mpp;-------
27.04.2010;20:02:25;54;82718;19667;Mpp-Betrieb;Mpp;-------
27.04.2010;20:17:24;23;82718;19667;Mpp-Betrieb;Mpp;-------
27.04.2010;20:32:26;0;82718;19667;Mpp-Betrieb;Warten;-------
28.04.2010;06:17:26;13;82718;19667;Mpp-Betrieb;Mpp;-------
28.04.2010;06:32:26;57;82718;19668;Mpp-Betrieb;Mpp;-------
28.04.2010;06:47:26;124;82718;19668;Mpp-Betrieb;Mpp;-------
28.04.2010;07:02:26;226;82719;19668;Mpp-Betrieb;Mpp;-------
28.04.2010;07:17:26;377;82719;19668;Mpp-Betrieb;Mpp;-------
28.04.2010;07:32:26;502;82719;19669;Mpp-Betrieb;Mpp;-------
28.04.2010;07:47:26;772;82719;19669;Mpp-Betrieb;Mpp;-------
28.04.2010;08:02:25;1050;82719;19669;Mpp-Betrieb;Mpp;-------
28.04.2010;08:17:26;1440;82719;19669;Mpp-Betrieb;Mpp;-------
28.04.2010;08:32:25;1802;82720;19670;Mpp-Betrieb;Mpp;-------
28.04.2010;08:47:26;1967;82720;19670;Mpp-Betrieb;Mpp;-------
28.04.2010;09:02:28;2275;82721;19670;Mpp-Betrieb;Mpp;-------
28.04.2010;09:17:27;2923;82721;19670;Mpp-Betrieb;Mpp;-------
28.04.2010;09:32:24;2550;82722;19671;Mpp-Betrieb;Mpp;-------
28.04.2010;09:47:25;2929;82723;19671;Mpp-Betrieb;Mpp;-------
28.04.2010;10:02:25;3510;82724;19671;Mpp-Betrieb;Mpp;-------
28.04.2010;10:17:25;3628;82724;19671;Mpp-Betrieb;Mpp;-------
28.04.2010;10:32:25;3468;82725;19672;Mpp-Betrieb;Mpp;-------
28.04.2010;10:47:25;4070;82726;19672;Mpp-Betrieb;Mpp;-------
28.04.2010;11:02:26;4257;82727;19672;Mpp-Betrieb;Mpp;-------
28.04.2010;11:17:26;4383;82728;19672;Mpp-Betrieb;Mpp;-------
28.04.2010;11:32:25;4468;82730;19673;Mpp-Betrieb;Mpp;-------
28.04.2010;11:47:26;4541;82731;19673;Mpp-Betrieb;Mpp;-------
28.04.2010;12:02:26;4695;82732;19673;Mpp-Betrieb;Mpp;-------
28.04.2010;12:17:25;4806;82733;19673;Mpp-Betrieb;Mpp;-------
28.04.2010;12:32:26;4814;82734;19674;Mpp-Betrieb;Mpp;-------
28.04.2010;12:47:25;4834;82735;19674;Mpp-Betrieb;Mpp;-------
28.04.2010;13:02:26;4817;82737;19674;Mpp-Betrieb;Mpp;-------
28.04.2010;13:17:25;4813;82738;19674;Mpp-Betrieb;Mpp;-------
28.04.2010;13:32:24;4777;82739;19675;Mpp-Betrieb;Mpp;-------
28.04.2010;13:47:24;4739;82740;19675;Mpp-Betrieb;Mpp;-------
28.04.2010;14:02:26;4653;82741;19675;Mpp-Betrieb;Mpp;-------
28.04.2010;14:17:25;4595;82743;19675;Mpp-Betrieb;Mpp;-------
28.04.2010;14:32:26;4521;82744;19676;Mpp-Betrieb;Mpp;-------
28.04.2010;14:47:26;4376;82745;19676;Mpp-Betrieb;Mpp;-------
28.04.2010;15:02:25;4238;82746;19676;Mpp-Betrieb;Mpp;-------
28.04.2010;15:17:26;4169;82747;19676;Mpp-Betrieb;Mpp;-------
28.04.2010;15:32:24;3963;82748;19677;Mpp-Betrieb;Mpp;-------
28.04.2010;15:47:25;3828;82749;19677;Mpp-Betrieb;Mpp;-------
28.04.2010;16:02:26;3611;82750;19677;Mpp-Betrieb;Mpp;-------
28.04.2010;16:17:25;3420;82751;19677;Mpp-Betrieb;Mpp;-------
28.04.2010;16:32:25;3250;82752;19678;Mpp-Betrieb;Mpp;-------
28.04.2010;16:47:25;2983;82752;19678;Mpp-Betrieb;Mpp;-------
28.04.2010;17:02:26;2742;82753;19678;Mpp-Betrieb;Mpp;-------
28.04.2010;17:17:25;2493;82754;19678;Mpp-Betrieb;Mpp;-------
28.04.2010;17:32:25;2201;82754;19679;Mpp-Betrieb;Mpp;-------
28.04.2010;17:47:24;1912;82755;19679;Mpp-Betrieb;Mpp;-------
28.04.2010;18:02:27;1595;82755;19679;Mpp-Betrieb;Mpp;-------
28.04.2010;18:17:26;1283;82756;19679;Mpp-Betrieb;Mpp;-------
28.04.2010;18:32:25;993;82756;19680;Mpp-Betrieb;Mpp;-------
28.04.2010;18:47:26;730;82756;19680;Mpp-Betrieb;Mpp;-------
28.04.2010;19:02:26;500;82756;19680;Mpp-Betrieb;Mpp;-------
28.04.2010;19:17:24;269;82756;19680;Mpp-Betrieb;Mpp;-------
28.04.2010;19:32:24;163;82756;19681;Mpp-Betrieb;Mpp;-------
28.04.2010;19:47:24;101;82756;19681;Mpp-Betrieb;Mpp;-------
28.04.2010;20:02:25;74;82756;19681;Mpp-Betrieb;Mpp;-------
28.04.2010;20:17:25;36;82757;19681;Mpp-Betrieb;Mpp;-------
28.04.2010;20:32:24;0;82757;19682;Mpp-Betrieb;Warten;-------
29.04.2010;06:17:25;13;82757;19682;Mpp-Betrieb;Mpp;-------
29.04.2010;06:32:27;50;82757;19682;Mpp-Betrieb;Mpp;-------
29.04.2010;06:47:25;97;82757;19682;Mpp-Betrieb;Mpp;-------
29.04.2010;07:02:26;198;82757;19683;Mpp-Betrieb;Mpp;-------
29.04.2010;07:17:25;391;82757;19683;Mpp-Betrieb;Mpp;-------
29.04.2010;07:32:26;622;82757;19683;Mpp-Betrieb;Mpp;-------
29.04.2010;07:47:26;873;82757;19683;Mpp-Betrieb;Mpp;-------
29.04.2010;08:02:26;1170;82757;19684;Mpp-Betrieb;Mpp;-------
29.04.2010;08:17:26;1457;82758;19684;Mpp-Betrieb;Mpp;-------
29.04.2010;08:32:25;1765;82758;19684;Mpp-Betrieb;Mpp;-------
29.04.2010;08:47:24;2069;82758;19684;Mpp-Betrieb;Mpp;-------
29.04.2010;09:02:25;2375;82759;19685;Mpp-Betrieb;Mpp;-------
29.04.2010;09:17:25;2676;82760;19685;Mpp-Betrieb;Mpp;-------
29.04.2010;09:32:25;2906;82760;19685;Mpp-Betrieb;Mpp;-------
29.04.2010;09:47:24;3151;82761;19685;Mpp-Betrieb;Mpp;-------
29.04.2010;10:02:25;3369;82762;19686;Mpp-Betrieb;Mpp;-------
29.04.2010;10:17:24;3591;82763;19686;Mpp-Betrieb;Mpp;-------
29.04.2010;10:32:26;3752;82764;19686;Mpp-Betrieb;Mpp;-------
29.04.2010;10:47:25;3867;82765;19686;Mpp-Betrieb;Mpp;-------
29.04.2010;11:02:26;4142;82766;19687;Mpp-Betrieb;Mpp;-------
29.04.2010;11:17:25;4234;82767;19687;Mpp-Betrieb;Mpp;-------
29.04.2010;11:32:25;4350;82768;19687;Mpp-Betrieb;Mpp;-------
29.04.2010;11:47:26;4427;82769;19687;Mpp-Betrieb;Mpp;-------
29.04.2010;12:02:31;4483;82770;19688;Mpp-Betrieb;Mpp;-------
29.04.2010;12:17:27;4527;82771;19688;Mpp-Betrieb;Mpp;-------
29.04.2010;12:32:25;4688;82772;19688;Mpp-Betrieb;Mpp;-------
29.04.2010;12:47:24;4674;82773;19688;Mpp-Betrieb;Mpp;-------
29.04.2010;13:02:25;4650;82774;19689;Mpp-Betrieb;Mpp;-------
29.04.2010;13:17:25;4512;82776;19689;Mpp-Betrieb;Mpp;-------
29.04.2010;13:32:25;4605;82777;19689;Mpp-Betrieb;Mpp;-------
29.04.2010;13:47:26;4614;82778;19689;Mpp-Betrieb;Mpp;-------
29.04.2010;14:02:25;4563;82779;19690;Mpp-Betrieb;Mpp;-------
29.04.2010;14:17:26;4558;82780;19690;Mpp-Betrieb;Mpp;-------
29.04.2010;14:32:25;4429;82781;19690;Mpp-Betrieb;Mpp;-------
29.04.2010;14:47:24;4200;82782;19690;Mpp-Betrieb;Mpp;-------
29.04.2010;15:02:26;4197;82783;19691;Mpp-Betrieb;Mpp;-------
29.04.2010;15:17:25;4075;82784;19691;Mpp-Betrieb;Mpp;-------
29.04.2010;15:32:26;3941;82785;19691;Mpp-Betrieb;Mpp;-------
29.04.2010;15:47:28;3871;82786;19691;Mpp-Betrieb;Mpp;-------
29.04.2010;16:02:26;3485;82787;19692;Mpp-Betrieb;Mpp;-------
29.04.2010;16:17:25;3267;82788;19692;Mpp-Betrieb;Mpp;-------
29.04.2010;16:32:25;3208;82789;19692;Mpp-Betrieb;Mpp;-------
29.04.2010;16:47:25;3107;82790;19692;Mpp-Betrieb;Mpp;-------
29.04.2010;17:02:25;2842;82791;19693;Mpp-Betrieb;Mpp;-------
29.04.2010;17:17:24;2589;82791;19693;Mpp-Betrieb;Mpp;-------
29.04.2010;17:32:24;2154;82792;19693;Mpp-Betrieb;Mpp;-------
29.04.2010;17:47:24;1811;82792;19693;Mpp-Betrieb;Mpp;-------
29.04.2010;18:02:27;1659;82793;19694;Mpp-Betrieb;Mpp;-------
29.04.2010;18:17:26;1325;82793;19694;Mpp-Betrieb;Mpp;-------
29.04.2010;18:32:24;1023;82793;19694;Mpp-Betrieb;Mpp;-------
29.04.2010;18:47:24;703;82794;19694;Mpp-Betrieb;Mpp;-------
29.04.2010;19:02:25;416;82794;19695;Mpp-Betrieb;Mpp;-------
29.04.2010;19:17:27;239;82794;19695;Mpp-Betrieb;Mpp;-------
29.04.2010;19:32:25;88;82794;19695;Mpp-Betrieb;Mpp-Such;-------
29.04.2010;19:47:24;58;82794;19695;Mpp-Betrieb;Mpp;-------
29.04.2010;20:02:25;42;82794;19696;Mpp-Betrieb;Mpp;-------
29.04.2010;20:17:26;20;82794;19696;Mpp-Betrieb;Mpp;-------
29.04.2010;20:32:24;0;82794;19696;Mpp-Betrieb;Warten;-------
30.04.2010;06:17:26;12;82794;19696;Mpp-Betrieb;Mpp;-------
30.04.2010;06:32:25;46;82794;19696;Mpp-Betrieb;Mpp;-------
30.04.2010;06:47:26;99;82794;19697;Mpp-Betrieb;Mpp;-------
30.04.2010;07:02:26;207;82794;19697;Mpp-Betrieb;Mpp;-------
30.04.2010;07:17:27;358;82794;19697;Mpp-Betrieb;Mpp;-------
30.04.2010;07:32:26;533;82794;19697;Mpp-Betrieb;Mpp;-------
30.04.2010;07:47:26;518;82794;19698;Mpp-Betrieb;Mpp;-------
30.04.2010;08:02:27;837;82794;19698;Mpp-Betrieb;Mpp;-------
30.04.2010;08:17:25;1628;82795;19698;Mpp-Betrieb;Mpp;-------
30.04.2010;08:32:26;1820;82795;19698;Mpp-Betrieb;Mpp;-------
30.04.2010;08:47:25;1560;82795;19699;Mpp-Betrieb;Mpp;-------
30.04.2010;09:02:26;2401;82796;19699;Mpp-Betrieb;Mpp;-------
30.04.2010;09:17:27;2779;82796;19699;Mpp-Betrieb;Mpp;-------
30.04.2010;09:32:26;3289;82797;19699;Mpp-Betrieb;Mpp;-------
30.04.2010;09:47:26;705;82798;19700;Mpp-Betrieb;Mpp;-------
30.04.2010;10:02:25;630;82798;19700;Mpp-Betrieb;Mpp;-------
30.04.2010;10:17:24;1039;82798;19700;Mpp-Betrieb;Mpp;-------
30.04.2010;10:32:25;2716;82798;19700;Mpp-Betrieb;Mpp;-------
30.04.2010;10:47:27;3577;82799;19701;Mpp-Betrieb;Mpp;-------
30.04.2010;11:02:26;2529;82800;19701;Mpp-Betrieb;Mpp;-------
30.04.2010;11:17:26;2351;82801;19701;Mpp-Betrieb;Mpp;-------
30.04.2010;11:32:26;4498;82802;19701;Mpp-Betrieb;Mpp;-------
30.04.2010;11:47:25;4623;82803;19702;Mpp-Betrieb;Mpp;-------
30.04.2010;12:02:26;4336;82804;19702;Mpp-Betrieb;Mpp;-------
30.04.2010;12:17:27;4619;82805;19702;Mpp-Betrieb;Mpp;-------
30.04.2010;12:32:24;3985;82806;19702;Mpp-Betrieb;Mpp;-------
30.04.2010;12:47:27;5181;82807;19703;Mpp-Betrieb;Mpp;-------
30.04.2010;13:02:25;4674;82808;19703;Mpp-Betrieb;Mpp;-------
30.04.2010;13:17:25;4446;82809;19703;Mpp-Betrieb;Mpp;-------
30.04.2010;13:32:25;2174;82810;19703;Mpp-Betrieb;Mpp;-------
30.04.2010;13:47:25;2188;82811;19704;Mpp-Betrieb;Mpp;-------
30.04.2010;14:02:29;5082;82811;19704;Mpp-Betrieb;Mpp;-------
30.04.2010;14:17:26;4749;82812;19704;Mpp-Betrieb;Mpp;-------
30.04.2010;14:32:25;2242;82814;19704;Mpp-Betrieb;Mpp;-------
30.04.2010;14:47:25;2697;82814;19705;Mpp-Betrieb;Mpp;-------
30.04.2010;15:02:25;4450;82815;19705;Mpp-Betrieb;Mpp;-------
30.04.2010;15:17:26;4418;82816;19705;Mpp-Betrieb;Mpp;-------
30.04.2010;15:32:26;2129;82818;19705;Mpp-Betrieb;Mpp;-------
30.04.2010;15:47:26;4035;82818;19706;Mpp-Betrieb;Mpp;-------
30.04.2010;16:02:26;1450;82819;19706;Mpp-Betrieb;Mpp;-------
