Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
30.04.2010;16:17:25;1623;82820;19706;Mpp-Betrieb;Mpp;-------
30.04.2010;16:32:25;2192;82820;19706;Mpp-Betrieb;Mpp;-------
30.04.2010;16:47:24;1524;82821;19707;Mpp-Betrieb;Mpp;-------
30.04.2010;17:02:25;1632;82821;19707;Mpp-Betrieb;Mpp;-------
30.04.2010;17:17:25;1279;82821;19707;Mpp-Betrieb;Mpp;-------
30.04.2010;17:32:25;915;82822;19707;Mpp-Betrieb;Mpp;-------
30.04.2010;17:47:24;494;82822;19708;Mpp-Betrieb;Mpp;-------
30.04.2010;18:02:26;537;82822;19708;Mpp-Betrieb;Mpp;-------
30.04.2010;18:17:25;126;82822;19708;Mpp-Betrieb;Mpp;-------
30.04.2010;18:32:25;51;82822;19708;Mpp-Betrieb;Mpp;-------
30.04.2010;18:47:26;16;82822;19709;Mpp-Betrieb;Mpp;-------
30.04.2010;19:02:26;24;82822;19709;Mpp-Betrieb;Mpp;-------
30.04.2010;19:17:25;0;82822;19709;Mpp-Betrieb;Warten;-------
30.04.2010;19:32:25;0;82822;19709;Mpp-Betrieb;Netzueb.;-------
30.04.2010;19:47:26;0;82822;19709;Mpp-Betrieb;Warten;-------
01.05.2010;06:17:26;18;82822;19709;Mpp-Betrieb;Mpp;-------
01.05.2010;06:32:25;64;82822;19709;Mpp-Betrieb;Mpp;-------
01.05.2010;06:47:26;131;82822;19710;Mpp-Betrieb;Mpp;-------
01.05.2010;07:02:25;248;82822;19710;Mpp-Betrieb;Mpp;-------
01.05.2010;07:17:25;26;82822;19710;Mpp-Betrieb;Mpp-Such;-------
01.05.2010;07:32:26;134;82822;19710;Mpp-Betrieb;Mpp;-------
01.05.2010;07:47:25;263;82822;19711;Mpp-Betrieb;Mpp;-------
01.05.2010;08:02:26;239;82822;19711;Mpp-Betrieb;Mpp;-------
01.05.2010;08:17:25;242;82822;19711;Mpp-Betrieb;Mpp;-------
01.05.2010;08:32:25;413;82823;19711;Mpp-Betrieb;Mpp;-------
01.05.2010;08:47:26;167;82823;19712;Mpp-Betrieb;Mpp;-------
01.05.2010;09:02:25;110;82823;19712;Mpp-Betrieb;Mpp;-------
01.05.2010;09:17:26;68;82823;19712;Mpp-Betrieb;Mpp-Such;-------
01.05.2010;09:32:25;159;82823;19712;Mpp-Betrieb;Mpp;-------
01.05.2010;09:47:25;137;82823;19713;Mpp-Betrieb;Mpp;-------
01.05.2010;10:02:26;85;82823;19713;Mpp-Betrieb;Mpp;-------
01.05.2010;10:17:26;47;82823;19713;Mpp-Betrieb;Mpp;-------
01.05.2010;10:32:26;387;82823;19713;Mpp-Betrieb;Mpp;-------
01.05.2010;10:47:25;232;82823;19714;Mpp-Betrieb;Mpp;-------
01.05.2010;11:02:26;342;82823;19714;Mpp-Betrieb;Mpp;-------
01.05.2010;11:17:25;442;82823;19714;Mpp-Betrieb;Mpp;-------
01.05.2010;11:32:27;397;82823;19714;Mpp-Betrieb;Mpp;-------
01.05.2010;11:47:24;425;82823;19715;Mpp-Betrieb;Mpp;-------
01.05.2010;12:02:26;500;82823;19715;Mpp-Betrieb;Mpp;-------
01.05.2010;12:17:26;542;82824;19715;Mpp-Betrieb;Mpp;-------
01.05.2010;12:32:24;460;82824;19715;Mpp-Betrieb;Mpp;-------
01.05.2010;12:47:24;347;82824;19716;Mpp-Betrieb;Mpp;-------
01.05.2010;13:02:25;424;82824;19716;Mpp-Betrieb;Mpp;-------
01.05.2010;13:17:24;995;82824;19716;Mpp-Betrieb;Mpp;-------
01.05.2010;13:32:25;763;82824;19716;Mpp-Betrieb;Mpp;-------
01.05.2010;13:47:26;704;82824;19717;Mpp-Betrieb;Mpp;-------
01.05.2010;14:02:25;950;82825;19717;Mpp-Betrieb;Mpp;-------
01.05.2010;14:17:24;1083;82825;19717;Mpp-Betrieb;Mpp;-------
01.05.2010;14:32:26;988;82825;19717;Mpp-Betrieb;Mpp;-------
01.05.2010;14:47:24;866;82825;19718;Mpp-Betrieb;Mpp;-------
01.05.2010;15:02:27;1186;82826;19718;Mpp-Betrieb;Mpp;-------
01.05.2010;15:17:25;942;82826;19718;Mpp-Betrieb;Mpp;-------
01.05.2010;15:32:25;884;82826;19718;Mpp-Betrieb;Mpp;-------
01.05.2010;15:47:26;587;82826;19719;Mpp-Betrieb;Mpp;-------
01.05.2010;16:02:26;779;82826;19719;Mpp-Betrieb;Mpp;-------
01.05.2010;16:17:25;876;82827;19719;Mpp-Betrieb;Mpp;-------
01.05.2010;16:32:25;798;82827;19719;Mpp-Betrieb;Mpp;-------
01.05.2010;16:47:26;656;82827;19720;Mpp-Betrieb;Mpp;-------
01.05.2010;17:02:26;840;82827;19720;Mpp-Betrieb;Mpp;-------
01.05.2010;17:17:27;348;82827;19720;Mpp-Betrieb;Mpp;-------
01.05.2010;17:32:25;193;82827;19720;Mpp-Betrieb;Mpp;-------
01.05.2010;17:42:34;207;82827;19721;Mpp-Betrieb;Mpp;-------
01.05.2010;18:02:25;209;82828;19721;Mpp-Betrieb;Mpp;-------
01.05.2010;18:17:24;76;82828;19721;Mpp-Betrieb;Mpp;-------
01.05.2010;18:32:25;231;82828;19721;Mpp-Betrieb;Mpp;-------
01.05.2010;18:47:27;231;82828;19722;Mpp-Betrieb;Mpp;-------
01.05.2010;19:02:30;206;82828;19722;Mpp-Betrieb;Mpp;-------
01.05.2010;19:17:25;70;82828;19722;Mpp-Betrieb;Mpp;-------
01.05.2010;19:32:26;50;82828;19722;Mpp-Betrieb;Mpp;-------
01.05.2010;19:47:25;36;82828;19723;Mpp-Betrieb;Mpp;-------
01.05.2010;20:02:27;21;82828;19723;Mpp-Betrieb;Mpp;-------
01.05.2010;20:17:25;0;82828;19723;Mpp-Betrieb;Warten;-------
02.05.2010;06:17:26;11;82828;19723;Mpp-Betrieb;Mpp;-------
02.05.2010;06:32:26;20;82828;19723;Mpp-Betrieb;Mpp;-------
02.05.2010;06:47:24;32;82828;19724;Mpp-Betrieb;Mpp;-------
02.05.2010;07:02:25;49;82828;19724;Mpp-Betrieb;Mpp;-------
02.05.2010;07:17:25;156;82828;19724;Mpp-Betrieb;Mpp;-------
02.05.2010;07:32:27;125;82828;19724;Mpp-Betrieb;Mpp;-------
02.05.2010;07:47:25;274;82828;19725;Mpp-Betrieb;Mpp;-------
02.05.2010;08:02:27;120;82828;19725;Mpp-Betrieb;Mpp;-------
02.05.2010;08:17:26;142;82828;19725;Mpp-Betrieb;Mpp;-------
02.05.2010;08:32:25;194;82828;19725;Mpp-Betrieb;Mpp;-------
02.05.2010;08:47:29;441;82828;19726;Mpp-Betrieb;Mpp;-------
02.05.2010;09:02:27;630;82828;19726;Mpp-Betrieb;Mpp;-------
02.05.2010;09:17:25;1166;82829;19726;Mpp-Betrieb;Mpp;-------
02.05.2010;09:32:25;279;82829;19726;Mpp-Betrieb;Mpp;-------
02.05.2010;09:47:24;92;82829;19727;Mpp-Betrieb;Mpp;-------
02.05.2010;10:02:25;256;82829;19727;Mpp-Betrieb;Mpp;-------
02.05.2010;10:17:26;218;82829;19727;Mpp-Betrieb;Mpp;-------
02.05.2010;10:32:25;365;82829;19727;Mpp-Betrieb;Mpp;-------
02.05.2010;10:47:24;324;82829;19728;Mpp-Betrieb;Mpp;-------
02.05.2010;11:02:26;193;82829;19728;Mpp-Betrieb;Mpp;-------
02.05.2010;11:17:25;371;82829;19728;Mpp-Betrieb;Mpp;-------
02.05.2010;11:32:26;676;82829;19728;Mpp-Betrieb;Mpp;-------
02.05.2010;11:47:26;937;82829;19729;Mpp-Betrieb;Mpp;-------
02.05.2010;12:02:27;861;82830;19729;Mpp-Betrieb;Mpp;-------
02.05.2010;12:17:25;862;82830;19729;Mpp-Betrieb;Mpp;-------
02.05.2010;12:32:25;1243;82830;19729;Mpp-Betrieb;Mpp;-------
02.05.2010;12:47:25;764;82830;19730;Mpp-Betrieb;Mpp;-------
02.05.2010;13:02:26;805;82831;19730;Mpp-Betrieb;Mpp;-------
02.05.2010;13:17:26;828;82831;19730;Mpp-Betrieb;Mpp;-------
02.05.2010;13:32:24;947;82831;19730;Mpp-Betrieb;Mpp;-------
02.05.2010;13:47:27;717;82831;19731;Mpp-Betrieb;Mpp;-------
02.05.2010;14:02:27;780;82831;19731;Mpp-Betrieb;Mpp;-------
02.05.2010;14:17:27;744;82832;19731;Mpp-Betrieb;Mpp;-------
02.05.2010;14:32:24;810;82832;19731;Mpp-Betrieb;Mpp;-------
02.05.2010;14:47:26;727;82832;19732;Mpp-Betrieb;Mpp;-------
02.05.2010;15:02:25;771;82832;19732;Mpp-Betrieb;Mpp;-------
02.05.2010;15:17:26;662;82832;19732;Mpp-Betrieb;Mpp;-------
02.05.2010;15:32:25;726;82833;19732;Mpp-Betrieb;Mpp;-------
02.05.2010;15:47:27;416;82833;19733;Mpp-Betrieb;Mpp;-------
02.05.2010;16:02:25;571;82833;19733;Mpp-Betrieb;Mpp;-------
02.05.2010;16:17:25;555;82833;19733;Mpp-Betrieb;Mpp;-------
02.05.2010;16:32:24;309;82833;19733;Mpp-Betrieb;Mpp;-------
02.05.2010;16:47:26;260;82833;19734;Mpp-Betrieb;Mpp;-------
02.05.2010;17:02:25;217;82833;19734;Mpp-Betrieb;Mpp;-------
02.05.2010;17:17:25;197;82833;19734;Mpp-Betrieb;Mpp;-------
02.05.2010;17:32:24;305;82833;19734;Mpp-Betrieb;Mpp;-------
02.05.2010;17:47:28;323;82833;19735;Mpp-Betrieb;Mpp;-------
02.05.2010;18:02:25;231;82833;19735;Mpp-Betrieb;Mpp;-------
02.05.2010;18:17:25;134;82834;19735;Mpp-Betrieb;Mpp;-------
02.05.2010;18:32:25;87;82834;19735;Mpp-Betrieb;Mpp;-------
02.05.2010;18:47:25;84;82834;19736;Mpp-Betrieb;Mpp-Such;-------
02.05.2010;19:02:25;67;82834;19736;Mpp-Betrieb;Mpp;-------
02.05.2010;19:17:25;40;82834;19736;Mpp-Betrieb;Mpp;-------
02.05.2010;19:32:24;42;82834;19736;Mpp-Betrieb;Mpp;-------
02.05.2010;19:47:24;28;82834;19737;Mpp-Betrieb;Mpp;-------
02.05.2010;20:02:29;14;82834;19737;Mpp-Betrieb;Mpp;-------
02.05.2010;20:17:24;0;82834;19737;Mpp-Betrieb;Warten;-------
03.05.2010;06:17:25;11;82834;19737;Mpp-Betrieb;Mpp;-------
03.05.2010;06:32:24;26;82834;19737;Mpp-Betrieb;Mpp;-------
03.05.2010;06:47:25;46;82834;19737;Mpp-Betrieb;Mpp;-------
03.05.2010;07:02:25;105;82834;19738;Mpp-Betrieb;Mpp;-------
03.05.2010;07:17:26;51;82834;19738;Mpp-Betrieb;Mpp-Such;-------
03.05.2010;07:32:26;67;82834;19738;Mpp-Betrieb;Mpp;-------
03.05.2010;07:47:26;166;82834;19738;Mpp-Betrieb;Mpp;-------
03.05.2010;08:02:26;317;82834;19739;Mpp-Betrieb;Mpp;-------
03.05.2010;08:17:26;441;82834;19739;Mpp-Betrieb;Mpp;-------
03.05.2010;08:32:26;510;82834;19739;Mpp-Betrieb;Mpp;-------
03.05.2010;08:47:24;680;82834;19739;Mpp-Betrieb;Mpp;-------
03.05.2010;09:02:26;661;82834;19740;Mpp-Betrieb;Mpp;-------
03.05.2010;09:17:26;911;82835;19740;Mpp-Betrieb;Mpp;-------
03.05.2010;09:32:26;1167;82835;19740;Mpp-Betrieb;Mpp;-------
03.05.2010;09:47:24;1205;82835;19740;Mpp-Betrieb;Mpp;-------
03.05.2010;10:02:27;1897;82835;19741;Mpp-Betrieb;Mpp;-------
03.05.2010;10:17:26;1646;82836;19741;Mpp-Betrieb;Mpp;-------
03.05.2010;10:32:25;2045;82836;19741;Mpp-Betrieb;Mpp;-------
03.05.2010;10:47:26;2307;82837;19741;Mpp-Betrieb;Mpp;-------
03.05.2010;11:02:26;2118;82837;19742;Mpp-Betrieb;Mpp;-------
03.05.2010;11:17:26;2978;82838;19742;Mpp-Betrieb;Mpp;-------
03.05.2010;11:32:29;3179;82839;19742;Mpp-Betrieb;Mpp;-------
03.05.2010;11:47:25;1971;82840;19742;Mpp-Betrieb;Mpp;-------
03.05.2010;12:02:25;4324;82841;19743;Mpp-Betrieb;Mpp;-------
03.05.2010;12:17:25;2925;82841;19743;Mpp-Betrieb;Mpp;-------
03.05.2010;12:32:24;2425;82842;19743;Mpp-Betrieb;Mpp;-------
03.05.2010;12:47:26;2930;82843;19743;Mpp-Betrieb;Mpp;-------
03.05.2010;13:02:26;1792;82843;19744;Mpp-Betrieb;Mpp;-------
03.05.2010;13:17:26;2305;82844;19744;Mpp-Betrieb;Mpp;-------
03.05.2010;13:32:29;3376;82844;19744;Mpp-Betrieb;Mpp;-------
03.05.2010;13:47:24;1826;82845;19744;Mpp-Betrieb;Mpp;-------
03.05.2010;14:02:25;2130;82846;19745;Mpp-Betrieb;Mpp;-------
03.05.2010;14:17:25;411;82846;19745;Mpp-Betrieb;Mpp;-------
03.05.2010;14:32:28;833;82846;19745;Mpp-Betrieb;Mpp;-------
03.05.2010;14:47:25;1627;82846;19745;Mpp-Betrieb;Mpp;-------
03.05.2010;15:02:25;1193;82847;19746;Mpp-Betrieb;Mpp;-------
03.05.2010;15:17:24;1506;82847;19746;Mpp-Betrieb;Mpp;-------
03.05.2010;15:32:27;1558;82848;19746;Mpp-Betrieb;Mpp;-------
03.05.2010;15:47:25;1409;82848;19746;Mpp-Betrieb;Mpp;-------
03.05.2010;16:02:25;1171;82848;19747;Mpp-Betrieb;Mpp;-------
03.05.2010;16:17:25;1132;82849;19747;Mpp-Betrieb;Mpp;-------
03.05.2010;16:32:25;1817;82849;19747;Mpp-Betrieb;Mpp;-------
03.05.2010;16:47:24;997;82849;19747;Mpp-Betrieb;Mpp;-------
03.05.2010;17:02:26;702;82849;19748;Mpp-Betrieb;Mpp;-------
03.05.2010;17:17:24;711;82850;19748;Mpp-Betrieb;Mpp;-------
03.05.2010;17:32:25;711;82850;19748;Mpp-Betrieb;Mpp;-------
03.05.2010;17:47:25;619;82850;19748;Mpp-Betrieb;Mpp;-------
03.05.2010;18:02:28;597;82850;19749;Mpp-Betrieb;Mpp;-------
03.05.2010;18:17:24;383;82850;19749;Mpp-Betrieb;Mpp;-------
03.05.2010;18:32:26;274;82850;19749;Mpp-Betrieb;Mpp;-------
03.05.2010;18:47:25;239;82850;19749;Mpp-Betrieb;Mpp;-------
03.05.2010;19:02:26;157;82850;19750;Mpp-Betrieb;Mpp;-------
03.05.2010;19:17:26;89;82850;19750;Mpp-Betrieb;Mpp;-------
03.05.2010;19:32:24;57;82850;19750;Mpp-Betrieb;Mpp;-------
03.05.2010;19:47:26;64;82850;19750;Mpp-Betrieb;Mpp;-------
03.05.2010;20:02:26;33;82850;19751;Mpp-Betrieb;Mpp;-------
03.05.2010;20:17:25;19;82850;19751;Mpp-Betrieb;Mpp;-------
04.05.2010;06:32:25;0;82850;19751;Mpp-Betrieb;Warten;-------
04.05.2010;06:47:25;12;82850;19751;Mpp-Betrieb;Mpp;-------
04.05.2010;07:02:26;19;82851;19751;Mpp-Betrieb;Mpp;-------
04.05.2010;07:17:25;44;82851;19752;Mpp-Betrieb;Mpp;-------
04.05.2010;07:32:26;53;82851;19752;Mpp-Betrieb;Mpp;-------
04.05.2010;07:47:25;56;82851;19752;Mpp-Betrieb;Mpp;-------
04.05.2010;08:02:26;59;82851;19752;Mpp-Betrieb;Mpp;-------
04.05.2010;08:17:25;26;82851;19753;Mpp-Betrieb;Mpp-Such;-------
04.05.2010;08:32:27;81;82851;19753;Mpp-Betrieb;Mpp;-------
04.05.2010;08:47:26;78;82851;19753;Mpp-Betrieb;Mpp;-------
04.05.2010;09:02:26;113;82851;19753;Mpp-Betrieb;Mpp;-------
04.05.2010;09:17:26;144;82851;19754;Mpp-Betrieb;Mpp;-------
04.05.2010;09:32:25;113;82851;19754;Mpp-Betrieb;Mpp;-------
04.05.2010;09:47:26;192;82851;19754;Mpp-Betrieb;Mpp;-------
04.05.2010;10:02:26;156;82851;19754;Mpp-Betrieb;Mpp;-------
04.05.2010;10:17:25;229;82851;19755;Mpp-Betrieb;Mpp;-------
04.05.2010;10:32:26;233;82851;19755;Mpp-Betrieb;Mpp;-------
04.05.2010;10:47:25;184;82851;19755;Mpp-Betrieb;Mpp;-------
04.05.2010;11:02:24;264;82851;19755;Mpp-Betrieb;Mpp;-------
04.05.2010;11:17:25;271;82851;19756;Mpp-Betrieb;Mpp;-------
04.05.2010;11:32:26;248;82851;19756;Mpp-Betrieb;Mpp;-------
04.05.2010;11:47:29;292;82851;19756;Mpp-Betrieb;Mpp;-------
04.05.2010;12:02:26;302;82851;19756;Mpp-Betrieb;Mpp;-------
04.05.2010;12:17:25;336;82851;19757;Mpp-Betrieb;Mpp;-------
04.05.2010;12:32:25;342;82851;19757;Mpp-Betrieb;Mpp;-------
04.05.2010;12:47:25;299;82852;19757;Mpp-Betrieb;Mpp;-------
04.05.2010;13:02:25;353;82852;19757;Mpp-Betrieb;Mpp;-------
04.05.2010;13:17:26;359;82852;19758;Mpp-Betrieb;Mpp;-------
04.05.2010;13:32:24;335;82852;19758;Mpp-Betrieb;Mpp;-------
04.05.2010;13:47:25;275;82852;19758;Mpp-Betrieb;Mpp;-------
04.05.2010;14:02:27;253;82852;19758;Mpp-Betrieb;Mpp;-------
04.05.2010;14:17:26;270;82852;19759;Mpp-Betrieb;Mpp;-------
04.05.2010;14:32:24;279;82852;19759;Mpp-Betrieb;Mpp;-------
04.05.2010;14:47:24;198;82852;19759;Mpp-Betrieb;Mpp;-------
04.05.2010;15:02:25;227;82852;19759;Mpp-Betrieb;Mpp;-------
04.05.2010;15:17:26;190;82852;19760;Mpp-Betrieb;Mpp;-------
04.05.2010;15:32:25;207;82852;19760;Mpp-Betrieb;Mpp;-------
04.05.2010;15:47:26;200;82852;19760;Mpp-Betrieb;Mpp;-------
04.05.2010;16:02:25;204;82852;19760;Mpp-Betrieb;Mpp;-------
04.05.2010;16:17:24;274;82852;19761;Mpp-Betrieb;Mpp;-------
04.05.2010;16:32:25;285;82853;19761;Mpp-Betrieb;Mpp;-------
04.05.2010;16:47:25;200;82853;19761;Mpp-Betrieb;Mpp;-------
04.05.2010;17:02:26;152;82853;19761;Mpp-Betrieb;Mpp;-------
04.05.2010;17:17:25;192;82853;19762;Mpp-Betrieb;Mpp;-------
04.05.2010;17:32:25;155;82853;19762;Mpp-Betrieb;Mpp;-------
04.05.2010;17:47:26;124;82853;19762;Mpp-Betrieb;Mpp;-------
04.05.2010;18:02:25;129;82853;19762;Mpp-Betrieb;Mpp-Such;-------
04.05.2010;18:17:26;126;82853;19763;Mpp-Betrieb;Mpp;-------
04.05.2010;18:32:25;122;82853;19763;Mpp-Betrieb;Mpp;-------
04.05.2010;18:47:25;114;82853;19763;Mpp-Betrieb;Mpp;-------
04.05.2010;19:02:26;31;82853;19763;Mpp-Betrieb;Mpp;-------
04.05.2010;19:17:24;23;82853;19764;Mpp-Betrieb;Mpp;-------
04.05.2010;19:32:24;20;82853;19764;Mpp-Betrieb;Mpp;-------
04.05.2010;19:47:25;0;82853;19764;Mpp-Betrieb;Warten;-------
04.05.2010;20:02:26;0;82853;19764;Mpp-Betrieb;Warten;-------
04.05.2010;20:17:24;0;82853;19764;Mpp-Betrieb;Warten;-------
05.05.2010;06:47:26;0;82853;19764;Mpp-Betrieb;Netzueb.;-------
05.05.2010;07:02:25;24;82853;19764;Mpp-Betrieb;Mpp;-------
05.05.2010;07:17:25;56;82853;19765;Mpp-Betrieb;Mpp;-------
05.05.2010;07:32:25;43;82853;19765;Mpp-Betrieb;Mpp;-------
05.05.2010;07:47:26;22;82853;19765;Mpp-Betrieb;Mpp;-------
05.05.2010;08:02:27;14;82853;19765;Mpp-Betrieb;Mpp;-------
05.05.2010;08:17:25;83;82853;19766;Mpp-Betrieb;Mpp;-------
05.05.2010;08:32:27;112;82853;19766;Mpp-Betrieb;Mpp;-------
05.05.2010;08:47:25;121;82853;19766;Mpp-Betrieb;Mpp;-------
05.05.2010;09:02:26;155;82853;19766;Mpp-Betrieb;Mpp;-------
05.05.2010;09:17:25;234;82853;19767;Mpp-Betrieb;Mpp;-------
05.05.2010;09:32:25;155;82853;19767;Mpp-Betrieb;Mpp;-------
05.05.2010;09:47:26;180;82853;19767;Mpp-Betrieb;Mpp;-------
05.05.2010;10:02:25;162;82853;19767;Mpp-Betrieb;Mpp;-------
05.05.2010;10:17:25;278;82853;19768;Mpp-Betrieb;Mpp;-------
05.05.2010;10:32:25;343;82853;19768;Mpp-Betrieb;Mpp;-------
05.05.2010;10:47:24;317;82853;19768;Mpp-Betrieb;Mpp;-------
05.05.2010;11:02:25;333;82854;19768;Mpp-Betrieb;Mpp;-------
05.05.2010;11:17:26;358;82854;19769;Mpp-Betrieb;Mpp;-------
05.05.2010;11:32:26;289;82854;19769;Mpp-Betrieb;Mpp;-------
05.05.2010;11:47:24;313;82854;19769;Mpp-Betrieb;Mpp;-------
05.05.2010;12:02:26;222;82854;19769;Mpp-Betrieb;Mpp;-------
05.05.2010;12:17:26;237;82854;19770;Mpp-Betrieb;Mpp;-------
05.05.2010;12:32:26;383;82854;19770;Mpp-Betrieb;Mpp;-------
05.05.2010;12:47:25;365;82854;19770;Mpp-Betrieb;Mpp;-------
05.05.2010;13:02:26;573;82854;19770;Mpp-Betrieb;Mpp;-------
05.05.2010;13:17:25;344;82854;19771;Mpp-Betrieb;Mpp;-------
05.05.2010;13:32:24;243;82854;19771;Mpp-Betrieb;Mpp;-------
05.05.2010;13:47:24;220;82854;19771;Mpp-Betrieb;Mpp;-------
05.05.2010;14:02:26;214;82855;19771;Mpp-Betrieb;Mpp;-------
05.05.2010;14:17:24;244;82855;19772;Mpp-Betrieb;Mpp;-------
05.05.2010;14:32:25;222;82855;19772;Mpp-Betrieb;Mpp;-------
05.05.2010;14:47:25;255;82855;19772;Mpp-Betrieb;Mpp;-------
05.05.2010;15:02:26;296;82855;19772;Mpp-Betrieb;Mpp;-------
05.05.2010;15:17:24;238;82855;19773;Mpp-Betrieb;Mpp;-------
05.05.2010;15:32:25;405;82855;19773;Mpp-Betrieb;Mpp;-------
05.05.2010;15:47:26;188;82855;19773;Mpp-Betrieb;Mpp;-------
05.05.2010;16:03:21;153;82855;19773;Mpp-Betrieb;Mpp;-------
05.05.2010;16:17:24;297;82855;19774;Mpp-Betrieb;Mpp;-------
05.05.2010;16:32:26;240;82855;19774;Mpp-Betrieb;Mpp;-------
05.05.2010;16:47:26;155;82855;19774;Mpp-Betrieb;Mpp;-------
05.05.2010;17:02:26;162;82855;19774;Mpp-Betrieb;Mpp;-------
05.05.2010;17:17:26;217;82855;19775;Mpp-Betrieb;Mpp;-------
05.05.2010;17:32:25;105;82855;19775;Mpp-Betrieb;Mpp;-------
05.05.2010;17:47:29;138;82855;19775;Mpp-Betrieb;Mpp;-------
05.05.2010;18:02:26;99;82855;19775;Mpp-Betrieb;Mpp;-------
05.05.2010;18:17:25;37;82855;19776;Mpp-Betrieb;Mpp;-------
05.05.2010;18:32:24;16;82855;19776;Mpp-Betrieb;Mpp;-------
05.05.2010;18:47:25;16;82855;19776;Mpp-Betrieb;Mpp;-------
05.05.2010;19:02:26;12;82855;19776;Mpp-Betrieb;Mpp;-------
05.05.2010;19:17:25;14;82855;19777;Mpp-Betrieb;Mpp;-------
05.05.2010;19:32:25;12;82855;19777;Mpp-Betrieb;Mpp;-------
05.05.2010;19:47:24;0;82855;19777;Mpp-Betrieb;Warten;-------
06.05.2010;06:17:24;0;82855;19777;Mpp-Betrieb;Warten;-------
06.05.2010;06:32:25;11;82855;19777;Mpp-Betrieb;Mpp;-------
06.05.2010;06:47:27;33;82855;19777;Mpp-Betrieb;Mpp;-------
06.05.2010;07:02:27;74;82855;19777;Mpp-Betrieb;Mpp;-------
06.05.2010;07:47:25;74;82856;19778;Mpp-Betrieb;Mpp;-------
06.05.2010;08:02:25;74;82856;19778;Mpp-Betrieb;Mpp;-------
06.05.2010;08:17:25;96;82856;19779;Mpp-Betrieb;Mpp;-------
06.05.2010;08:32:26;146;82856;19779;Mpp-Betrieb;Mpp;-------
06.05.2010;08:47:25;235;82856;19779;Mpp-Betrieb;Mpp;-------
06.05.2010;09:02:27;364;82856;19779;Mpp-Betrieb;Mpp;-------
06.05.2010;09:17:24;351;82856;19780;Mpp-Betrieb;Mpp;-------
06.05.2010;09:32:26;338;82856;19780;Mpp-Betrieb;Mpp;-------
06.05.2010;09:47:26;288;82856;19780;Mpp-Betrieb;Mpp;-------
06.05.2010;10:02:26;540;82856;19780;Mpp-Betrieb;Mpp;-------
06.05.2010;10:17:30;880;82856;19781;Mpp-Betrieb;Mpp;-------
06.05.2010;10:32:25;993;82857;19781;Mpp-Betrieb;Mpp;-------
06.05.2010;10:47:25;1037;82857;19781;Mpp-Betrieb;Mpp;-------
06.05.2010;11:02:25;1205;82857;19781;Mpp-Betrieb;Mpp;-------
06.05.2010;11:17:25;1866;82858;19782;Mpp-Betrieb;Mpp;-------
06.05.2010;11:32:27;1722;82858;19782;Mpp-Betrieb;Mpp;-------
06.05.2010;11:47:25;552;82858;19782;Mpp-Betrieb;Mpp;-------
06.05.2010;12:02:26;1087;82858;19782;Mpp-Betrieb;Mpp;-------
06.05.2010;12:17:24;792;82859;19783;Mpp-Betrieb;Mpp;-------
06.05.2010;12:32:25;1446;82859;19783;Mpp-Betrieb;Mpp;-------
06.05.2010;12:47:24;2406;82859;19783;Mpp-Betrieb;Mpp;-------
06.05.2010;13:02:25;1650;82860;19783;Mpp-Betrieb;Mpp;-------
06.05.2010;13:17:25;2379;82860;19784;Mpp-Betrieb;Mpp;-------
06.05.2010;13:32:25;2090;82861;19784;Mpp-Betrieb;Mpp;-------
06.05.2010;13:47:24;937;82861;19784;Mpp-Betrieb;Mpp;-------
06.05.2010;14:02:26;881;82862;19784;Mpp-Betrieb;Mpp;-------
06.05.2010;14:17:25;579;82862;19785;Mpp-Betrieb;Mpp;-------
06.05.2010;14:32:24;554;82862;19785;Mpp-Betrieb;Mpp;-------
06.05.2010;14:47:25;387;82862;19785;Mpp-Betrieb;Mpp;-------
06.05.2010;15:02:26;585;82862;19785;Mpp-Betrieb;Mpp;-------
06.05.2010;15:17:29;433;82862;19786;Mpp-Betrieb;Mpp;-------
06.05.2010;15:32:24;467;82862;19786;Mpp-Betrieb;Mpp;-------
06.05.2010;15:47:24;615;82863;19786;Mpp-Betrieb;Mpp;-------
06.05.2010;16:02:25;317;82863;19786;Mpp-Betrieb;Mpp;-------
06.05.2010;16:17:26;334;82863;19787;Mpp-Betrieb;Mpp;-------
06.05.2010;16:32:26;763;82863;19787;Mpp-Betrieb;Mpp;-------
06.05.2010;16:47:25;550;82863;19787;Mpp-Betrieb;Mpp;-------
06.05.2010;17:02:26;278;82863;19787;Mpp-Betrieb;Mpp;-------
06.05.2010;17:17:26;232;82863;19788;Mpp-Betrieb;Mpp;-------
06.05.2010;17:32:25;242;82863;19788;Mpp-Betrieb;Mpp;-------
06.05.2010;17:47:26;160;82863;19788;Mpp-Betrieb;Mpp;-------
06.05.2010;18:02:26;89;82863;19788;Mpp-Betrieb;Mpp;-------
06.05.2010;18:17:25;58;82863;19789;Mpp-Betrieb;Mpp;-------
06.05.2010;18:32:26;35;82863;19789;Mpp-Betrieb;Mpp;-------
06.05.2010;18:47:25;37;82863;19789;Mpp-Betrieb;Mpp;-------
06.05.2010;19:02:25;34;82863;19789;Mpp-Betrieb;Mpp;-------
06.05.2010;19:17:26;43;82863;19790;Mpp-Betrieb;Mpp;-------
06.05.2010;19:32:25;43;82863;19790;Mpp-Betrieb;Mpp;-------
06.05.2010;19:47:24;32;82863;19790;Mpp-Betrieb;Mpp;-------
06.05.2010;20:02:26;19;82863;19790;Mpp-Betrieb;Mpp;-------
06.05.2010;20:17:25;0;82863;19791;Mpp-Betrieb;Netzueb.;-------
06.05.2010;20:32:25;0;82863;19791;Mpp-Betrieb;Warten;-------
07.05.2010;06:17:26;11;82863;19791;Mpp-Betrieb;Mpp;-------
07.05.2010;06:32:25;40;82863;19791;Mpp-Betrieb;Mpp;-------
07.05.2010;06:47:25;43;82863;19791;Mpp-Betrieb;Mpp;-------
07.05.2010;07:02:25;132;82864;19791;Mpp-Betrieb;Mpp;-------
07.05.2010;07:17:25;104;82864;19792;Mpp-Betrieb;Mpp;-------
07.05.2010;07:32:24;157;82864;19792;Mpp-Betrieb;Mpp;-------
07.05.2010;07:47:25;209;82864;19792;Mpp-Betrieb;Mpp;-------
07.05.2010;08:02:26;306;82864;19792;Mpp-Betrieb;Mpp;-------
07.05.2010;08:17:26;355;82864;19793;Mpp-Betrieb;Mpp;-------
07.05.2010;08:32:25;273;82864;19793;Mpp-Betrieb;Mpp;-------
07.05.2010;08:47:24;278;82864;19793;Mpp-Betrieb;Mpp;-------
07.05.2010;09:02:27;336;82864;19793;Mpp-Betrieb;Mpp;-------
07.05.2010;09:17:26;488;82864;19794;Mpp-Betrieb;Mpp;-------
07.05.2010;09:32:25;749;82864;19794;Mpp-Betrieb;Mpp;-------
07.05.2010;09:47:25;855;82864;19794;Mpp-Betrieb;Mpp;-------
07.05.2010;10:02:25;1127;82865;19794;Mpp-Betrieb;Mpp;-------
07.05.2010;10:17:25;1155;82865;19795;Mpp-Betrieb;Mpp;-------
07.05.2010;10:32:26;1460;82865;19795;Mpp-Betrieb;Mpp;-------
07.05.2010;10:47:25;2569;82866;19795;Mpp-Betrieb;Mpp;-------
07.05.2010;11:02:25;3671;82867;19795;Mpp-Betrieb;Mpp;-------
07.05.2010;11:17:25;1924;82867;19796;Mpp-Betrieb;Mpp;-------
07.05.2010;11:32:25;1279;82868;19796;Mpp-Betrieb;Mpp;-------
07.05.2010;11:47:25;1761;82868;19796;Mpp-Betrieb;Mpp;-------
07.05.2010;12:02:26;1605;82869;19796;Mpp-Betrieb;Mpp;-------
07.05.2010;12:17:24;6009;82869;19797;Mpp-Betrieb;Mpp;-------
07.05.2010;12:32:25;1693;82870;19797;Mpp-Betrieb;Mpp;-------
07.05.2010;12:47:25;1384;82870;19797;Mpp-Betrieb;Mpp;-------
07.05.2010;13:02:27;4442;82871;19797;Mpp-Betrieb;Mpp;-------
07.05.2010;13:17:24;2891;82872;19798;Mpp-Betrieb;Mpp;-------
07.05.2010;13:32:28;2836;82873;19798;Mpp-Betrieb;Mpp;-------
07.05.2010;13:47:25;1942;82873;19798;Mpp-Betrieb;Mpp;-------
07.05.2010;14:02:25;2728;82874;19798;Mpp-Betrieb;Mpp;-------
07.05.2010;14:17:24;3793;82874;19799;Mpp-Betrieb;Mpp;-------
07.05.2010;14:32:26;5264;82876;19799;Mpp-Betrieb;Mpp;-------
07.05.2010;14:47:26;1854;82877;19799;Mpp-Betrieb;Mpp;-------
07.05.2010;15:02:27;4335;82878;19799;Mpp-Betrieb;Mpp;-------
07.05.2010;15:17:25;3043;82879;19800;Mpp-Betrieb;Mpp;-------
07.05.2010;15:32:25;3357;82879;19800;Mpp-Betrieb;Mpp;-------
07.05.2010;15:47:26;1739;82880;19800;Mpp-Betrieb;Mpp;-------
07.05.2010;16:02:25;2889;82881;19800;Mpp-Betrieb;Mpp;-------
07.05.2010;16:17:26;2217;82881;19801;Mpp-Betrieb;Mpp;-------
07.05.2010;16:32:24;1208;82882;19801;Mpp-Betrieb;Mpp;-------
07.05.2010;16:47:26;1457;82882;19801;Mpp-Betrieb;Mpp;-------
07.05.2010;17:02:26;885;82882;19801;Mpp-Betrieb;Mpp;-------
07.05.2010;17:17:26;861;82883;19802;Mpp-Betrieb;Mpp;-------
07.05.2010;17:32:24;708;82883;19802;Mpp-Betrieb;Mpp;-------
07.05.2010;17:47:26;748;82883;19802;Mpp-Betrieb;Mpp;-------
07.05.2010;18:02:26;577;82883;19802;Mpp-Betrieb;Mpp;-------
07.05.2010;18:17:24;518;82883;19803;Mpp-Betrieb;Mpp;-------
07.05.2010;18:32:25;493;82883;19803;Mpp-Betrieb;Mpp;-------
07.05.2010;18:47:24;430;82884;19803;Mpp-Betrieb;Mpp;-------
07.05.2010;19:02:26;318;82884;19803;Mpp-Betrieb;Mpp;-------
07.05.2010;19:17:27;157;82884;19804;Mpp-Betrieb;Mpp;-------
07.05.2010;19:32:24;183;82884;19804;Mpp-Betrieb;Mpp;-------
07.05.2010;19:47:24;125;82884;19804;Mpp-Betrieb;Mpp;-------
07.05.2010;20:02:25;79;82884;19804;Mpp-Betrieb;Mpp;-------
07.05.2010;20:17:24;21;82884;19805;Mpp-Betrieb;Mpp;-------
07.05.2010;20:32:25;12;82884;19805;Mpp-Betrieb;Mpp;-------
07.05.2010;20:47:27;0;82884;19805;Mpp-Betrieb;Warten;-------
08.05.2010;06:02:27;0;82884;19805;Mpp-Betrieb;Netzueb.;-------
08.05.2010;06:17:24;11;82884;19805;Mpp-Betrieb;Mpp;-------
08.05.2010;06:32:24;19;82884;19805;Mpp-Betrieb;Mpp;-------
08.05.2010;06:47:24;32;82884;19806;Mpp-Betrieb;Mpp;-------
08.05.2010;07:02:25;36;82884;19806;Mpp-Betrieb;Mpp;-------
08.05.2010;07:17:25;101;82884;19806;Mpp-Betrieb;Mpp;-------
08.05.2010;07:32:29;200;82884;19806;Mpp-Betrieb;Mpp;-------
08.05.2010;07:47:26;288;82884;19807;Mpp-Betrieb;Mpp;-------
08.05.2010;08:02:25;296;82884;19807;Mpp-Betrieb;Mpp;-------
08.05.2010;08:17:25;449;82884;19807;Mpp-Betrieb;Mpp;-------
08.05.2010;08:32:25;470;82884;19807;Mpp-Betrieb;Mpp;-------
08.05.2010;08:47:24;560;82884;19808;Mpp-Betrieb;Mpp;-------
08.05.2010;09:02:26;707;82884;19808;Mpp-Betrieb;Mpp;-------
08.05.2010;09:17:25;939;82885;19808;Mpp-Betrieb;Mpp;-------
08.05.2010;09:32:25;1219;82885;19808;Mpp-Betrieb;Mpp;-------
08.05.2010;09:47:26;1934;82885;19809;Mpp-Betrieb;Mpp;-------
08.05.2010;10:02:26;2569;82886;19809;Mpp-Betrieb;Mpp;-------
08.05.2010;10:17:25;2487;82887;19809;Mpp-Betrieb;Mpp;-------
08.05.2010;10:32:25;2475;82887;19809;Mpp-Betrieb;Mpp;-------
08.05.2010;10:47:26;2771;82888;19810;Mpp-Betrieb;Mpp;-------
08.05.2010;11:02:26;4230;82889;19810;Mpp-Betrieb;Mpp;-------
08.05.2010;11:17:25;4990;82890;19810;Mpp-Betrieb;Mpp;-------
08.05.2010;11:32:25;3667;82891;19810;Mpp-Betrieb;Mpp;-------
08.05.2010;11:47:26;5338;82893;19811;Mpp-Betrieb;Mpp;-------
08.05.2010;12:02:26;2316;82894;19811;Mpp-Betrieb;Mpp;-------
08.05.2010;12:17:25;3089;82894;19811;Mpp-Betrieb;Mpp;-------
08.05.2010;12:32:24;1784;82895;19811;Mpp-Betrieb;Mpp;-------
08.05.2010;12:47:25;1661;82895;19812;Mpp-Betrieb;Mpp;-------
08.05.2010;13:02:28;1892;82896;19812;Mpp-Betrieb;Mpp;-------
08.05.2010;13:17:26;1795;82897;19812;Mpp-Betrieb;Mpp;-------
08.05.2010;13:32:26;3222;82897;19812;Mpp-Betrieb;Mpp;-------
08.05.2010;13:47:24;2061;82898;19813;Mpp-Betrieb;Mpp;-------
08.05.2010;14:02:25;1357;82898;19813;Mpp-Betrieb;Mpp;-------
08.05.2010;14:17:24;1467;82898;19813;Mpp-Betrieb;Mpp;-------
08.05.2010;14:32:26;2180;82899;19813;Mpp-Betrieb;Mpp;-------
08.05.2010;14:47:29;5501;82900;19814;Mpp-Betrieb;Mpp;-------
08.05.2010;15:02:26;4979;82901;19814;Mpp-Betrieb;Mpp;-------
08.05.2010;15:17:25;2152;82902;19814;Mpp-Betrieb;Mpp;-------
08.05.2010;15:32:26;1903;82903;19814;Mpp-Betrieb;Mpp;-------
08.05.2010;15:47:25;1083;82903;19815;Mpp-Betrieb;Mpp;-------
08.05.2010;16:02:28;1271;82903;19815;Mpp-Betrieb;Mpp;-------
08.05.2010;16:17:25;1350;82904;19815;Mpp-Betrieb;Mpp;-------
08.05.2010;16:32:24;4166;82904;19815;Mpp-Betrieb;Mpp;-------
08.05.2010;16:47:25;3402;82905;19816;Mpp-Betrieb;Mpp;-------
08.05.2010;17:02:25;3231;82906;19816;Mpp-Betrieb;Mpp;-------
08.05.2010;17:17:26;2885;82907;19816;Mpp-Betrieb;Mpp;-------
08.05.2010;17:32:24;1262;82908;19816;Mpp-Betrieb;Mpp;-------
08.05.2010;17:47:26;952;82908;19817;Mpp-Betrieb;Mpp;-------
08.05.2010;18:02:27;2221;82908;19817;Mpp-Betrieb;Mpp;-------
08.05.2010;18:17:24;1511;82909;19817;Mpp-Betrieb;Mpp;-------
08.05.2010;18:32:24;1146;82909;19817;Mpp-Betrieb;Mpp;-------
08.05.2010;18:47:25;688;82909;19817;Mpp-Betrieb;Mpp;-------
08.05.2010;19:02:26;775;82909;19818;Mpp-Betrieb;Mpp;-------
08.05.2010;19:17:26;563;82910;19818;Mpp-Betrieb;Mpp;-------
08.05.2010;19:32:25;275;82910;19818;Mpp-Betrieb;Mpp;-------
08.05.2010;19:47:26;111;82910;19819;Mpp-Betrieb;Mpp;-------
08.05.2010;20:02:25;72;82910;19819;Mpp-Betrieb;Mpp;-------
08.05.2010;20:17:24;45;82910;19819;Mpp-Betrieb;Mpp;-------
08.05.2010;20:32:25;20;82910;19819;Mpp-Betrieb;Mpp;-------
08.05.2010;20:47:24;0;82910;19819;Mpp-Betrieb;Warten;-------
09.05.2010;06:02:25;0;82910;19819;Mpp-Betrieb;Netzueb.;-------
09.05.2010;06:17:25;29;82910;19820;Mpp-Betrieb;Mpp-Such;-------
09.05.2010;06:32:24;47;82910;19820;Mpp-Betrieb;Mpp;-------
09.05.2010;06:47:27;76;82910;19820;Mpp-Betrieb;Mpp;-------
09.05.2010;07:02:25;152;82910;19820;Mpp-Betrieb;Mpp;-------
09.05.2010;07:17:25;278;82910;19821;Mpp-Betrieb;Mpp;-------
09.05.2010;07:32:25;246;82910;19821;Mpp-Betrieb;Mpp;-------
09.05.2010;07:47:26;434;82910;19821;Mpp-Betrieb;Mpp;-------
09.05.2010;08:02:25;400;82910;19821;Mpp-Betrieb;Mpp;-------
09.05.2010;08:17:26;530;82910;19822;Mpp-Betrieb;Mpp;-------
09.05.2010;08:32:24;867;82910;19822;Mpp-Betrieb;Mpp;-------
09.05.2010;08:47:25;1234;82911;19822;Mpp-Betrieb;Mpp;-------
09.05.2010;09:02:26;2194;82911;19822;Mpp-Betrieb;Mpp;-------
09.05.2010;09:17:24;2089;82912;19823;Mpp-Betrieb;Mpp;-------
09.05.2010;09:32:26;1866;82913;19823;Mpp-Betrieb;Mpp;-------
09.05.2010;09:47:25;3239;82913;19823;Mpp-Betrieb;Mpp;-------
09.05.2010;10:02:26;3198;82914;19823;Mpp-Betrieb;Mpp;-------
09.05.2010;10:17:25;2897;82915;19824;Mpp-Betrieb;Mpp;-------
09.05.2010;10:32:25;4226;82916;19824;Mpp-Betrieb;Mpp;-------
09.05.2010;10:47:24;4264;82917;19824;Mpp-Betrieb;Mpp;-------
09.05.2010;11:02:26;2801;82918;19824;Mpp-Betrieb;Mpp;-------
09.05.2010;11:17:25;1566;82919;19825;Mpp-Betrieb;Mpp;-------
09.05.2010;11:32:24;2631;82920;19825;Mpp-Betrieb;Mpp;-------
09.05.2010;11:47:26;4918;82921;19825;Mpp-Betrieb;Mpp;-------
09.05.2010;12:02:26;4519;82922;19825;Mpp-Betrieb;Mpp;-------
09.05.2010;12:17:24;4929;82923;19826;Mpp-Betrieb;Mpp;-------
09.05.2010;12:32:25;4520;82924;19826;Mpp-Betrieb;Mpp;-------
09.05.2010;12:47:26;4599;82924;19826;Mpp-Betrieb;Mpp;-------
09.05.2010;13:02:25;2445;82925;19826;Mpp-Betrieb;Mpp;-------
09.05.2010;13:17:26;2234;82926;19827;Mpp-Betrieb;Mpp;-------
09.05.2010;13:32:31;2514;82927;19827;Mpp-Betrieb;Mpp;-------
09.05.2010;13:47:25;4898;82928;19827;Mpp-Betrieb;Mpp;-------
09.05.2010;14:02:25;3724;82928;19827;Mpp-Betrieb;Mpp;-------
09.05.2010;14:17:26;4394;82929;19828;Mpp-Betrieb;Mpp;-------
09.05.2010;14:32:25;4221;82930;19828;Mpp-Betrieb;Mpp;-------
09.05.2010;14:47:24;4269;82931;19828;Mpp-Betrieb;Mpp;-------
09.05.2010;15:02:26;2549;82932;19828;Mpp-Betrieb;Mpp;-------
09.05.2010;15:17:25;1640;82933;19829;Mpp-Betrieb;Mpp;-------
09.05.2010;15:32:25;1615;82933;19829;Mpp-Betrieb;Mpp;-------
09.05.2010;15:47:25;1624;82934;19829;Mpp-Betrieb;Mpp;-------
09.05.2010;16:02:25;1663;82934;19829;Mpp-Betrieb;Mpp;-------
09.05.2010;16:17:26;1023;82935;19830;Mpp-Betrieb;Mpp;-------
09.05.2010;16:32:25;1406;82935;19830;Mpp-Betrieb;Mpp;-------
09.05.2010;16:47:24;821;82935;19830;Mpp-Betrieb;Mpp;-------
09.05.2010;17:02:25;152;82935;19830;Mpp-Betrieb;Mpp;-------
09.05.2010;17:17:25;139;82935;19831;Mpp-Betrieb;Mpp;-------
09.05.2010;17:32:25;110;82935;19831;Mpp-Betrieb;Mpp;-------
09.05.2010;17:47:25;85;82935;19831;Mpp-Betrieb;Mpp;-------
09.05.2010;18:02:25;265;82935;19831;Mpp-Betrieb;Mpp;-------
09.05.2010;18:17:24;600;82935;19832;Mpp-Betrieb;Mpp;-------
09.05.2010;18:32:25;359;82936;19832;Mpp-Betrieb;Mpp;-------
09.05.2010;18:47:24;226;82936;19832;Mpp-Betrieb;Mpp;-------
09.05.2010;19:02:24;241;82936;19832;Mpp-Betrieb;Mpp;-------
09.05.2010;19:17:25;145;82936;19833;Mpp-Betrieb;Mpp;-------
09.05.2010;19:32:25;106;82936;19833;Mpp-Betrieb;Mpp;-------
09.05.2010;19:47:25;54;82936;19833;Mpp-Betrieb;Mpp;-------
09.05.2010;20:02:26;34;82936;19833;Mpp-Betrieb;Mpp;-------
09.05.2010;20:17:25;24;82936;19834;Mpp-Betrieb;Mpp;-------
09.05.2010;20:32:26;0;82936;19834;Mpp-Betrieb;Warten;-------
09.05.2010;20:56:45;<unkown>;;<unkown>;;<unkown>;<unkown>
10.05.2010;06:17:26;0;82936;19834;Mpp-Betrieb;Netzueb.;-------
10.05.2010;06:32:25;44;82936;19834;Mpp-Betrieb;Mpp;-------
10.05.2010;06:47:25;28;82936;19834;Mpp-Betrieb;Mpp;-------
10.05.2010;07:02:26;63;82936;19835;Mpp-Betrieb;Mpp;-------
10.05.2010;07:17:26;84;82936;19835;Mpp-Betrieb;Mpp;-------
10.05.2010;07:32:24;137;82936;19835;Mpp-Betrieb;Mpp-Such;-------
10.05.2010;07:47:25;137;82936;19835;Mpp-Betrieb;Mpp;-------
10.05.2010;08:02:25;257;82936;19836;Mpp-Betrieb;Mpp;-------
10.05.2010;08:17:26;304;82936;19836;Mpp-Betrieb;Mpp;-------
10.05.2010;08:32:24;447;82936;19836;Mpp-Betrieb;Mpp;-------
10.05.2010;08:47:25;312;82936;19836;Mpp-Betrieb;Mpp;-------
10.05.2010;09:02:25;494;82936;19837;Mpp-Betrieb;Mpp;-------
10.05.2010;09:17:25;779;82936;19837;Mpp-Betrieb;Mpp;-------
10.05.2010;09:32:24;704;82937;19837;Mpp-Betrieb;Mpp;-------
10.05.2010;09:47:25;482;82937;19837;Mpp-Betrieb;Mpp;-------
10.05.2010;10:02:26;780;82937;19838;Mpp-Betrieb;Mpp;-------
10.05.2010;10:17:25;518;82937;19838;Mpp-Betrieb;Mpp;-------
10.05.2010;10:32:25;673;82937;19838;Mpp-Betrieb;Mpp;-------
10.05.2010;10:47:25;1057;82938;19838;Mpp-Betrieb;Mpp;-------
10.05.2010;11:02:26;1511;82938;19839;Mpp-Betrieb;Mpp;-------
10.05.2010;11:17:25;1501;82938;19839;Mpp-Betrieb;Mpp;-------
10.05.2010;11:32:26;1717;82939;19839;Mpp-Betrieb;Mpp;-------
10.05.2010;11:47:24;2403;82939;19839;Mpp-Betrieb;Mpp;-------
10.05.2010;12:02:26;2874;82940;19840;Mpp-Betrieb;Mpp;-------
10.05.2010;12:17:25;2481;82941;19840;Mpp-Betrieb;Mpp;-------
10.05.2010;12:32:25;2400;82941;19840;Mpp-Betrieb;Mpp;-------
10.05.2010;12:47:26;2098;82942;19840;Mpp-Betrieb;Mpp;-------
10.05.2010;13:02:26;4274;82943;19841;Mpp-Betrieb;Mpp;-------
10.05.2010;13:17:26;4325;82943;19841;Mpp-Betrieb;Mpp;-------
10.05.2010;13:32:25;5790;82945;19841;Mpp-Betrieb;Mpp;-------
10.05.2010;13:47:24;3397;82946;19841;Mpp-Betrieb;Mpp;-------
10.05.2010;14:02:25;6009;82947;19842;Mpp-Betrieb;Mpp;-------
10.05.2010;14:17:24;2022;82948;19842;Mpp-Betrieb;Mpp;-------
10.05.2010;14:32:25;864;82948;19842;Mpp-Betrieb;Mpp;-------
10.05.2010;14:47:26;538;82948;19842;Mpp-Betrieb;Mpp;-------
10.05.2010;15:02:31;1519;82949;19843;Mpp-Betrieb;Mpp;-------
10.05.2010;15:17:27;2040;82949;19843;Mpp-Betrieb;Mpp;-------
10.05.2010;15:32:27;687;82950;19843;Mpp-Betrieb;Mpp;-------
10.05.2010;15:47:29;108;82950;19843;Mpp-Betrieb;Mpp-Such;-------
10.05.2010;16:02:30;1046;82950;19844;Mpp-Betrieb;Mpp;-------
10.05.2010;16:17:27;475;82950;19844;Mpp-Betrieb;Mpp;-------
10.05.2010;16:32:28;424;82950;19844;Mpp-Betrieb;Mpp;-------
10.05.2010;16:47:28;98;82950;19844;Mpp-Betrieb;Mpp;-------
10.05.2010;17:02:32;96;82950;19845;Mpp-Betrieb;Mpp;-------
10.05.2010;17:17:28;1674;82950;19845;Mpp-Betrieb;Mpp;-------
10.05.2010;17:32:29;1446;82951;19845;Mpp-Betrieb;Mpp;-------
10.05.2010;17:47:28;2430;82951;19845;Mpp-Betrieb;Mpp;-------
10.05.2010;18:02:29;2438;82952;19846;Mpp-Betrieb;Mpp;-------
10.05.2010;18:17:27;1110;82952;19846;Mpp-Betrieb;Mpp;-------
10.05.2010;18:32:25;320;82952;19846;Mpp-Betrieb;Mpp;-------
10.05.2010;18:47:25;1048;82952;19846;Mpp-Betrieb;Mpp;-------
10.05.2010;19:02:27;981;82953;19847;Mpp-Betrieb;Mpp;-------
10.05.2010;19:17:25;277;82953;19847;Mpp-Betrieb;Mpp;-------
10.05.2010;19:32:24;170;82953;19847;Mpp-Betrieb;Mpp;-------
10.05.2010;19:47:25;203;82953;19847;Mpp-Betrieb;Mpp;-------
10.05.2010;20:02:25;113;82953;19848;Mpp-Betrieb;Mpp;-------
10.05.2010;20:17:25;97;82953;19848;Mpp-Betrieb;Mpp;-------
10.05.2010;20:32:24;22;82953;19848;Mpp-Betrieb;Mpp;-------
10.05.2010;20:47:25;0;82953;19848;Mpp-Betrieb;Warten;-------
11.05.2010;06:02:27;0;82953;19848;Mpp-Betrieb;Netzueb.;-------
11.05.2010;06:17:26;27;82953;19848;Mpp-Betrieb;Mpp-Such;-------
11.05.2010;06:32:25;22;82953;19849;Mpp-Betrieb;Mpp;-------
11.05.2010;06:47:25;73;82953;19849;Mpp-Betrieb;Mpp;-------
11.05.2010;07:02:26;140;82953;19849;Mpp-Betrieb;Mpp;-------
11.05.2010;07:17:25;191;82953;19849;Mpp-Betrieb;Mpp;-------
11.05.2010;07:32:26;393;82953;19850;Mpp-Betrieb;Mpp;-------
11.05.2010;07:47:25;472;82953;19850;Mpp-Betrieb;Mpp;-------
11.05.2010;08:02:26;577;82953;19850;Mpp-Betrieb;Mpp;-------
11.05.2010;08:16:52;792;82953;19850;Mpp-Betrieb;Mpp;-------
11.05.2010;08:32:25;1060;82954;19851;Mpp-Betrieb;Mpp;-------
11.05.2010;08:47:25;1456;82954;19851;Mpp-Betrieb;Mpp;-------
11.05.2010;09:02:26;2079;82955;19851;Mpp-Betrieb;Mpp;-------
11.05.2010;09:17:25;1708;82955;19851;Mpp-Betrieb;Mpp;-------
11.05.2010;09:32:31;1289;82955;19852;Mpp-Betrieb;Mpp;-------
11.05.2010;09:47:27;1322;82956;19852;Mpp-Betrieb;Mpp;-------
11.05.2010;10:02:25;2284;82956;19852;Mpp-Betrieb;Mpp;-------
11.05.2010;10:17:26;2506;82957;19852;Mpp-Betrieb;Mpp;-------
11.05.2010;10:32:24;2128;82958;19853;Mpp-Betrieb;Mpp;-------
11.05.2010;10:47:25;1846;82959;19853;Mpp-Betrieb;Mpp;-------
11.05.2010;11:02:25;4496;82960;19853;Mpp-Betrieb;Mpp;-------
11.05.2010;11:17:26;4574;82961;19853;Mpp-Betrieb;Mpp;-------
11.05.2010;11:32:26;4866;82962;19854;Mpp-Betrieb;Mpp;-------
11.05.2010;11:47:24;2674;82963;19854;Mpp-Betrieb;Mpp;-------
11.05.2010;12:02:25;4780;82964;19854;Mpp-Betrieb;Mpp;-------
11.05.2010;12:17:25;4350;82965;19854;Mpp-Betrieb;Mpp;-------
11.05.2010;12:32:25;5394;82967;19855;Mpp-Betrieb;Mpp;-------
11.05.2010;12:47:26;5495;82968;19855;Mpp-Betrieb;Mpp;-------
11.05.2010;13:02:26;4988;82969;19855;Mpp-Betrieb;Mpp;-------
11.05.2010;13:17:24;5057;82970;19855;Mpp-Betrieb;Mpp;-------
11.05.2010;13:32:26;4619;82972;19856;Mpp-Betrieb;Mpp;-------
11.05.2010;13:47:25;4787;82973;19856;Mpp-Betrieb;Mpp;-------
11.05.2010;14:02:27;4713;82974;19856;Mpp-Betrieb;Mpp;-------
11.05.2010;14:17:26;4731;82975;19856;Mpp-Betrieb;Mpp;-------
11.05.2010;14:32:25;4622;82976;19857;Mpp-Betrieb;Mpp;-------
11.05.2010;14:47:27;4536;82977;19857;Mpp-Betrieb;Mpp;-------
11.05.2010;15:02:25;4418;82979;19857;Mpp-Betrieb;Mpp;-------
11.05.2010;15:17:24;4280;82980;19857;Mpp-Betrieb;Mpp;-------
11.05.2010;15:32:26;4397;82981;19858;Mpp-Betrieb;Mpp;-------
11.05.2010;15:47:26;3717;82982;19858;Mpp-Betrieb;Mpp;-------
11.05.2010;16:02:26;3881;82983;19858;Mpp-Betrieb;Mpp;-------
11.05.2010;16:17:25;1592;82984;19858;Mpp-Betrieb;Mpp;-------
11.05.2010;16:32:25;722;82984;19859;Mpp-Betrieb;Mpp;-------
11.05.2010;16:47:24;407;82984;19859;Mpp-Betrieb;Mpp;-------
11.05.2010;17:02:25;135;82984;19859;Mpp-Betrieb;Mpp;-------
11.05.2010;17:17:26;21;82984;19859;Mpp-Betrieb;Mpp;-------
11.05.2010;17:47:24;0;82984;19860;Mpp-Betrieb;Warten;-------
11.05.2010;18:02:26;14;82984;19860;Mpp-Betrieb;Mpp;-------
11.05.2010;18:17:25;78;82984;19860;Mpp-Betrieb;Mpp;-------
11.05.2010;18:20:03;423;82984;19860;Mpp-Betrieb;Mpp;-------
11.05.2010;18:47:26;789;82984;19860;Mpp-Betrieb;Mpp;-------
11.05.2010;19:02:26;218;82984;19861;Mpp-Betrieb;Mpp;-------
11.05.2010;19:17:25;86;82984;19861;Mpp-Betrieb;Mpp;-------
11.05.2010;19:32:25;120;82984;19861;Mpp-Betrieb;Mpp;-------
11.05.2010;19:47:26;111;82984;19861;Mpp-Betrieb;Mpp;-------
11.05.2010;20:02:25;47;82984;19862;Mpp-Betrieb;Mpp;-------
11.05.2010;20:17:25;21;82984;19862;Mpp-Betrieb;Mpp;-------
11.05.2010;20:32:26;12;82984;19862;Mpp-Betrieb;Mpp;-------
11.05.2010;20:47:23;0;82984;19862;Mpp-Betrieb;Warten;-------
12.05.2010;06:02:27;0;82984;19862;Mpp-Betrieb;Warten;-------
12.05.2010;06:17:26;11;82984;19862;Mpp-Betrieb;Mpp;-------
12.05.2010;06:32:26;49;82984;19862;Mpp-Betrieb;Mpp;-------
12.05.2010;06:47:25;103;82984;19863;Mpp-Betrieb;Mpp;-------
12.05.2010;07:02:26;171;82985;19863;Mpp-Betrieb;Mpp;-------
12.05.2010;07:17:25;335;82985;19863;Mpp-Betrieb;Mpp;-------
12.05.2010;07:32:25;295;82985;19863;Mpp-Betrieb;Mpp;-------
12.05.2010;07:47:25;405;82985;19864;Mpp-Betrieb;Mpp;-------
12.05.2010;08:02:26;524;82985;19864;Mpp-Betrieb;Mpp;-------
12.05.2010;08:17:25;670;82985;19864;Mpp-Betrieb;Mpp;-------
12.05.2010;08:32:26;1395;82985;19864;Mpp-Betrieb;Mpp;-------
12.05.2010;08:47:26;2080;82986;19865;Mpp-Betrieb;Mpp;-------
12.05.2010;09:02:25;2641;82986;19865;Mpp-Betrieb;Mpp;-------
12.05.2010;09:17:25;2933;82987;19865;Mpp-Betrieb;Mpp;-------
12.05.2010;09:32:25;3017;82988;19865;Mpp-Betrieb;Mpp;-------
12.05.2010;09:47:25;1509;82988;19866;Mpp-Betrieb;Mpp;-------
12.05.2010;10:02:26;1602;82988;19866;Mpp-Betrieb;Mpp;-------
12.05.2010;10:17:25;1790;82989;19866;Mpp-Betrieb;Mpp;-------
12.05.2010;10:32:26;3159;82990;19866;Mpp-Betrieb;Mpp;-------
12.05.2010;10:47:25;4273;82991;19867;Mpp-Betrieb;Mpp;-------
12.05.2010;11:02:26;4364;82992;19867;Mpp-Betrieb;Mpp;-------
12.05.2010;11:17:24;3558;82992;19867;Mpp-Betrieb;Mpp;-------
12.05.2010;11:32:25;2306;82993;19867;Mpp-Betrieb;Mpp;-------
12.05.2010;11:47:25;1867;82994;19868;Mpp-Betrieb;Mpp;-------
12.05.2010;12:02:26;2940;82994;19868;Mpp-Betrieb;Mpp;-------
12.05.2010;12:17:25;5003;82995;19868;Mpp-Betrieb;Mpp;-------
12.05.2010;12:32:25;5774;82996;19868;Mpp-Betrieb;Mpp;-------
12.05.2010;12:47:25;6009;82998;19869;Mpp-Betrieb;Mpp;-------
12.05.2010;13:02:26;1463;82998;19869;Mpp-Betrieb;Mpp;-------
12.05.2010;13:17:24;1081;82999;19869;Mpp-Betrieb;Mpp;-------
12.05.2010;13:32:26;1526;82999;19869;Mpp-Betrieb;Mpp;-------
12.05.2010;13:47:27;2535;83000;19870;Mpp-Betrieb;Mpp;-------
12.05.2010;14:02:26;2855;83000;19870;Mpp-Betrieb;Mpp;-------
12.05.2010;14:17:25;2707;83001;19870;Mpp-Betrieb;Mpp;-------
12.05.2010;14:32:26;1950;83002;19870;Mpp-Betrieb;Mpp;-------
12.05.2010;14:47:25;2599;83002;19871;Mpp-Betrieb;Mpp;-------
12.05.2010;15:02:25;2475;83003;19871;Mpp-Betrieb;Mpp;-------
12.05.2010;15:17:26;2637;83004;19871;Mpp-Betrieb;Mpp;-------
12.05.2010;15:32:26;2851;83004;19871;Mpp-Betrieb;Mpp;-------
12.05.2010;15:47:25;2365;83005;19872;Mpp-Betrieb;Mpp;-------
12.05.2010;16:02:26;2393;83006;19872;Mpp-Betrieb;Mpp;-------
12.05.2010;16:17:24;1002;83006;19872;Mpp-Betrieb;Mpp;-------
12.05.2010;16:32:25;1869;83006;19872;Mpp-Betrieb;Mpp;-------
12.05.2010;16:47:25;956;83007;19873;Mpp-Betrieb;Mpp;-------
12.05.2010;17:02:26;722;83007;19873;Mpp-Betrieb;Mpp;-------
12.05.2010;17:17:24;1014;83007;19873;Mpp-Betrieb;Mpp;-------
12.05.2010;17:32:26;901;83007;19873;Mpp-Betrieb;Mpp;-------
12.05.2010;17:47:26;932;83007;19874;Mpp-Betrieb;Mpp;-------
12.05.2010;18:02:25;445;83008;19874;Mpp-Betrieb;Mpp;-------
12.05.2010;18:17:25;383;83008;19874;Mpp-Betrieb;Mpp;-------
12.05.2010;18:32:25;349;83008;19874;Mpp-Betrieb;Mpp;-------
12.05.2010;18:47:25;558;83008;19875;Mpp-Betrieb;Mpp;-------
12.05.2010;19:02:25;601;83008;19875;Mpp-Betrieb;Mpp;-------
12.05.2010;19:17:25;421;83008;19875;Mpp-Betrieb;Mpp;-------
12.05.2010;19:32:25;305;83008;19875;Mpp-Betrieb;Mpp;-------
12.05.2010;19:47:24;210;83008;19876;Mpp-Betrieb;Mpp;-------
12.05.2010;20:02:26;76;83008;19876;Mpp-Betrieb;Mpp;-------
12.05.2010;20:17:26;18;83008;19876;Mpp-Betrieb;Mpp;-------
12.05.2010;20:32:24;0;83008;19876;Mpp-Betrieb;Netzueb.;-------
12.05.2010;20:47:25;0;83008;19876;Mpp-Betrieb;Warten;-------
13.05.2010;06:17:25;0;83008;19876;Mpp-Betrieb;Netzueb.;-------
13.05.2010;06:32:25;14;83008;19877;Mpp-Betrieb;Mpp-Such;-------
13.05.2010;06:47:25;17;83008;19877;Mpp-Betrieb;Mpp;-------
13.05.2010;07:02:26;18;83008;19877;Mpp-Betrieb;Mpp;-------
13.05.2010;07:17:25;37;83008;19877;Mpp-Betrieb;Mpp;-------
13.05.2010;07:32:26;63;83008;19878;Mpp-Betrieb;Mpp;-------
13.05.2010;07:47:24;86;83008;19878;Mpp-Betrieb;Mpp;-------
13.05.2010;08:02:26;136;83009;19878;Mpp-Betrieb;Mpp;-------
13.05.2010;08:17:26;141;83009;19878;Mpp-Betrieb;Mpp;-------
13.05.2010;08:32:26;120;83009;19879;Mpp-Betrieb;Mpp;-------
13.05.2010;08:47:24;228;83009;19879;Mpp-Betrieb;Mpp;-------
13.05.2010;09:02:25;251;83009;19879;Mpp-Betrieb;Mpp;-------
13.05.2010;09:17:25;300;83009;19879;Mpp-Betrieb;Mpp;-------
13.05.2010;09:32:25;490;83009;19880;Mpp-Betrieb;Mpp;-------
13.05.2010;09:47:26;637;83009;19880;Mpp-Betrieb;Mpp;-------
13.05.2010;10:02:26;495;83009;19880;Mpp-Betrieb;Mpp;-------
13.05.2010;10:17:25;496;83009;19880;Mpp-Betrieb;Mpp;-------
13.05.2010;10:32:26;635;83009;19881;Mpp-Betrieb;Mpp;-------
13.05.2010;10:47:24;605;83010;19881;Mpp-Betrieb;Mpp;-------
13.05.2010;11:02:25;519;83010;19881;Mpp-Betrieb;Mpp;-------
13.05.2010;11:17:25;777;83010;19881;Mpp-Betrieb;Mpp;-------
13.05.2010;11:32:25;895;83010;19882;Mpp-Betrieb;Mpp;-------
13.05.2010;11:47:25;887;83010;19882;Mpp-Betrieb;Mpp;-------
13.05.2010;12:02:25;823;83011;19882;Mpp-Betrieb;Mpp;-------
13.05.2010;12:17:24;890;83011;19882;Mpp-Betrieb;Mpp;-------
13.05.2010;12:32:24;1101;83011;19883;Mpp-Betrieb;Mpp;-------
13.05.2010;12:47:25;1343;83011;19883;Mpp-Betrieb;Mpp;-------
13.05.2010;13:02:25;1921;83012;19883;Mpp-Betrieb;Mpp;-------
13.05.2010;13:17:29;1435;83012;19883;Mpp-Betrieb;Mpp;-------
13.05.2010;13:32:27;1831;83013;19884;Mpp-Betrieb;Mpp;-------
13.05.2010;13:47:26;1943;83013;19884;Mpp-Betrieb;Mpp;-------
13.05.2010;14:02:25;1475;83014;19884;Mpp-Betrieb;Mpp;-------
13.05.2010;14:17:25;803;83014;19884;Mpp-Betrieb;Mpp;-------
13.05.2010;14:32:26;945;83014;19885;Mpp-Betrieb;Mpp;-------
13.05.2010;14:47:24;858;83014;19885;Mpp-Betrieb;Mpp;-------
13.05.2010;15:02:25;972;83015;19885;Mpp-Betrieb;Mpp;-------
13.05.2010;15:17:26;2172;83015;19885;Mpp-Betrieb;Mpp;-------
13.05.2010;15:32:24;731;83015;19886;Mpp-Betrieb;Mpp;-------
13.05.2010;15:47:26;869;83016;19886;Mpp-Betrieb;Mpp;-------
13.05.2010;16:02:26;926;83016;19886;Mpp-Betrieb;Mpp;-------
13.05.2010;16:17:25;915;83016;19886;Mpp-Betrieb;Mpp;-------
13.05.2010;16:32:26;664;83016;19887;Mpp-Betrieb;Mpp;-------
13.05.2010;16:47:26;883;83016;19887;Mpp-Betrieb;Mpp;-------
13.05.2010;17:02:24;800;83017;19887;Mpp-Betrieb;Mpp;-------
13.05.2010;17:17:26;767;83017;19887;Mpp-Betrieb;Mpp;-------
13.05.2010;17:32:25;769;83017;19888;Mpp-Betrieb;Mpp;-------
13.05.2010;17:47:25;947;83017;19888;Mpp-Betrieb;Mpp;-------
13.05.2010;18:02:26;778;83018;19888;Mpp-Betrieb;Mpp;-------
13.05.2010;18:17:24;711;83018;19888;Mpp-Betrieb;Mpp;-------
13.05.2010;18:32:24;683;83018;19889;Mpp-Betrieb;Mpp;-------
13.05.2010;18:47:24;521;83018;19889;Mpp-Betrieb;Mpp;-------
13.05.2010;19:02:25;742;83018;19889;Mpp-Betrieb;Mpp;-------
13.05.2010;19:17:24;671;83018;19889;Mpp-Betrieb;Mpp;-------
13.05.2010;19:32:25;453;83019;19890;Mpp-Betrieb;Mpp;-------
13.05.2010;19:47:25;190;83019;19890;Mpp-Betrieb;Mpp;-------
13.05.2010;20:02:25;87;83019;19890;Mpp-Betrieb;Mpp;-------
13.05.2010;20:17:25;38;83019;19890;Mpp-Betrieb;Mpp;-------
13.05.2010;20:32:26;12;83019;19891;Mpp-Betrieb;Mpp;-------
13.05.2010;20:47:25;0;83019;19891;Mpp-Betrieb;Warten;-------
14.05.2010;06:02:25;12;83019;19891;Mpp-Betrieb;Mpp;-------
14.05.2010;06:17:25;34;83019;19891;Mpp-Betrieb;Mpp;-------
14.05.2010;06:32:25;84;83019;19891;Mpp-Betrieb;Mpp;-------
14.05.2010;06:47:25;58;83019;19892;Mpp-Betrieb;Mpp;-------
14.05.2010;07:02:25;107;83019;19892;Mpp-Betrieb;Mpp;-------
14.05.2010;07:17:25;174;83019;19892;Mpp-Betrieb;Mpp;-------
14.05.2010;07:32:26;146;83019;19892;Mpp-Betrieb;Mpp;-------
14.05.2010;07:47:24;118;83019;19893;Mpp-Betrieb;Mpp;-------
14.05.2010;08:02:26;90;83019;19893;Mpp-Betrieb;Mpp;-------
14.05.2010;08:17:26;145;83019;19893;Mpp-Betrieb;Mpp;-------
14.05.2010;08:32:24;116;83019;19893;Mpp-Betrieb;Mpp;-------
14.05.2010;08:47:26;357;83019;19894;Mpp-Betrieb;Mpp;-------
14.05.2010;09:02:26;624;83019;19894;Mpp-Betrieb;Mpp;-------
14.05.2010;09:17:25;431;83019;19894;Mpp-Betrieb;Mpp;-------
14.05.2010;09:32:24;458;83019;19894;Mpp-Betrieb;Mpp;-------
14.05.2010;09:47:25;563;83019;19895;Mpp-Betrieb;Mpp;-------
