Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
14.05.2010;10:02:26;712;83020;19895;Mpp-Betrieb;Mpp;-------
14.05.2010;10:17:25;843;83020;19895;Mpp-Betrieb;Mpp;-------
14.05.2010;10:32:25;1274;83020;19895;Mpp-Betrieb;Mpp;-------
14.05.2010;10:47:27;2237;83021;19896;Mpp-Betrieb;Mpp;-------
14.05.2010;11:02:27;963;83021;19896;Mpp-Betrieb;Mpp;-------
14.05.2010;11:17:27;877;83021;19896;Mpp-Betrieb;Mpp;-------
14.05.2010;11:32:24;698;83021;19896;Mpp-Betrieb;Mpp;-------
14.05.2010;11:47:24;812;83022;19897;Mpp-Betrieb;Mpp;-------
14.05.2010;12:02:25;927;83022;19897;Mpp-Betrieb;Mpp;-------
14.05.2010;12:17:24;1017;83022;19897;Mpp-Betrieb;Mpp;-------
14.05.2010;12:32:26;1021;83022;19897;Mpp-Betrieb;Mpp;-------
14.05.2010;12:47:26;922;83022;19898;Mpp-Betrieb;Mpp;-------
14.05.2010;13:02:25;1401;83023;19898;Mpp-Betrieb;Mpp;-------
14.05.2010;13:17:25;1386;83023;19898;Mpp-Betrieb;Mpp;-------
14.05.2010;13:32:26;2354;83023;19898;Mpp-Betrieb;Mpp;-------
14.05.2010;13:47:24;1904;83024;19899;Mpp-Betrieb;Mpp;-------
14.05.2010;14:02:25;2118;83025;19899;Mpp-Betrieb;Mpp;-------
14.05.2010;14:17:25;2420;83025;19899;Mpp-Betrieb;Mpp;-------
14.05.2010;14:32:25;2669;83026;19899;Mpp-Betrieb;Mpp;-------
14.05.2010;14:47:24;2404;83026;19900;Mpp-Betrieb;Mpp;-------
14.05.2010;15:02:26;1095;83027;19900;Mpp-Betrieb;Mpp;-------
14.05.2010;15:17:26;1050;83027;19900;Mpp-Betrieb;Mpp;-------
14.05.2010;15:32:24;1238;83027;19900;Mpp-Betrieb;Mpp;-------
14.05.2010;15:47:26;849;83028;19901;Mpp-Betrieb;Mpp;-------
14.05.2010;16:02:26;891;83028;19901;Mpp-Betrieb;Mpp;-------
14.05.2010;16:17:25;729;83028;19901;Mpp-Betrieb;Mpp;-------
14.05.2010;16:32:25;836;83028;19901;Mpp-Betrieb;Mpp;-------
14.05.2010;16:47:25;694;83029;19902;Mpp-Betrieb;Mpp;-------
14.05.2010;17:02:25;300;83029;19902;Mpp-Betrieb;Mpp;-------
14.05.2010;17:17:25;163;83029;19902;Mpp-Betrieb;Mpp;-------
14.05.2010;17:32:24;92;83029;19902;Mpp-Betrieb;Mpp;-------
14.05.2010;17:47:26;76;83029;19903;Mpp-Betrieb;Mpp;-------
14.05.2010;18:02:26;67;83029;19903;Mpp-Betrieb;Mpp;-------
14.05.2010;18:17:24;70;83029;19903;Mpp-Betrieb;Mpp;-------
14.05.2010;18:32:25;73;83029;19903;Mpp-Betrieb;Mpp;-------
14.05.2010;18:47:24;85;83029;19904;Mpp-Betrieb;Mpp;-------
14.05.2010;19:02:25;76;83029;19904;Mpp-Betrieb;Mpp;-------
14.05.2010;19:17:24;75;83029;19904;Mpp-Betrieb;Mpp;-------
14.05.2010;19:32:24;101;83029;19904;Mpp-Betrieb;Mpp;-------
14.05.2010;19:47:23;51;83029;19905;Mpp-Betrieb;Mpp;-------
14.05.2010;20:02:25;56;83029;19905;Mpp-Betrieb;Mpp;-------
14.05.2010;20:17:25;27;83029;19905;Mpp-Betrieb;Mpp;-------
14.05.2010;20:32:25;0;83029;19905;Mpp-Betrieb;Warten;-------
14.05.2010;20:47:25;0;83029;19905;Mpp-Betrieb;Warten;-------
15.05.2010;06:02:25;0;83029;19905;Mpp-Betrieb;Netzueb.;-------
15.05.2010;06:17:25;12;83029;19905;Mpp-Betrieb;Mpp;-------
15.05.2010;06:32:26;65;83029;19906;Mpp-Betrieb;Mpp;-------
15.05.2010;06:47:26;110;83029;19906;Mpp-Betrieb;Mpp;-------
15.05.2010;07:02:26;95;83029;19906;Mpp-Betrieb;Mpp;-------
15.05.2010;07:17:25;127;83029;19906;Mpp-Betrieb;Mpp;-------
15.05.2010;07:32:25;128;83029;19907;Mpp-Betrieb;Mpp;-------
15.05.2010;07:47:25;220;83029;19907;Mpp-Betrieb;Mpp;-------
15.05.2010;08:02:25;164;83029;19907;Mpp-Betrieb;Mpp;-------
15.05.2010;08:17:25;191;83029;19907;Mpp-Betrieb;Mpp;-------
15.05.2010;08:32:24;270;83029;19908;Mpp-Betrieb;Mpp;-------
15.05.2010;08:47:25;349;83029;19908;Mpp-Betrieb;Mpp;-------
15.05.2010;09:02:26;209;83029;19908;Mpp-Betrieb;Mpp;-------
15.05.2010;09:17:25;217;83029;19908;Mpp-Betrieb;Mpp;-------
15.05.2010;09:32:26;303;83030;19909;Mpp-Betrieb;Mpp;-------
15.05.2010;09:47:25;188;83030;19909;Mpp-Betrieb;Mpp;-------
15.05.2010;10:02:25;198;83030;19909;Mpp-Betrieb;Mpp;-------
15.05.2010;10:17:25;295;83030;19909;Mpp-Betrieb;Mpp;-------
15.05.2010;10:32:26;395;83030;19910;Mpp-Betrieb;Mpp;-------
15.05.2010;10:47:24;1275;83030;19910;Mpp-Betrieb;Mpp;-------
15.05.2010;11:02:24;948;83030;19910;Mpp-Betrieb;Mpp;-------
15.05.2010;11:17:26;666;83030;19910;Mpp-Betrieb;Mpp;-------
15.05.2010;11:32:26;539;83031;19911;Mpp-Betrieb;Mpp;-------
15.05.2010;11:47:25;820;83031;19911;Mpp-Betrieb;Mpp;-------
15.05.2010;12:02:26;1020;83031;19911;Mpp-Betrieb;Mpp;-------
15.05.2010;12:17:25;1686;83031;19911;Mpp-Betrieb;Mpp;-------
15.05.2010;12:32:26;1712;83032;19912;Mpp-Betrieb;Mpp;-------
15.05.2010;12:47:25;980;83032;19912;Mpp-Betrieb;Mpp;-------
15.05.2010;13:02:25;1971;83032;19912;Mpp-Betrieb;Mpp;-------
15.05.2010;13:17:26;1123;83033;19912;Mpp-Betrieb;Mpp;-------
15.05.2010;13:32:24;1848;83033;19913;Mpp-Betrieb;Mpp;-------
15.05.2010;13:47:23;1354;83034;19913;Mpp-Betrieb;Mpp;-------
15.05.2010;14:02:24;913;83034;19913;Mpp-Betrieb;Mpp;-------
15.05.2010;14:17:26;368;83034;19913;Mpp-Betrieb;Mpp;-------
15.05.2010;14:32:26;532;83034;19914;Mpp-Betrieb;Mpp;-------
15.05.2010;14:47:25;443;83035;19914;Mpp-Betrieb;Mpp;-------
15.05.2010;15:02:25;372;83035;19914;Mpp-Betrieb;Mpp;-------
15.05.2010;15:17:25;588;83035;19914;Mpp-Betrieb;Mpp;-------
15.05.2010;15:32:24;779;83035;19915;Mpp-Betrieb;Mpp;-------
15.05.2010;15:47:25;145;83035;19915;Mpp-Betrieb;Mpp;-------
15.05.2010;16:02:24;426;83035;19915;Mpp-Betrieb;Mpp;-------
15.05.2010;16:17:25;768;83035;19915;Mpp-Betrieb;Mpp;-------
15.05.2010;16:32:24;875;83035;19916;Mpp-Betrieb;Mpp;-------
15.05.2010;16:47:24;674;83036;19916;Mpp-Betrieb;Mpp;-------
15.05.2010;17:02:26;411;83036;19916;Mpp-Betrieb;Mpp;-------
15.05.2010;17:17:26;298;83036;19916;Mpp-Betrieb;Mpp;-------
15.05.2010;17:32:25;387;83036;19917;Mpp-Betrieb;Mpp;-------
15.05.2010;17:47:24;466;83036;19917;Mpp-Betrieb;Mpp;-------
15.05.2010;18:02:23;290;83036;19917;Mpp-Betrieb;Mpp;-------
15.05.2010;18:17:24;314;83036;19917;Mpp-Betrieb;Mpp;-------
15.05.2010;18:32:25;182;83036;19918;Mpp-Betrieb;Mpp;-------
15.05.2010;18:47:25;94;83036;19918;Mpp-Betrieb;Mpp;-------
15.05.2010;19:02:26;16;83036;19918;Mpp-Betrieb;Mpp;-------
15.05.2010;19:17:25;20;83036;19918;Mpp-Betrieb;Mpp;-------
15.05.2010;19:32:24;42;83036;19919;Mpp-Betrieb;Mpp;-------
15.05.2010;19:47:25;40;83036;19919;Mpp-Betrieb;Mpp;-------
15.05.2010;20:02:25;26;83036;19919;Mpp-Betrieb;Mpp;-------
15.05.2010;20:17:26;12;83036;19919;Mpp-Betrieb;Mpp;-------
15.05.2010;20:32:24;0;83036;19919;Mpp-Betrieb;Warten;-------
16.05.2010;06:17:24;0;83036;19919;Mpp-Betrieb;Warten;-------
16.05.2010;06:32:26;11;83036;19919;Mpp-Betrieb;Mpp;-------
16.05.2010;06:47:26;21;83036;19920;Mpp-Betrieb;Mpp;-------
16.05.2010;07:02:26;36;83036;19920;Mpp-Betrieb;Mpp;-------
16.05.2010;07:17:25;123;83036;19920;Mpp-Betrieb;Mpp;-------
16.05.2010;07:32:25;219;83036;19920;Mpp-Betrieb;Mpp;-------
16.05.2010;07:47:25;172;83037;19921;Mpp-Betrieb;Mpp;-------
16.05.2010;08:02:25;151;83037;19921;Mpp-Betrieb;Mpp;-------
16.05.2010;08:17:24;328;83037;19921;Mpp-Betrieb;Mpp;-------
16.05.2010;08:32:26;385;83037;19921;Mpp-Betrieb;Mpp;-------
16.05.2010;08:47:24;597;83037;19922;Mpp-Betrieb;Mpp;-------
16.05.2010;09:02:26;558;83037;19922;Mpp-Betrieb;Mpp;-------
16.05.2010;09:17:24;771;83037;19922;Mpp-Betrieb;Mpp;-------
16.05.2010;09:32:25;1029;83037;19922;Mpp-Betrieb;Mpp;-------
16.05.2010;09:47:26;1666;83038;19923;Mpp-Betrieb;Mpp;-------
16.05.2010;10:02:26;1579;83038;19923;Mpp-Betrieb;Mpp;-------
16.05.2010;10:17:24;1346;83039;19923;Mpp-Betrieb;Mpp;-------
16.05.2010;10:32:26;1729;83039;19923;Mpp-Betrieb;Mpp;-------
16.05.2010;10:47:24;1705;83039;19924;Mpp-Betrieb;Mpp;-------
16.05.2010;11:02:26;1637;83040;19924;Mpp-Betrieb;Mpp;-------
16.05.2010;11:17:25;718;83040;19924;Mpp-Betrieb;Mpp;-------
16.05.2010;11:32:26;601;83040;19924;Mpp-Betrieb;Mpp;-------
16.05.2010;11:47:25;549;83040;19925;Mpp-Betrieb;Mpp;-------
16.05.2010;12:02:25;596;83041;19925;Mpp-Betrieb;Mpp;-------
16.05.2010;12:17:25;617;83041;19925;Mpp-Betrieb;Mpp;-------
16.05.2010;12:32:24;854;83041;19925;Mpp-Betrieb;Mpp;-------
16.05.2010;12:47:25;1180;83041;19926;Mpp-Betrieb;Mpp;-------
16.05.2010;12:55:03;1566;83041;19926;Mpp-Betrieb;Mpp;-------
16.05.2010;13:17:25;2012;83042;19926;Mpp-Betrieb;Mpp;-------
16.05.2010;13:32:25;1929;83042;19926;Mpp-Betrieb;Mpp;-------
16.05.2010;13:47:25;831;83043;19927;Mpp-Betrieb;Mpp;-------
16.05.2010;14:02:25;722;83043;19927;Mpp-Betrieb;Mpp;-------
16.05.2010;14:17:26;683;83043;19927;Mpp-Betrieb;Mpp;-------
16.05.2010;14:32:26;919;83043;19927;Mpp-Betrieb;Mpp;-------
16.05.2010;14:47:26;778;83043;19928;Mpp-Betrieb;Mpp;-------
16.05.2010;15:02:25;822;83044;19928;Mpp-Betrieb;Mpp;-------
16.05.2010;15:17:25;865;83044;19928;Mpp-Betrieb;Mpp;-------
16.05.2010;15:32:24;831;83044;19928;Mpp-Betrieb;Mpp;-------
16.05.2010;15:47:26;909;83044;19929;Mpp-Betrieb;Mpp;-------
16.05.2010;16:02:25;595;83044;19929;Mpp-Betrieb;Mpp;-------
16.05.2010;16:17:25;334;83045;19929;Mpp-Betrieb;Mpp;-------
16.05.2010;16:32:25;207;83045;19929;Mpp-Betrieb;Mpp;-------
16.05.2010;16:47:25;539;83045;19930;Mpp-Betrieb;Mpp;-------
16.05.2010;17:02:25;747;83045;19930;Mpp-Betrieb;Mpp;-------
16.05.2010;17:17:26;570;83045;19930;Mpp-Betrieb;Mpp;-------
16.05.2010;17:32:25;575;83045;19930;Mpp-Betrieb;Mpp;-------
16.05.2010;17:47:24;711;83045;19931;Mpp-Betrieb;Mpp;-------
16.05.2010;18:02:25;494;83045;19931;Mpp-Betrieb;Mpp;-------
16.05.2010;18:17:24;201;83046;19931;Mpp-Betrieb;Mpp;-------
16.05.2010;18:32:25;160;83046;19931;Mpp-Betrieb;Mpp;-------
16.05.2010;18:47:25;267;83046;19932;Mpp-Betrieb;Mpp;-------
16.05.2010;19:02:24;168;83046;19932;Mpp-Betrieb;Mpp;-------
16.05.2010;19:17:25;154;83046;19932;Mpp-Betrieb;Mpp;-------
16.05.2010;19:32:25;116;83046;19932;Mpp-Betrieb;Mpp;-------
16.05.2010;19:47:24;202;83046;19933;Mpp-Betrieb;Mpp;-------
16.05.2010;20:02:25;148;83046;19933;Mpp-Betrieb;Mpp;-------
16.05.2010;20:17:25;49;83046;19933;Mpp-Betrieb;Mpp;-------
16.05.2010;20:32:25;23;83046;19933;Mpp-Betrieb;Mpp;-------
16.05.2010;20:47:24;11;83046;19934;Mpp-Betrieb;Mpp;-------
16.05.2010;21:02:25;0;83046;19934;Mpp-Betrieb;Warten;-------
17.05.2010;06:02:25;15;83046;19934;Mpp-Betrieb;Mpp;-------
17.05.2010;06:17:24;51;83046;19934;Mpp-Betrieb;Mpp;-------
17.05.2010;06:32:25;112;83046;19934;Mpp-Betrieb;Mpp;-------
17.05.2010;06:47:26;175;83046;19935;Mpp-Betrieb;Mpp;-------
17.05.2010;07:02:25;224;83046;19935;Mpp-Betrieb;Mpp;-------
17.05.2010;07:17:25;393;83046;19935;Mpp-Betrieb;Mpp;-------
17.05.2010;07:32:23;540;83046;19935;Mpp-Betrieb;Mpp;-------
17.05.2010;07:47:26;624;83046;19936;Mpp-Betrieb;Mpp;-------
17.05.2010;08:02:26;710;83047;19936;Mpp-Betrieb;Mpp;-------
17.05.2010;08:17:26;844;83047;19936;Mpp-Betrieb;Mpp;-------
17.05.2010;08:32:26;993;83047;19936;Mpp-Betrieb;Mpp;-------
17.05.2010;08:47:26;1586;83047;19937;Mpp-Betrieb;Mpp;-------
17.05.2010;09:02:25;2086;83048;19937;Mpp-Betrieb;Mpp;-------
17.05.2010;09:17:24;3108;83048;19937;Mpp-Betrieb;Mpp;-------
17.05.2010;09:32:26;3366;83049;19937;Mpp-Betrieb;Mpp;-------
17.05.2010;09:47:24;2510;83050;19938;Mpp-Betrieb;Mpp;-------
17.05.2010;10:02:26;2692;83050;19938;Mpp-Betrieb;Mpp;-------
17.05.2010;10:17:24;2126;83051;19938;Mpp-Betrieb;Mpp;-------
17.05.2010;10:32:25;2489;83052;19938;Mpp-Betrieb;Mpp;-------
17.05.2010;10:47:25;2538;83052;19939;Mpp-Betrieb;Mpp;-------
17.05.2010;11:02:25;1556;83053;19939;Mpp-Betrieb;Mpp;-------
17.05.2010;11:17:26;922;83054;19939;Mpp-Betrieb;Mpp;-------
17.05.2010;11:32:25;855;83054;19939;Mpp-Betrieb;Mpp;-------
17.05.2010;11:47:24;1454;83054;19940;Mpp-Betrieb;Mpp;-------
17.05.2010;12:02:27;6010;83055;19940;Mpp-Betrieb;Mpp;-------
17.05.2010;12:17:24;1310;83056;19940;Mpp-Betrieb;Mpp;-------
17.05.2010;12:32:26;5920;83056;19940;Mpp-Betrieb;Mpp;-------
17.05.2010;12:47:23;3004;83057;19941;Mpp-Betrieb;Mpp;-------
17.05.2010;13:02:24;2974;83058;19941;Mpp-Betrieb;Mpp;-------
17.05.2010;13:17:24;2445;83059;19941;Mpp-Betrieb;Mpp;-------
17.05.2010;13:32:25;1759;83060;19941;Mpp-Betrieb;Mpp;-------
17.05.2010;13:47:25;2077;83060;19942;Mpp-Betrieb;Mpp;-------
17.05.2010;14:02:25;3824;83061;19942;Mpp-Betrieb;Mpp;-------
17.05.2010;14:17:24;2303;83061;19942;Mpp-Betrieb;Mpp;-------
17.05.2010;14:32:25;2937;83062;19942;Mpp-Betrieb;Mpp;-------
17.05.2010;14:47:24;2696;83063;19943;Mpp-Betrieb;Mpp;-------
17.05.2010;15:02:25;4041;83064;19943;Mpp-Betrieb;Mpp;-------
17.05.2010;15:17:25;1948;83065;19943;Mpp-Betrieb;Mpp;-------
17.05.2010;15:32:25;1553;83065;19943;Mpp-Betrieb;Mpp;-------
17.05.2010;15:47:25;1048;83065;19944;Mpp-Betrieb;Mpp;-------
17.05.2010;16:02:26;869;83066;19944;Mpp-Betrieb;Mpp;-------
17.05.2010;16:17:24;532;83066;19944;Mpp-Betrieb;Mpp;-------
17.05.2010;16:32:26;397;83066;19944;Mpp-Betrieb;Mpp;-------
17.05.2010;16:47:25;831;83066;19945;Mpp-Betrieb;Mpp;-------
17.05.2010;17:02:25;757;83066;19945;Mpp-Betrieb;Mpp;-------
17.05.2010;17:17:30;1003;83066;19945;Mpp-Betrieb;Mpp;-------
17.05.2010;17:32:25;628;83067;19945;Mpp-Betrieb;Mpp;-------
17.05.2010;17:47:25;997;83067;19946;Mpp-Betrieb;Mpp;-------
17.05.2010;18:02:25;1113;83067;19946;Mpp-Betrieb;Mpp;-------
17.05.2010;18:17:24;1133;83067;19946;Mpp-Betrieb;Mpp;-------
17.05.2010;18:32:25;804;83068;19946;Mpp-Betrieb;Mpp;-------
17.05.2010;18:47:24;521;83068;19947;Mpp-Betrieb;Mpp;-------
17.05.2010;19:02:26;398;83068;19947;Mpp-Betrieb;Mpp;-------
17.05.2010;19:17:25;224;83068;19947;Mpp-Betrieb;Mpp;-------
17.05.2010;19:32:25;166;83068;19947;Mpp-Betrieb;Mpp;-------
17.05.2010;19:47:24;217;83068;19948;Mpp-Betrieb;Mpp;-------
17.05.2010;20:02:30;174;83068;19948;Mpp-Betrieb;Mpp;-------
17.05.2010;20:17:25;77;83068;19948;Mpp-Betrieb;Mpp;-------
17.05.2010;20:32:25;29;83068;19948;Mpp-Betrieb;Mpp;-------
17.05.2010;20:47:25;0;83068;19949;Mpp-Betrieb;Netzueb.;-------
17.05.2010;21:02:30;0;83068;19949;Mpp-Betrieb;Warten;-------
18.05.2010;05:47:26;13;83068;19949;Mpp-Betrieb;Mpp;-------
18.05.2010;06:02:25;29;83068;19949;Mpp-Betrieb;Mpp;-------
18.05.2010;06:17:24;97;83068;19949;Mpp-Betrieb;Mpp;-------
18.05.2010;06:32:25;147;83068;19949;Mpp-Betrieb;Mpp;-------
18.05.2010;06:47:25;285;83068;19950;Mpp-Betrieb;Mpp;-------
18.05.2010;07:02:25;480;83068;19950;Mpp-Betrieb;Mpp;-------
18.05.2010;07:17:25;814;83068;19950;Mpp-Betrieb;Mpp;-------
18.05.2010;07:32:24;965;83069;19950;Mpp-Betrieb;Mpp;-------
18.05.2010;07:47:24;1175;83069;19951;Mpp-Betrieb;Mpp;-------
18.05.2010;08:02:26;740;83069;19951;Mpp-Betrieb;Mpp;-------
18.05.2010;08:17:26;792;83069;19951;Mpp-Betrieb;Mpp;-------
18.05.2010;08:32:26;687;83070;19951;Mpp-Betrieb;Mpp;-------
18.05.2010;08:47:25;1044;83070;19952;Mpp-Betrieb;Mpp;-------
18.05.2010;09:02:26;2327;83070;19952;Mpp-Betrieb;Mpp;-------
18.05.2010;09:17:24;959;83071;19952;Mpp-Betrieb;Mpp;-------
18.05.2010;09:32:25;3108;83071;19952;Mpp-Betrieb;Mpp;-------
18.05.2010;09:47:25;3220;83072;19953;Mpp-Betrieb;Mpp;-------
18.05.2010;10:02:25;1414;83073;19953;Mpp-Betrieb;Mpp;-------
18.05.2010;10:17:26;3807;83073;19953;Mpp-Betrieb;Mpp;-------
18.05.2010;10:32:25;2210;83074;19953;Mpp-Betrieb;Mpp;-------
18.05.2010;10:47:24;4352;83075;19954;Mpp-Betrieb;Mpp;-------
18.05.2010;11:02:25;3155;83076;19954;Mpp-Betrieb;Mpp;-------
18.05.2010;11:17:25;4850;83077;19954;Mpp-Betrieb;Mpp;-------
18.05.2010;11:32:25;2662;83078;19954;Mpp-Betrieb;Mpp;-------
18.05.2010;11:47:25;1462;83079;19955;Mpp-Betrieb;Mpp;-------
18.05.2010;12:02:25;5115;83080;19955;Mpp-Betrieb;Mpp;-------
18.05.2010;12:17:25;4132;83081;19955;Mpp-Betrieb;Mpp;-------
18.05.2010;12:32:26;4888;83082;19955;Mpp-Betrieb;Mpp;-------
18.05.2010;12:47:25;5342;83083;19956;Mpp-Betrieb;Mpp;-------
18.05.2010;13:02:25;2484;83083;19956;Mpp-Betrieb;Mpp;-------
18.05.2010;13:17:24;4966;83085;19956;Mpp-Betrieb;Mpp;-------
18.05.2010;13:32:25;5364;83086;19956;Mpp-Betrieb;Mpp;-------
18.05.2010;13:47:25;1360;83087;19957;Mpp-Betrieb;Mpp;-------
18.05.2010;14:02:25;1527;83087;19957;Mpp-Betrieb;Mpp;-------
18.05.2010;14:17:25;5140;83088;19957;Mpp-Betrieb;Mpp;-------
18.05.2010;14:32:26;1574;83089;19957;Mpp-Betrieb;Mpp;-------
18.05.2010;14:47:24;4588;83090;19958;Mpp-Betrieb;Mpp;-------
18.05.2010;15:02:27;956;83090;19958;Mpp-Betrieb;Mpp;-------
18.05.2010;15:17:25;1085;83090;19958;Mpp-Betrieb;Mpp;-------
18.05.2010;15:32:24;3714;83091;19958;Mpp-Betrieb;Mpp;-------
18.05.2010;15:47:26;1167;83092;19959;Mpp-Betrieb;Mpp;-------
18.05.2010;16:02:25;889;83092;19959;Mpp-Betrieb;Mpp;-------
18.05.2010;16:17:26;1442;83092;19959;Mpp-Betrieb;Mpp;-------
18.05.2010;16:32:25;876;83093;19959;Mpp-Betrieb;Mpp;-------
18.05.2010;16:35:07;1400;83093;19960;Mpp-Betrieb;Mpp;-------
18.05.2010;17:02:25;3317;83094;19960;Mpp-Betrieb;Mpp;-------
18.05.2010;17:17:24;2347;83095;19960;Mpp-Betrieb;Mpp;-------
18.05.2010;17:32:25;1280;83095;19960;Mpp-Betrieb;Mpp;-------
18.05.2010;17:47:25;1409;83095;19961;Mpp-Betrieb;Mpp;-------
18.05.2010;18:02:26;682;83096;19961;Mpp-Betrieb;Mpp;-------
18.05.2010;18:17:24;509;83096;19961;Mpp-Betrieb;Mpp;-------
18.05.2010;18:32:31;326;83096;19961;Mpp-Betrieb;Mpp;-------
18.05.2010;18:47:24;503;83096;19962;Mpp-Betrieb;Mpp;-------
18.05.2010;19:02:25;700;83096;19962;Mpp-Betrieb;Mpp;-------
18.05.2010;19:17:25;512;83096;19962;Mpp-Betrieb;Mpp;-------
18.05.2010;19:32:25;370;83096;19962;Mpp-Betrieb;Mpp;-------
18.05.2010;19:47:23;318;83097;19963;Mpp-Betrieb;Mpp;-------
18.05.2010;20:02:26;129;83097;19963;Mpp-Betrieb;Mpp;-------
18.05.2010;20:17:25;82;83097;19963;Mpp-Betrieb;Mpp;-------
18.05.2010;20:32:26;53;83097;19963;Mpp-Betrieb;Mpp;-------
18.05.2010;20:47:25;21;83097;19964;Mpp-Betrieb;Mpp;-------
18.05.2010;21:02:25;0;83097;19964;Mpp-Betrieb;Warten;-------
19.05.2010;06:17:25;13;83097;19964;Mpp-Betrieb;Mpp;-------
19.05.2010;06:32:24;32;83097;19964;Mpp-Betrieb;Mpp;-------
19.05.2010;06:47:25;55;83097;19964;Mpp-Betrieb;Mpp;-------
19.05.2010;07:02:27;226;83097;19965;Mpp-Betrieb;Mpp;-------
19.05.2010;07:17:26;534;83097;19965;Mpp-Betrieb;Mpp;-------
19.05.2010;07:32:25;461;83097;19965;Mpp-Betrieb;Mpp;-------
19.05.2010;07:47:26;1129;83097;19965;Mpp-Betrieb;Mpp;-------
19.05.2010;08:02:25;1444;83097;19966;Mpp-Betrieb;Mpp;-------
19.05.2010;08:17:26;1835;83098;19966;Mpp-Betrieb;Mpp;-------
19.05.2010;08:32:24;2530;83098;19966;Mpp-Betrieb;Mpp;-------
19.05.2010;08:47:24;1615;83099;19966;Mpp-Betrieb;Mpp;-------
19.05.2010;09:02:26;1169;83099;19967;Mpp-Betrieb;Mpp;-------
19.05.2010;09:17:26;1653;83100;19967;Mpp-Betrieb;Mpp;-------
19.05.2010;09:32:26;1155;83100;19967;Mpp-Betrieb;Mpp;-------
19.05.2010;09:47:24;2057;83100;19967;Mpp-Betrieb;Mpp;-------
19.05.2010;10:02:27;1920;83101;19968;Mpp-Betrieb;Mpp;-------
19.05.2010;10:17:25;3260;83101;19968;Mpp-Betrieb;Mpp;-------
19.05.2010;10:32:25;4965;83102;19968;Mpp-Betrieb;Mpp;-------
19.05.2010;10:47:24;1418;83103;19968;Mpp-Betrieb;Mpp;-------
19.05.2010;11:02:24;886;83103;19969;Mpp-Betrieb;Mpp;-------
19.05.2010;11:17:25;1564;83104;19969;Mpp-Betrieb;Mpp;-------
19.05.2010;11:32:26;741;83104;19969;Mpp-Betrieb;Mpp;-------
19.05.2010;11:47:24;706;83104;19969;Mpp-Betrieb;Mpp;-------
19.05.2010;12:02:25;652;83104;19970;Mpp-Betrieb;Mpp;-------
19.05.2010;12:17:24;717;83104;19970;Mpp-Betrieb;Mpp;-------
19.05.2010;12:32:26;1072;83105;19970;Mpp-Betrieb;Mpp;-------
19.05.2010;12:47:25;2160;83105;19970;Mpp-Betrieb;Mpp;-------
19.05.2010;13:02:25;2381;83106;19971;Mpp-Betrieb;Mpp;-------
19.05.2010;13:17:26;4263;83106;19971;Mpp-Betrieb;Mpp;-------
19.05.2010;13:32:25;5104;83108;19971;Mpp-Betrieb;Mpp;-------
19.05.2010;13:47:24;1812;83109;19971;Mpp-Betrieb;Mpp;-------
19.05.2010;14:02:26;1198;83109;19972;Mpp-Betrieb;Mpp;-------
19.05.2010;14:17:25;2101;83109;19972;Mpp-Betrieb;Mpp;-------
19.05.2010;14:32:26;2247;83110;19972;Mpp-Betrieb;Mpp;-------
19.05.2010;14:47:25;4325;83111;19972;Mpp-Betrieb;Mpp;-------
19.05.2010;15:02:26;5059;83111;19973;Mpp-Betrieb;Mpp;-------
19.05.2010;15:17:25;2134;83112;19973;Mpp-Betrieb;Mpp;-------
19.05.2010;15:32:26;801;83113;19973;Mpp-Betrieb;Mpp;-------
19.05.2010;15:47:25;649;83113;19973;Mpp-Betrieb;Mpp;-------
19.05.2010;16:02:28;792;83113;19974;Mpp-Betrieb;Mpp;-------
19.05.2010;16:17:24;737;83113;19974;Mpp-Betrieb;Mpp;-------
19.05.2010;16:32:26;644;83113;19974;Mpp-Betrieb;Mpp;-------
19.05.2010;16:47:24;501;83113;19974;Mpp-Betrieb;Mpp;-------
19.05.2010;17:02:25;593;83114;19975;Mpp-Betrieb;Mpp;-------
19.05.2010;17:17:26;610;83114;19975;Mpp-Betrieb;Mpp;-------
19.05.2010;17:32:28;1048;83114;19975;Mpp-Betrieb;Mpp;-------
19.05.2010;17:47:24;378;83114;19975;Mpp-Betrieb;Mpp;-------
19.05.2010;18:02:25;484;83114;19976;Mpp-Betrieb;Mpp;-------
19.05.2010;18:17:26;550;83114;19976;Mpp-Betrieb;Mpp;-------
19.05.2010;18:32:25;439;83114;19976;Mpp-Betrieb;Mpp;-------
19.05.2010;18:47:25;213;83115;19976;Mpp-Betrieb;Mpp;-------
19.05.2010;19:02:25;165;83115;19977;Mpp-Betrieb;Mpp;-------
19.05.2010;19:17:24;70;83115;19977;Mpp-Betrieb;Mpp;-------
19.05.2010;19:32:25;33;83115;19977;Mpp-Betrieb;Mpp-Such;-------
19.05.2010;19:47:26;21;83115;19977;Mpp-Betrieb;Mpp;-------
19.05.2010;20:02:25;33;83115;19978;Mpp-Betrieb;Mpp;-------
19.05.2010;20:17:25;29;83115;19978;Mpp-Betrieb;Mpp;-------
19.05.2010;20:32:25;0;83115;19978;Mpp-Betrieb;Warten;-------
20.05.2010;06:02:25;0;83115;19978;Mpp-Betrieb;Netzueb.;-------
20.05.2010;06:17:25;45;83115;19978;Mpp-Betrieb;Mpp;-------
20.05.2010;06:32:25;81;83115;19979;Mpp-Betrieb;Mpp;-------
20.05.2010;06:47:25;114;83115;19979;Mpp-Betrieb;Mpp;-------
20.05.2010;07:02:25;71;83115;19979;Mpp-Betrieb;Mpp;-------
20.05.2010;07:17:26;67;83115;19979;Mpp-Betrieb;Mpp-Such;-------
20.05.2010;07:32:25;145;83115;19980;Mpp-Betrieb;Mpp;-------
20.05.2010;07:47:26;155;83115;19980;Mpp-Betrieb;Mpp;-------
20.05.2010;08:02:26;218;83115;19980;Mpp-Betrieb;Mpp;-------
20.05.2010;08:17:24;214;83115;19980;Mpp-Betrieb;Mpp;-------
20.05.2010;08:32:26;149;83115;19981;Mpp-Betrieb;Mpp;-------
20.05.2010;08:47:25;209;83115;19981;Mpp-Betrieb;Mpp;-------
20.05.2010;09:02:25;171;83115;19981;Mpp-Betrieb;Mpp;-------
20.05.2010;09:17:25;344;83115;19981;Mpp-Betrieb;Mpp;-------
20.05.2010;09:32:24;392;83115;19982;Mpp-Betrieb;Mpp;-------
20.05.2010;09:47:26;390;83115;19982;Mpp-Betrieb;Mpp;-------
20.05.2010;10:02:27;413;83115;19982;Mpp-Betrieb;Mpp;-------
20.05.2010;10:17:24;514;83115;19982;Mpp-Betrieb;Mpp;-------
20.05.2010;10:32:24;867;83116;19983;Mpp-Betrieb;Mpp;-------
20.05.2010;10:47:25;948;83116;19983;Mpp-Betrieb;Mpp;-------
20.05.2010;11:02:30;567;83116;19983;Mpp-Betrieb;Mpp;-------
20.05.2010;11:17:25;583;83116;19983;Mpp-Betrieb;Mpp;-------
20.05.2010;11:32:24;717;83116;19984;Mpp-Betrieb;Mpp;-------
20.05.2010;11:47:25;713;83117;19984;Mpp-Betrieb;Mpp;-------
20.05.2010;12:02:26;828;83117;19984;Mpp-Betrieb;Mpp;-------
20.05.2010;12:17:25;790;83117;19984;Mpp-Betrieb;Mpp;-------
20.05.2010;12:32:24;1480;83117;19985;Mpp-Betrieb;Mpp;-------
20.05.2010;12:47:24;1773;83118;19985;Mpp-Betrieb;Mpp;-------
20.05.2010;13:02:25;2082;83118;19985;Mpp-Betrieb;Mpp;-------
20.05.2010;13:17:25;1441;83119;19985;Mpp-Betrieb;Mpp;-------
20.05.2010;13:32:25;1316;83119;19986;Mpp-Betrieb;Mpp;-------
20.05.2010;13:47:26;1015;83119;19986;Mpp-Betrieb;Mpp;-------
20.05.2010;14:02:25;773;83120;19986;Mpp-Betrieb;Mpp;-------
20.05.2010;14:17:25;728;83120;19986;Mpp-Betrieb;Mpp;-------
20.05.2010;14:32:26;1208;83120;19987;Mpp-Betrieb;Mpp;-------
20.05.2010;14:47:25;1335;83120;19987;Mpp-Betrieb;Mpp;-------
20.05.2010;15:02:25;1168;83121;19987;Mpp-Betrieb;Mpp;-------
20.05.2010;15:17:25;489;83121;19987;Mpp-Betrieb;Mpp;-------
20.05.2010;15:32:29;556;83121;19988;Mpp-Betrieb;Mpp;-------
20.05.2010;15:47:24;568;83121;19988;Mpp-Betrieb;Mpp;-------
20.05.2010;16:02:25;758;83121;19988;Mpp-Betrieb;Mpp;-------
20.05.2010;16:17:25;1149;83121;19988;Mpp-Betrieb;Mpp;-------
20.05.2010;16:32:25;584;83122;19989;Mpp-Betrieb;Mpp;-------
20.05.2010;16:47:25;535;83122;19989;Mpp-Betrieb;Mpp;-------
20.05.2010;17:02:26;438;83122;19989;Mpp-Betrieb;Mpp;-------
20.05.2010;17:17:24;523;83122;19989;Mpp-Betrieb;Mpp;-------
20.05.2010;17:32:25;371;83122;19990;Mpp-Betrieb;Mpp;-------
20.05.2010;17:47:25;323;83122;19990;Mpp-Betrieb;Mpp;-------
20.05.2010;18:02:25;156;83122;19990;Mpp-Betrieb;Mpp;-------
20.05.2010;18:17:26;84;83122;19990;Mpp-Betrieb;Mpp;-------
20.05.2010;18:32:26;155;83122;19991;Mpp-Betrieb;Mpp;-------
20.05.2010;18:47:25;128;83122;19991;Mpp-Betrieb;Mpp;-------
20.05.2010;19:02:26;80;83122;19991;Mpp-Betrieb;Mpp;-------
20.05.2010;19:17:25;48;83122;19991;Mpp-Betrieb;Mpp;-------
20.05.2010;19:32:25;24;83122;19992;Mpp-Betrieb;Mpp-Such;-------
20.05.2010;19:47:25;17;83122;19992;Mpp-Betrieb;Mpp;-------
20.05.2010;20:02:27;25;83122;19992;Mpp-Betrieb;Mpp;-------
20.05.2010;20:17:25;27;83122;19992;Mpp-Betrieb;Mpp;-------
20.05.2010;20:32:25;14;83122;19993;Mpp-Betrieb;Mpp;-------
21.05.2010;06:02:25;14;83122;19993;Mpp-Betrieb;Mpp;-------
21.05.2010;06:17:25;19;83122;19993;Mpp-Betrieb;Mpp;-------
21.05.2010;06:32:25;36;83123;19993;Mpp-Betrieb;Mpp;-------
21.05.2010;06:47:26;92;83123;19993;Mpp-Betrieb;Mpp-Such;-------
21.05.2010;07:02:26;91;83123;19994;Mpp-Betrieb;Mpp;-------
21.05.2010;07:17:25;146;83123;19994;Mpp-Betrieb;Mpp;-------
21.05.2010;07:32:24;240;83123;19994;Mpp-Betrieb;Mpp;-------
21.05.2010;07:47:26;330;83123;19994;Mpp-Betrieb;Mpp;-------
21.05.2010;08:02:25;604;83123;19995;Mpp-Betrieb;Mpp;-------
21.05.2010;08:17:25;569;83123;19995;Mpp-Betrieb;Mpp;-------
21.05.2010;08:32:25;721;83123;19995;Mpp-Betrieb;Mpp;-------
21.05.2010;08:47:25;1060;83123;19995;Mpp-Betrieb;Mpp;-------
21.05.2010;09:02:26;896;83124;19996;Mpp-Betrieb;Mpp;-------
21.05.2010;09:17:25;1250;83124;19996;Mpp-Betrieb;Mpp;-------
21.05.2010;09:32:24;581;83124;19996;Mpp-Betrieb;Mpp;-------
21.05.2010;09:47:25;1125;83124;19996;Mpp-Betrieb;Mpp;-------
21.05.2010;10:02:25;896;83124;19997;Mpp-Betrieb;Mpp;-------
21.05.2010;10:17:24;684;83125;19997;Mpp-Betrieb;Mpp;-------
21.05.2010;10:32:25;586;83125;19997;Mpp-Betrieb;Mpp;-------
21.05.2010;10:47:25;992;83125;19997;Mpp-Betrieb;Mpp;-------
21.05.2010;11:02:25;1324;83125;19998;Mpp-Betrieb;Mpp;-------
21.05.2010;11:17:24;1322;83126;19998;Mpp-Betrieb;Mpp;-------
21.05.2010;11:32:26;1253;83126;19998;Mpp-Betrieb;Mpp;-------
21.05.2010;11:47:26;1170;83126;19998;Mpp-Betrieb;Mpp;-------
21.05.2010;12:02:26;925;83127;19999;Mpp-Betrieb;Mpp;-------
21.05.2010;12:17:25;1490;83127;19999;Mpp-Betrieb;Mpp;-------
21.05.2010;12:32:25;1842;83127;19999;Mpp-Betrieb;Mpp;-------
21.05.2010;12:47:25;1944;83128;19999;Mpp-Betrieb;Mpp;-------
21.05.2010;13:02:25;2302;83128;20000;Mpp-Betrieb;Mpp;-------
21.05.2010;13:17:25;2798;83129;20000;Mpp-Betrieb;Mpp;-------
21.05.2010;13:32:25;1908;83130;20000;Mpp-Betrieb;Mpp;-------
21.05.2010;13:47:26;1404;83130;20000;Mpp-Betrieb;Mpp;-------
21.05.2010;14:02:26;1900;83130;20001;Mpp-Betrieb;Mpp;-------
21.05.2010;14:17:25;1285;83131;20001;Mpp-Betrieb;Mpp;-------
21.05.2010;14:32:25;2197;83131;20001;Mpp-Betrieb;Mpp;-------
21.05.2010;14:47:25;1738;83132;20001;Mpp-Betrieb;Mpp;-------
21.05.2010;15:02:24;1796;83132;20002;Mpp-Betrieb;Mpp;-------
21.05.2010;15:17:24;2588;83133;20002;Mpp-Betrieb;Mpp;-------
21.05.2010;15:32:25;2046;83133;20002;Mpp-Betrieb;Mpp;-------
21.05.2010;15:47:25;2517;83134;20002;Mpp-Betrieb;Mpp;-------
21.05.2010;16:02:25;4856;83135;20003;Mpp-Betrieb;Mpp;-------
21.05.2010;16:17:25;934;83135;20003;Mpp-Betrieb;Mpp;-------
21.05.2010;16:32:26;1350;83135;20003;Mpp-Betrieb;Mpp;-------
21.05.2010;16:47:24;1805;83136;20003;Mpp-Betrieb;Mpp;-------
21.05.2010;17:02:25;3101;83137;20004;Mpp-Betrieb;Mpp;-------
21.05.2010;17:17:24;3336;83138;20004;Mpp-Betrieb;Mpp;-------
21.05.2010;17:32:25;1493;83138;20004;Mpp-Betrieb;Mpp;-------
21.05.2010;17:47:24;892;83138;20004;Mpp-Betrieb;Mpp;-------
21.05.2010;18:02:25;657;83139;20005;Mpp-Betrieb;Mpp;-------
21.05.2010;18:17:24;1852;83139;20005;Mpp-Betrieb;Mpp;-------
21.05.2010;18:32:26;1268;83139;20005;Mpp-Betrieb;Mpp;-------
21.05.2010;18:47:24;1007;83140;20005;Mpp-Betrieb;Mpp;-------
21.05.2010;19:02:25;729;83140;20006;Mpp-Betrieb;Mpp;-------
21.05.2010;19:17:25;506;83140;20006;Mpp-Betrieb;Mpp;-------
21.05.2010;19:32:25;341;83140;20006;Mpp-Betrieb;Mpp;-------
21.05.2010;19:47:25;179;83140;20006;Mpp-Betrieb;Mpp;-------
21.05.2010;20:02:25;131;83140;20007;Mpp-Betrieb;Mpp;-------
21.05.2010;20:17:25;27;83140;20007;Mpp-Betrieb;Mpp-Such;-------
21.05.2010;20:32:25;57;83140;20007;Mpp-Betrieb;Mpp;-------
21.05.2010;20:47:25;29;83140;20007;Mpp-Betrieb;Mpp;-------
21.05.2010;21:02:25;12;83140;20008;Mpp-Betrieb;Mpp;-------
22.05.2010;05:32:26;0;83140;20008;Mpp-Betrieb;Warten;-------
22.05.2010;05:47:26;13;83140;20008;Mpp-Betrieb;Mpp;-------
22.05.2010;06:02:25;43;83140;20008;Mpp-Betrieb;Mpp;-------
22.05.2010;06:17:25;105;83140;20008;Mpp-Betrieb;Mpp;-------
22.05.2010;06:32:25;193;83140;20009;Mpp-Betrieb;Mpp;-------
22.05.2010;06:47:26;173;83140;20009;Mpp-Betrieb;Mpp;-------
22.05.2010;07:02:25;434;83140;20009;Mpp-Betrieb;Mpp;-------
22.05.2010;07:17:25;473;83140;20009;Mpp-Betrieb;Mpp;-------
22.05.2010;07:32:25;681;83141;20010;Mpp-Betrieb;Mpp;-------
22.05.2010;07:47:26;549;83141;20010;Mpp-Betrieb;Mpp;-------
22.05.2010;08:02:25;790;83141;20010;Mpp-Betrieb;Mpp;-------
22.05.2010;08:17:25;1052;83141;20010;Mpp-Betrieb;Mpp;-------
22.05.2010;08:32:25;1864;83142;20011;Mpp-Betrieb;Mpp;-------
22.05.2010;08:47:25;2457;83142;20011;Mpp-Betrieb;Mpp;-------
22.05.2010;09:02:26;2746;83143;20011;Mpp-Betrieb;Mpp;-------
22.05.2010;09:17:25;1168;83143;20011;Mpp-Betrieb;Mpp;-------
22.05.2010;09:32:24;3308;83144;20012;Mpp-Betrieb;Mpp;-------
22.05.2010;09:47:25;3558;83145;20012;Mpp-Betrieb;Mpp;-------
22.05.2010;10:02:25;3531;83146;20012;Mpp-Betrieb;Mpp;-------
22.05.2010;10:17:25;4018;83147;20012;Mpp-Betrieb;Mpp;-------
22.05.2010;10:32:25;4263;83148;20013;Mpp-Betrieb;Mpp;-------
22.05.2010;10:47:25;4571;83149;20013;Mpp-Betrieb;Mpp;-------
22.05.2010;11:02:25;4693;83150;20013;Mpp-Betrieb;Mpp;-------
22.05.2010;11:17:25;4662;83151;20013;Mpp-Betrieb;Mpp;-------
22.05.2010;11:32:25;4727;83152;20014;Mpp-Betrieb;Mpp;-------
22.05.2010;11:47:25;1371;83153;20014;Mpp-Betrieb;Mpp;-------
22.05.2010;12:02:25;4998;83154;20014;Mpp-Betrieb;Mpp;-------
22.05.2010;12:17:25;1597;83156;20014;Mpp-Betrieb;Mpp;-------
22.05.2010;12:32:26;5453;83157;20015;Mpp-Betrieb;Mpp;-------
22.05.2010;12:47:26;1730;83158;20015;Mpp-Betrieb;Mpp;-------
22.05.2010;13:02:25;5741;83159;20015;Mpp-Betrieb;Mpp;-------
22.05.2010;13:17:24;5315;83160;20015;Mpp-Betrieb;Mpp;-------
22.05.2010;13:32:25;5319;83161;20016;Mpp-Betrieb;Mpp;-------
22.05.2010;13:47:24;4554;83162;20016;Mpp-Betrieb;Mpp;-------
22.05.2010;14:02:25;5042;83163;20016;Mpp-Betrieb;Mpp;-------
22.05.2010;14:17:25;5067;83165;20016;Mpp-Betrieb;Mpp;-------
22.05.2010;14:32:25;4913;83166;20017;Mpp-Betrieb;Mpp;-------
22.05.2010;14:47:25;5010;83167;20017;Mpp-Betrieb;Mpp;-------
22.05.2010;15:02:25;4923;83168;20017;Mpp-Betrieb;Mpp;-------
22.05.2010;15:17:24;4604;83169;20017;Mpp-Betrieb;Mpp;-------
22.05.2010;15:32:24;1680;83170;20018;Mpp-Betrieb;Mpp;-------
22.05.2010;15:47:25;4258;83171;20018;Mpp-Betrieb;Mpp;-------
22.05.2010;16:02:26;4238;83172;20018;Mpp-Betrieb;Mpp;-------
22.05.2010;16:17:24;3998;83173;20018;Mpp-Betrieb;Mpp;-------
22.05.2010;16:32:24;3703;83174;20019;Mpp-Betrieb;Mpp;-------
22.05.2010;16:47:24;3471;83174;20019;Mpp-Betrieb;Mpp;-------
22.05.2010;17:02:26;3290;83175;20019;Mpp-Betrieb;Mpp;-------
22.05.2010;17:17:25;745;83176;20019;Mpp-Betrieb;Mpp;-------
22.05.2010;17:32:25;2769;83176;20020;Mpp-Betrieb;Mpp;-------
22.05.2010;17:47:26;1002;83177;20020;Mpp-Betrieb;Mpp;-------
22.05.2010;18:02:25;2076;83177;20020;Mpp-Betrieb;Mpp;-------
22.05.2010;18:17:26;1646;83177;20020;Mpp-Betrieb;Mpp;-------
22.05.2010;18:32:25;1293;83178;20021;Mpp-Betrieb;Mpp;-------
22.05.2010;18:47:25;974;83178;20021;Mpp-Betrieb;Mpp;-------
22.05.2010;19:02:25;714;83178;20021;Mpp-Betrieb;Mpp;-------
22.05.2010;19:17:24;256;83178;20021;Mpp-Betrieb;Mpp;-------
22.05.2010;19:32:24;343;83178;20022;Mpp-Betrieb;Mpp;-------
22.05.2010;19:47:24;204;83178;20022;Mpp-Betrieb;Mpp;-------
22.05.2010;20:02:26;160;83178;20022;Mpp-Betrieb;Mpp;-------
22.05.2010;20:17:25;88;83178;20022;Mpp-Betrieb;Mpp;-------
22.05.2010;20:32:26;75;83178;20023;Mpp-Betrieb;Mpp;-------
22.05.2010;20:47:25;29;83178;20023;Mpp-Betrieb;Mpp;-------
22.05.2010;21:02:26;0;83178;20023;Mpp-Betrieb;Warten;-------
23.05.2010;05:32:25;0;83178;20023;Mpp-Betrieb;Warten;-------
23.05.2010;05:47:25;16;83178;20023;Mpp-Betrieb;Mpp-Such;-------
23.05.2010;06:02:26;46;83178;20024;Mpp-Betrieb;Mpp;-------
23.05.2010;06:17:26;87;83179;20024;Mpp-Betrieb;Mpp;-------
23.05.2010;06:32:25;143;83179;20024;Mpp-Betrieb;Mpp;-------
23.05.2010;06:47:26;218;83179;20024;Mpp-Betrieb;Mpp;-------
23.05.2010;07:02:26;374;83179;20025;Mpp-Betrieb;Mpp;-------
23.05.2010;07:17:25;592;83179;20025;Mpp-Betrieb;Mpp;-------
23.05.2010;07:32:26;852;83179;20025;Mpp-Betrieb;Mpp;-------
23.05.2010;07:47:25;1130;83179;20025;Mpp-Betrieb;Mpp;-------
23.05.2010;08:02:26;1415;83180;20026;Mpp-Betrieb;Mpp;-------
23.05.2010;08:17:25;1736;83180;20026;Mpp-Betrieb;Mpp;-------
23.05.2010;08:32:26;2042;83180;20026;Mpp-Betrieb;Mpp;-------
23.05.2010;08:47:26;2337;83181;20026;Mpp-Betrieb;Mpp;-------
23.05.2010;09:02:26;2633;83182;20027;Mpp-Betrieb;Mpp;-------
23.05.2010;09:17:26;2889;83182;20027;Mpp-Betrieb;Mpp;-------
23.05.2010;09:32:24;3179;83183;20027;Mpp-Betrieb;Mpp;-------
23.05.2010;09:47:25;3324;83184;20027;Mpp-Betrieb;Mpp;-------
23.05.2010;10:02:27;3536;83185;20028;Mpp-Betrieb;Mpp;-------
23.05.2010;10:17:24;3813;83186;20028;Mpp-Betrieb;Mpp;-------
23.05.2010;10:32:26;3984;83187;20028;Mpp-Betrieb;Mpp;-------
23.05.2010;10:47:24;4144;83188;20028;Mpp-Betrieb;Mpp;-------
23.05.2010;11:02:26;4295;83189;20029;Mpp-Betrieb;Mpp;-------
23.05.2010;11:17:25;4493;83190;20029;Mpp-Betrieb;Mpp;-------
23.05.2010;11:32:24;4575;83191;20029;Mpp-Betrieb;Mpp;-------
23.05.2010;11:47:25;4653;83192;20029;Mpp-Betrieb;Mpp;-------
23.05.2010;12:02:27;4734;83193;20030;Mpp-Betrieb;Mpp;-------
23.05.2010;12:17:26;4914;83194;20030;Mpp-Betrieb;Mpp;-------
23.05.2010;12:32:25;4959;83196;20030;Mpp-Betrieb;Mpp;-------
23.05.2010;12:47:25;4804;83197;20030;Mpp-Betrieb;Mpp;-------
23.05.2010;13:02:25;4857;83198;20031;Mpp-Betrieb;Mpp;-------
23.05.2010;13:17:25;4858;83199;20031;Mpp-Betrieb;Mpp;-------
23.05.2010;13:32:26;4821;83200;20031;Mpp-Betrieb;Mpp;-------
23.05.2010;13:47:24;4855;83202;20031;Mpp-Betrieb;Mpp;-------
23.05.2010;14:02:26;4787;83203;20032;Mpp-Betrieb;Mpp;-------
23.05.2010;14:17:25;4696;83204;20032;Mpp-Betrieb;Mpp;-------
23.05.2010;14:32:24;4492;83205;20032;Mpp-Betrieb;Mpp;-------
23.05.2010;14:47:26;4599;83206;20032;Mpp-Betrieb;Mpp;-------
23.05.2010;15:02:27;4420;83207;20033;Mpp-Betrieb;Mpp;-------
23.05.2010;15:17:25;4364;83208;20033;Mpp-Betrieb;Mpp;-------
23.05.2010;15:32:25;4112;83210;20033;Mpp-Betrieb;Mpp;-------
23.05.2010;15:47:24;3989;83211;20033;Mpp-Betrieb;Mpp;-------
23.05.2010;16:02:25;3880;83212;20034;Mpp-Betrieb;Mpp;-------
23.05.2010;16:17:25;3642;83212;20034;Mpp-Betrieb;Mpp;-------
23.05.2010;16:32:25;3542;83213;20034;Mpp-Betrieb;Mpp;-------
23.05.2010;16:47:25;3263;83214;20034;Mpp-Betrieb;Mpp;-------
23.05.2010;17:02:25;503;83215;20035;Mpp-Betrieb;Mpp;-------
23.05.2010;17:17:25;2693;83215;20035;Mpp-Betrieb;Mpp;-------
23.05.2010;17:32:26;2669;83216;20035;Mpp-Betrieb;Mpp;-------
23.05.2010;17:47:25;452;83216;20035;Mpp-Betrieb;Mpp;-------
23.05.2010;18:02:25;1822;83217;20036;Mpp-Betrieb;Mpp;-------
23.05.2010;18:17:25;1567;83217;20036;Mpp-Betrieb;Mpp;-------
23.05.2010;18:32:24;1257;83218;20036;Mpp-Betrieb;Mpp;-------
23.05.2010;18:47:25;1090;83218;20036;Mpp-Betrieb;Mpp;-------
23.05.2010;19:02:25;711;83218;20037;Mpp-Betrieb;Mpp;-------
23.05.2010;19:17:25;500;83218;20037;Mpp-Betrieb;Mpp;-------
23.05.2010;19:32:24;299;83218;20037;Mpp-Betrieb;Mpp;-------
23.05.2010;19:47:25;214;83219;20037;Mpp-Betrieb;Mpp;-------
23.05.2010;20:02:26;128;83219;20038;Mpp-Betrieb;Mpp-Such;-------
23.05.2010;20:17:24;133;83219;20038;Mpp-Betrieb;Mpp;-------
23.05.2010;20:32:24;73;83219;20038;Mpp-Betrieb;Mpp;-------
23.05.2010;20:47:25;33;83219;20038;Mpp-Betrieb;Mpp;-------
23.05.2010;21:02:26;14;83219;20039;Mpp-Betrieb;Mpp;-------
23.05.2010;21:17:24;0;83219;20039;Mpp-Betrieb;Warten;-------
24.05.2010;05:32:25;0;83219;20039;Mpp-Betrieb;Warten;-------
24.05.2010;05:47:24;22;83219;20039;Mpp-Betrieb;Mpp;-------
24.05.2010;06:02:25;44;83219;20039;Mpp-Betrieb;Mpp;-------
24.05.2010;06:17:26;70;83219;20039;Mpp-Betrieb;Mpp;-------
24.05.2010;06:32:25;120;83219;20040;Mpp-Betrieb;Mpp;-------
24.05.2010;06:47:26;213;83219;20040;Mpp-Betrieb;Mpp;-------
24.05.2010;07:02:25;386;83219;20040;Mpp-Betrieb;Mpp;-------
24.05.2010;07:17:24;612;83219;20040;Mpp-Betrieb;Mpp;-------
24.05.2010;07:32:25;871;83219;20041;Mpp-Betrieb;Mpp;-------
24.05.2010;07:47:26;1153;83219;20041;Mpp-Betrieb;Mpp;-------
24.05.2010;08:02:26;1466;83220;20041;Mpp-Betrieb;Mpp;-------
24.05.2010;08:17:26;1775;83220;20041;Mpp-Betrieb;Mpp;-------
24.05.2010;08:32:25;2076;83221;20042;Mpp-Betrieb;Mpp;-------
24.05.2010;08:47:25;2368;83221;20042;Mpp-Betrieb;Mpp;-------
24.05.2010;09:02:26;2640;83222;20042;Mpp-Betrieb;Mpp;-------
24.05.2010;09:17:26;2899;83222;20042;Mpp-Betrieb;Mpp;-------
24.05.2010;09:32:24;3141;83223;20043;Mpp-Betrieb;Mpp;-------
24.05.2010;09:47:25;3354;83224;20043;Mpp-Betrieb;Mpp;-------
24.05.2010;10:02:26;3560;83225;20043;Mpp-Betrieb;Mpp;-------
24.05.2010;10:17:26;3753;83226;20043;Mpp-Betrieb;Mpp;-------
24.05.2010;10:32:25;3911;83227;20044;Mpp-Betrieb;Mpp;-------
24.05.2010;10:47:24;4059;83228;20044;Mpp-Betrieb;Mpp;-------
24.05.2010;11:02:25;4109;83229;20044;Mpp-Betrieb;Mpp;-------
24.05.2010;11:17:26;4242;83230;20044;Mpp-Betrieb;Mpp;-------
24.05.2010;11:32:25;4456;83231;20045;Mpp-Betrieb;Mpp;-------
24.05.2010;11:47:25;4461;83232;20045;Mpp-Betrieb;Mpp;-------
24.05.2010;12:02:25;4582;83233;20045;Mpp-Betrieb;Mpp;-------
24.05.2010;12:07:02;4606;83234;20045;Mpp-Betrieb;Mpp;-------
24.05.2010;12:32:24;4592;83235;20046;Mpp-Betrieb;Mpp;-------
24.05.2010;12:47:26;4768;83237;20046;Mpp-Betrieb;Mpp;-------
24.05.2010;13:02:26;4777;83238;20046;Mpp-Betrieb;Mpp;-------
24.05.2010;13:17:24;4763;83239;20046;Mpp-Betrieb;Mpp;-------
24.05.2010;13:32:25;4669;83240;20047;Mpp-Betrieb;Mpp;-------
24.05.2010;13:47:26;4736;83241;20047;Mpp-Betrieb;Mpp;-------
24.05.2010;14:02:26;4527;83243;20047;Mpp-Betrieb;Mpp;-------
24.05.2010;14:17:26;4589;83244;20047;Mpp-Betrieb;Mpp;-------
24.05.2010;14:32:24;4499;83245;20048;Mpp-Betrieb;Mpp;-------
24.05.2010;14:47:25;4547;83246;20048;Mpp-Betrieb;Mpp;-------
24.05.2010;15:02:26;4271;83247;20048;Mpp-Betrieb;Mpp;-------
24.05.2010;15:17:24;4269;83248;20048;Mpp-Betrieb;Mpp;-------
24.05.2010;15:32:26;4114;83249;20049;Mpp-Betrieb;Mpp;-------
24.05.2010;15:47:24;3975;83250;20049;Mpp-Betrieb;Mpp;-------
24.05.2010;16:02:25;3829;83251;20049;Mpp-Betrieb;Mpp;-------
24.05.2010;16:17:25;3606;83252;20049;Mpp-Betrieb;Mpp;-------
24.05.2010;16:32:24;3438;83253;20050;Mpp-Betrieb;Mpp;-------
24.05.2010;16:47:25;3212;83254;20050;Mpp-Betrieb;Mpp;-------
24.05.2010;17:02:25;2803;83255;20050;Mpp-Betrieb;Mpp;-------
24.05.2010;17:17:25;2802;83255;20050;Mpp-Betrieb;Mpp;-------
24.05.2010;17:32:24;2487;83256;20051;Mpp-Betrieb;Mpp;-------
24.05.2010;17:47:25;2156;83256;20051;Mpp-Betrieb;Mpp;-------
24.05.2010;18:02:26;1854;83257;20051;Mpp-Betrieb;Mpp;-------
24.05.2010;18:17:25;1536;83257;20051;Mpp-Betrieb;Mpp;-------
24.05.2010;18:32:24;1234;83258;20052;Mpp-Betrieb;Mpp;-------
24.05.2010;18:47:25;957;83258;20052;Mpp-Betrieb;Mpp;-------
24.05.2010;19:02:28;708;83258;20052;Mpp-Betrieb;Mpp;-------
24.05.2010;19:17:24;470;83258;20052;Mpp-Betrieb;Mpp;-------
24.05.2010;19:32:25;283;83258;20053;Mpp-Betrieb;Mpp;-------
24.05.2010;19:47:25;168;83258;20053;Mpp-Betrieb;Mpp;-------
24.05.2010;20:02:26;121;83259;20053;Mpp-Betrieb;Mpp;-------
24.05.2010;20:17:24;90;83259;20053;Mpp-Betrieb;Mpp;-------
24.05.2010;20:32:24;59;83259;20054;Mpp-Betrieb;Mpp;-------
24.05.2010;20:47:26;31;83259;20054;Mpp-Betrieb;Mpp;-------
24.05.2010;21:02:25;14;83259;20054;Mpp-Betrieb;Mpp;-------
24.05.2010;21:17:25;0;83259;20054;Mpp-Betrieb;Warten;-------
25.05.2010;05:32:56;0;83259;20054;Mpp-Betrieb;Warten;-------
25.05.2010;05:47:25;15;83259;20054;Mpp-Betrieb;Mpp;-------
25.05.2010;06:02:26;49;83259;20054;Mpp-Betrieb;Mpp;-------
25.05.2010;06:17:24;104;83259;20055;Mpp-Betrieb;Mpp;-------
25.05.2010;06:32:25;167;83259;20055;Mpp-Betrieb;Mpp;-------
25.05.2010;06:47:26;236;83259;20055;Mpp-Betrieb;Mpp;-------
25.05.2010;07:02:27;372;83259;20055;Mpp-Betrieb;Mpp;-------
25.05.2010;07:17:26;565;83259;20056;Mpp-Betrieb;Mpp;-------
25.05.2010;07:32:26;807;83259;20056;Mpp-Betrieb;Mpp;-------
25.05.2010;07:47:26;1093;83259;20056;Mpp-Betrieb;Mpp;-------
25.05.2010;08:02:26;1343;83260;20056;Mpp-Betrieb;Mpp;-------
25.05.2010;08:17:25;1660;83260;20057;Mpp-Betrieb;Mpp;-------
25.05.2010;08:32:25;1987;83260;20057;Mpp-Betrieb;Mpp;-------
25.05.2010;08:47:26;2286;83261;20057;Mpp-Betrieb;Mpp;-------
25.05.2010;09:02:25;1174;83261;20057;Mpp-Betrieb;Mpp;-------
25.05.2010;09:17:24;2813;83262;20058;Mpp-Betrieb;Mpp;-------
25.05.2010;09:32:25;3116;83263;20058;Mpp-Betrieb;Mpp;-------
25.05.2010;09:47:25;3243;83263;20058;Mpp-Betrieb;Mpp;-------
25.05.2010;10:02:25;3543;83264;20058;Mpp-Betrieb;Mpp;-------
25.05.2010;10:17:26;4037;83265;20059;Mpp-Betrieb;Mpp;-------
25.05.2010;10:32:25;4117;83266;20059;Mpp-Betrieb;Mpp;-------
25.05.2010;10:47:24;4045;83267;20059;Mpp-Betrieb;Mpp;-------
25.05.2010;11:02:26;4222;83268;20059;Mpp-Betrieb;Mpp;-------
25.05.2010;11:17:25;4284;83269;20060;Mpp-Betrieb;Mpp;-------
25.05.2010;11:32:25;4414;83270;20060;Mpp-Betrieb;Mpp;-------
25.05.2010;11:47:24;4497;83271;20060;Mpp-Betrieb;Mpp;-------
25.05.2010;12:02:26;4632;83273;20060;Mpp-Betrieb;Mpp;-------
25.05.2010;12:17:25;4631;83274;20061;Mpp-Betrieb;Mpp;-------
25.05.2010;12:32:25;4710;83275;20061;Mpp-Betrieb;Mpp;-------
25.05.2010;12:47:26;4642;83276;20061;Mpp-Betrieb;Mpp;-------
25.05.2010;13:02:26;4697;83277;20061;Mpp-Betrieb;Mpp;-------
25.05.2010;13:17:25;4657;83278;20062;Mpp-Betrieb;Mpp;-------
25.05.2010;13:32:25;4708;83280;20062;Mpp-Betrieb;Mpp;-------
25.05.2010;13:47:25;4704;83281;20062;Mpp-Betrieb;Mpp;-------
25.05.2010;14:02:26;4582;83282;20062;Mpp-Betrieb;Mpp;-------
25.05.2010;14:17:26;4495;83283;20063;Mpp-Betrieb;Mpp;-------
25.05.2010;14:32:46;4432;83284;20063;Mpp-Betrieb;Mpp;-------
25.05.2010;14:47:26;4340;83285;20063;Mpp-Betrieb;Mpp;-------
25.05.2010;15:02:26;4254;83286;20063;Mpp-Betrieb;Mpp;-------
25.05.2010;15:17:25;4180;83287;20064;Mpp-Betrieb;Mpp;-------
25.05.2010;15:32:26;4184;83288;20064;Mpp-Betrieb;Mpp;-------
25.05.2010;15:51:11;3853;83289;20064;Mpp-Betrieb;Mpp;-------
25.05.2010;16:02:27;3758;83290;20064;Mpp-Betrieb;Mpp;-------
25.05.2010;16:17:28;3893;83291;20065;Mpp-Betrieb;Mpp;-------
25.05.2010;16:32:24;3845;83292;20065;Mpp-Betrieb;Mpp;-------
25.05.2010;16:47:39;3073;83293;20065;Mpp-Betrieb;Mpp;-------
25.05.2010;17:02:30;3312;83293;20065;Mpp-Betrieb;Mpp;-------
25.05.2010;17:17:27;2334;83294;20066;Mpp-Betrieb;Mpp;-------
25.05.2010;17:32:25;2414;83295;20066;Mpp-Betrieb;Mpp;-------
25.05.2010;17:47:25;2143;83295;20066;Mpp-Betrieb;Mpp;-------
25.05.2010;17:57:54;1457;83295;20066;Mpp-Betrieb;Mpp;-------
25.05.2010;18:17:28;1457;83296;20067;Mpp-Betrieb;Mpp;-------
25.05.2010;18:32:26;1024;83296;20067;Mpp-Betrieb;Mpp;-------
25.05.2010;18:47:24;908;83296;20067;Mpp-Betrieb;Mpp;-------
25.05.2010;19:02:26;702;83297;20067;Mpp-Betrieb;Mpp;-------
25.05.2010;19:17:26;534;83297;20068;Mpp-Betrieb;Mpp;-------
25.05.2010;19:32:26;497;83297;20068;Mpp-Betrieb;Mpp;-------
25.05.2010;19:47:24;280;83297;20068;Mpp-Betrieb;Mpp;-------
25.05.2010;20:17:25;125;83297;20069;Mpp-Betrieb;Mpp;-------
25.05.2010;20:32:26;65;83297;20069;Mpp-Betrieb;Mpp;-------
25.05.2010;20:47:25;26;83297;20069;Mpp-Betrieb;Mpp;-------
25.05.2010;21:02:25;0;83297;20069;Mpp-Betrieb;Warten;-------
26.05.2010;05:47:25;0;83297;20069;Mpp-Betrieb;Netzueb.;-------
26.05.2010;06:02:26;12;83297;20070;Mpp-Betrieb;Mpp;-------
26.05.2010;06:17:25;15;83297;20070;Mpp-Betrieb;Mpp;-------
26.05.2010;06:32:26;13;83297;20070;Mpp-Betrieb;Mpp;-------
26.05.2010;06:47:25;28;83297;20070;Mpp-Betrieb;Mpp;-------
26.05.2010;07:02:25;24;83297;20071;Mpp-Betrieb;Mpp;-------
26.05.2010;07:17:25;29;83297;20071;Mpp-Betrieb;Mpp;-------
26.05.2010;07:32:26;165;83297;20071;Mpp-Betrieb;Mpp;-------
26.05.2010;07:47:25;561;83297;20071;Mpp-Betrieb;Mpp;-------
26.05.2010;08:02:25;696;83297;20072;Mpp-Betrieb;Mpp;-------
26.05.2010;08:17:26;675;83298;20072;Mpp-Betrieb;Mpp;-------
26.05.2010;08:32:26;2461;83298;20072;Mpp-Betrieb;Mpp;-------
26.05.2010;08:47:24;1437;83299;20072;Mpp-Betrieb;Mpp;-------
26.05.2010;09:02:26;1383;83299;20073;Mpp-Betrieb;Mpp;-------
26.05.2010;09:17:26;1081;83299;20073;Mpp-Betrieb;Mpp;-------
26.05.2010;09:32:26;861;83300;20073;Mpp-Betrieb;Mpp;-------
26.05.2010;09:47:26;1355;83300;20073;Mpp-Betrieb;Mpp;-------
26.05.2010;10:02:26;3011;83300;20074;Mpp-Betrieb;Mpp;-------
26.05.2010;10:17:25;1504;83301;20074;Mpp-Betrieb;Mpp;-------
26.05.2010;10:32:25;1320;83301;20074;Mpp-Betrieb;Mpp;-------
26.05.2010;10:47:31;1352;83302;20074;Mpp-Betrieb;Mpp;-------
26.05.2010;11:02:27;4638;83302;20075;Mpp-Betrieb;Mpp;-------
26.05.2010;11:17:25;4891;83303;20075;Mpp-Betrieb;Mpp;-------
26.05.2010;11:32:25;4993;83305;20075;Mpp-Betrieb;Mpp;-------
26.05.2010;11:47:27;4130;83306;20075;Mpp-Betrieb;Mpp;-------
26.05.2010;12:02:25;2093;83306;20076;Mpp-Betrieb;Mpp;-------
26.05.2010;12:17:26;1896;83307;20076;Mpp-Betrieb;Mpp;-------
26.05.2010;12:32:26;2100;83308;20076;Mpp-Betrieb;Mpp;-------
26.05.2010;12:47:28;3718;83309;20076;Mpp-Betrieb;Mpp;-------
26.05.2010;13:02:26;2992;83309;20077;Mpp-Betrieb;Mpp;-------
26.05.2010;13:17:30;2715;83310;20077;Mpp-Betrieb;Mpp;-------
26.05.2010;13:32:25;2490;83311;20077;Mpp-Betrieb;Mpp;-------
26.05.2010;13:47:29;3281;83311;20077;Mpp-Betrieb;Mpp;-------
26.05.2010;14:02:26;5658;83313;20078;Mpp-Betrieb;Mpp;-------
26.05.2010;14:17:24;3917;83314;20078;Mpp-Betrieb;Mpp;-------
26.05.2010;14:32:30;4330;83314;20078;Mpp-Betrieb;Mpp;-------
26.05.2010;14:47:25;3417;83315;20078;Mpp-Betrieb;Mpp;-------
26.05.2010;15:02:25;1683;83316;20079;Mpp-Betrieb;Mpp;-------
26.05.2010;15:17:25;4402;83317;20079;Mpp-Betrieb;Mpp;-------
26.05.2010;15:32:25;4225;83318;20079;Mpp-Betrieb;Mpp;-------
26.05.2010;15:47:24;4197;83319;20079;Mpp-Betrieb;Mpp;-------
26.05.2010;16:02:26;3969;83320;20080;Mpp-Betrieb;Mpp;-------
26.05.2010;16:17:25;3791;83321;20080;Mpp-Betrieb;Mpp;-------
26.05.2010;16:32:25;3843;83322;20080;Mpp-Betrieb;Mpp;-------
26.05.2010;16:47:25;3251;83322;20080;Mpp-Betrieb;Mpp;-------
26.05.2010;17:02:27;3007;83323;20081;Mpp-Betrieb;Mpp;-------
26.05.2010;17:17:24;2797;83324;20081;Mpp-Betrieb;Mpp;-------
26.05.2010;17:32:25;2509;83325;20081;Mpp-Betrieb;Mpp;-------
26.05.2010;17:47:26;2148;83325;20081;Mpp-Betrieb;Mpp;-------
26.05.2010;18:02:26;1783;83326;20082;Mpp-Betrieb;Mpp;-------
26.05.2010;18:17:26;528;83326;20082;Mpp-Betrieb;Mpp;-------
26.05.2010;18:32:25;1337;83326;20082;Mpp-Betrieb;Mpp;-------
26.05.2010;18:47:25;1096;83326;20082;Mpp-Betrieb;Mpp;-------
26.05.2010;19:02:28;492;83327;20083;Mpp-Betrieb;Mpp;-------
26.05.2010;19:17:25;473;83327;20083;Mpp-Betrieb;Mpp;-------
26.05.2010;19:32:24;546;83327;20083;Mpp-Betrieb;Mpp;-------
26.05.2010;19:47:33;104;83327;20083;Mpp-Betrieb;Mpp;-------
26.05.2010;20:02:28;0;83327;20084;Mpp-Betrieb;Warten;-------
26.05.2010;20:17:25;133;83327;20084;Mpp-Betrieb;Mpp;-------
26.05.2010;20:32:26;211;83327;20084;Mpp-Betrieb;Mpp;-------
26.05.2010;20:47:25;42;83327;20084;Mpp-Betrieb;Mpp;-------
26.05.2010;21:02:26;0;83327;20084;Mpp-Betrieb;Warten;-------
27.05.2010;05:47:29;0;83327;20084;Mpp-Betrieb;Warten;-------
27.05.2010;06:02:31;21;83327;20085;Mpp-Betrieb;Mpp;-------
