Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
27.05.2010;06:17:26;45;83327;20085;Mpp-Betrieb;Mpp;-------
27.05.2010;06:32:25;41;83327;20085;Mpp-Betrieb;Mpp-Such;-------
27.05.2010;07:02:28;67;83327;20086;Mpp-Betrieb;Mpp;-------
27.05.2010;07:17:26;59;83327;20086;Mpp-Betrieb;Mpp;-------
27.05.2010;07:32:26;94;83327;20086;Mpp-Betrieb;Mpp;-------
27.05.2010;07:47:25;281;83327;20086;Mpp-Betrieb;Mpp;-------
27.05.2010;08:02:47;402;83327;20087;Mpp-Betrieb;Mpp;-------
27.05.2010;08:17:25;511;83327;20087;Mpp-Betrieb;Mpp;-------
27.05.2010;08:32:25;574;83328;20087;Mpp-Betrieb;Mpp;-------
27.05.2010;08:47:28;829;83328;20087;Mpp-Betrieb;Mpp;-------
27.05.2010;09:02:36;756;83328;20088;Mpp-Betrieb;Mpp;-------
27.05.2010;09:17:30;955;83328;20088;Mpp-Betrieb;Mpp;-------
27.05.2010;09:32:33;1635;83328;20088;Mpp-Betrieb;Mpp;-------
27.05.2010;09:47:28;1493;83329;20088;Mpp-Betrieb;Mpp;-------
27.05.2010;10:02:26;2343;83329;20089;Mpp-Betrieb;Mpp;-------
27.05.2010;10:17:29;2183;83330;20089;Mpp-Betrieb;Mpp;-------
27.05.2010;10:33:22;391;83330;20089;Mpp-Betrieb;Mpp;-------
27.05.2010;10:47:29;1474;83330;20089;Mpp-Betrieb;Mpp;-------
27.05.2010;11:02:36;1411;83331;20090;Mpp-Betrieb;Mpp;-------
27.05.2010;11:17:26;786;83331;20090;Mpp-Betrieb;Mpp;-------
27.05.2010;11:32:36;1115;83331;20090;Mpp-Betrieb;Mpp;-------
27.05.2010;11:47:27;2208;83332;20090;Mpp-Betrieb;Mpp;-------
27.05.2010;12:02:32;1088;83332;20091;Mpp-Betrieb;Mpp;-------
27.05.2010;12:17:26;484;83332;20091;Mpp-Betrieb;Mpp;-------
27.05.2010;12:32:25;303;83332;20091;Mpp-Betrieb;Mpp;-------
27.05.2010;12:47:31;372;83332;20091;Mpp-Betrieb;Mpp;-------
27.05.2010;13:02:32;831;83333;20092;Mpp-Betrieb;Mpp;-------
27.05.2010;13:17:28;4104;83333;20092;Mpp-Betrieb;Mpp;-------
27.05.2010;13:32:29;5878;83334;20092;Mpp-Betrieb;Mpp;-------
27.05.2010;13:47:25;2475;83335;20092;Mpp-Betrieb;Mpp;-------
27.05.2010;14:02:38;3010;83336;20093;Mpp-Betrieb;Mpp;-------
27.05.2010;14:17:32;5167;83337;20093;Mpp-Betrieb;Mpp;-------
27.05.2010;14:32:38;1483;83338;20093;Mpp-Betrieb;Mpp;-------
27.05.2010;14:47:25;903;83339;20093;Mpp-Betrieb;Mpp;-------
27.05.2010;15:17:26;1994;83340;20094;Mpp-Betrieb;Mpp;-------
27.05.2010;15:32:26;1891;83340;20094;Mpp-Betrieb;Mpp;-------
27.05.2010;15:47:24;1858;83341;20094;Mpp-Betrieb;Mpp;-------
27.05.2010;16:02:30;3155;83342;20095;Mpp-Betrieb;Mpp;-------
27.05.2010;16:17:25;1047;83343;20095;Mpp-Betrieb;Mpp;-------
27.05.2010;16:32:25;997;83343;20095;Mpp-Betrieb;Mpp;-------
27.05.2010;16:47:26;823;83344;20095;Mpp-Betrieb;Mpp;-------
27.05.2010;17:02:25;920;83344;20096;Mpp-Betrieb;Mpp;-------
27.05.2010;17:17:25;2604;83344;20096;Mpp-Betrieb;Mpp;-------
27.05.2010;17:32:27;1354;83345;20096;Mpp-Betrieb;Mpp;-------
27.05.2010;17:47:24;3295;83345;20096;Mpp-Betrieb;Mpp;-------
27.05.2010;18:02:26;2635;83346;20097;Mpp-Betrieb;Mpp;-------
27.05.2010;18:17:25;1661;83346;20097;Mpp-Betrieb;Mpp;-------
27.05.2010;18:32:25;1355;83347;20097;Mpp-Betrieb;Mpp;-------
27.05.2010;18:47:25;1174;83347;20097;Mpp-Betrieb;Mpp;-------
27.05.2010;19:02:27;920;83347;20098;Mpp-Betrieb;Mpp;-------
27.05.2010;19:17:25;152;83347;20098;Mpp-Betrieb;Mpp;-------
27.05.2010;19:32:26;158;83348;20098;Mpp-Betrieb;Mpp;-------
27.05.2010;19:47:25;178;83348;20098;Mpp-Betrieb;Mpp;-------
27.05.2010;20:02:27;29;83348;20099;Mpp-Betrieb;Mpp-Such;-------
27.05.2010;20:17:24;44;83348;20099;Mpp-Betrieb;Mpp;-------
27.05.2010;20:32:25;70;83348;20099;Mpp-Betrieb;Mpp;-------
27.05.2010;20:47:25;48;83348;20099;Mpp-Betrieb;Mpp;-------
27.05.2010;21:02:28;18;83348;20100;Mpp-Betrieb;Mpp;-------
27.05.2010;21:17:24;0;83348;20100;Mpp-Betrieb;Warten;-------
28.05.2010;05:32:28;0;83348;20100;Mpp-Betrieb;Netzueb.;-------
28.05.2010;05:47:26;13;83348;20100;Mpp-Betrieb;Mpp;-------
28.05.2010;06:02:26;29;83348;20100;Mpp-Betrieb;Mpp;-------
28.05.2010;06:17:26;54;83348;20100;Mpp-Betrieb;Mpp-Such;-------
28.05.2010;06:32:25;103;83348;20101;Mpp-Betrieb;Mpp;-------
28.05.2010;06:47:26;310;83348;20101;Mpp-Betrieb;Mpp;-------
28.05.2010;07:02:27;422;83348;20101;Mpp-Betrieb;Mpp;-------
28.05.2010;07:17:33;473;83348;20101;Mpp-Betrieb;Mpp;-------
28.05.2010;07:32:26;743;83348;20102;Mpp-Betrieb;Mpp;-------
28.05.2010;07:47:25;807;83348;20102;Mpp-Betrieb;Mpp;-------
28.05.2010;08:02:27;782;83348;20102;Mpp-Betrieb;Mpp;-------
28.05.2010;08:17:25;891;83349;20102;Mpp-Betrieb;Mpp;-------
28.05.2010;08:32:26;933;83349;20103;Mpp-Betrieb;Mpp;-------
28.05.2010;08:47:25;1200;83349;20103;Mpp-Betrieb;Mpp;-------
28.05.2010;09:02:26;1345;83350;20103;Mpp-Betrieb;Mpp;-------
28.05.2010;09:17:28;1368;83350;20103;Mpp-Betrieb;Mpp;-------
28.05.2010;09:32:26;1361;83350;20104;Mpp-Betrieb;Mpp;-------
28.05.2010;09:47:25;1588;83351;20104;Mpp-Betrieb;Mpp;-------
28.05.2010;10:02:29;1869;83351;20104;Mpp-Betrieb;Mpp;-------
28.05.2010;10:17:25;1892;83351;20104;Mpp-Betrieb;Mpp;-------
28.05.2010;10:32:24;2086;83352;20105;Mpp-Betrieb;Mpp;-------
28.05.2010;10:47:26;2445;83353;20105;Mpp-Betrieb;Mpp;-------
28.05.2010;11:02:27;2186;83353;20105;Mpp-Betrieb;Mpp;-------
28.05.2010;11:17:24;5962;83354;20105;Mpp-Betrieb;Mpp;-------
28.05.2010;11:32:26;3333;83355;20106;Mpp-Betrieb;Mpp;-------
28.05.2010;11:47:25;2637;83356;20106;Mpp-Betrieb;Mpp;-------
28.05.2010;12:02:25;5869;83356;20106;Mpp-Betrieb;Mpp;-------
28.05.2010;12:17:26;3744;83357;20106;Mpp-Betrieb;Mpp;-------
28.05.2010;12:32:25;5845;83358;20107;Mpp-Betrieb;Mpp;-------
28.05.2010;12:47:25;5324;83360;20107;Mpp-Betrieb;Mpp;-------
28.05.2010;13:02:25;5447;83361;20107;Mpp-Betrieb;Mpp;-------
28.05.2010;13:17:25;5367;83362;20107;Mpp-Betrieb;Mpp;-------
28.05.2010;13:32:26;2479;83363;20108;Mpp-Betrieb;Mpp;-------
28.05.2010;13:47:24;5373;83364;20108;Mpp-Betrieb;Mpp;-------
28.05.2010;14:02:25;1184;83365;20108;Mpp-Betrieb;Mpp;-------
28.05.2010;14:17:25;1531;83366;20108;Mpp-Betrieb;Mpp;-------
28.05.2010;14:32:25;2059;83367;20109;Mpp-Betrieb;Mpp;-------
28.05.2010;14:47:26;5604;83367;20109;Mpp-Betrieb;Mpp;-------
28.05.2010;15:02:26;1742;83368;20109;Mpp-Betrieb;Mpp;-------
28.05.2010;15:17:26;4745;83369;20109;Mpp-Betrieb;Mpp;-------
28.05.2010;15:32:25;4816;83370;20110;Mpp-Betrieb;Mpp;-------
28.05.2010;15:47:26;1751;83371;20110;Mpp-Betrieb;Mpp;-------
28.05.2010;16:02:25;1750;83372;20110;Mpp-Betrieb;Mpp;-------
28.05.2010;16:17:25;4263;83373;20110;Mpp-Betrieb;Mpp;-------
28.05.2010;16:32:24;4337;83373;20111;Mpp-Betrieb;Mpp;-------
28.05.2010;16:47:26;4137;83374;20111;Mpp-Betrieb;Mpp;-------
28.05.2010;17:02:25;3758;83375;20111;Mpp-Betrieb;Mpp;-------
28.05.2010;17:17:24;3012;83375;20111;Mpp-Betrieb;Mpp;-------
28.05.2010;17:32:24;1171;83376;20112;Mpp-Betrieb;Mpp;-------
28.05.2010;17:47:26;984;83376;20112;Mpp-Betrieb;Mpp;-------
28.05.2010;18:02:24;1173;83377;20112;Mpp-Betrieb;Mpp;-------
28.05.2010;18:17:25;1046;83377;20112;Mpp-Betrieb;Mpp;-------
28.05.2010;18:32:25;663;83377;20113;Mpp-Betrieb;Mpp;-------
28.05.2010;18:47:25;1448;83377;20113;Mpp-Betrieb;Mpp;-------
28.05.2010;19:02:26;866;83378;20113;Mpp-Betrieb;Mpp;-------
28.05.2010;19:17:25;441;83378;20113;Mpp-Betrieb;Mpp;-------
28.05.2010;19:32:25;371;83378;20114;Mpp-Betrieb;Mpp;-------
28.05.2010;19:47:30;299;83378;20114;Mpp-Betrieb;Mpp;-------
28.05.2010;20:02:26;180;83378;20114;Mpp-Betrieb;Mpp;-------
28.05.2010;20:17:26;78;83378;20114;Mpp-Betrieb;Mpp;-------
28.05.2010;20:32:25;101;83378;20115;Mpp-Betrieb;Mpp;-------
28.05.2010;20:47:24;25;83378;20115;Mpp-Betrieb;Mpp;-------
28.05.2010;21:02:25;0;83378;20115;Mpp-Betrieb;Warten;-------
29.05.2010;05:32:26;0;83378;20115;Mpp-Betrieb;Warten;-------
29.05.2010;05:47:25;18;83378;20115;Mpp-Betrieb;Mpp;-------
29.05.2010;06:02:26;40;83378;20115;Mpp-Betrieb;Mpp;-------
29.05.2010;06:17:26;98;83378;20116;Mpp-Betrieb;Mpp;-------
29.05.2010;06:32:25;161;83378;20116;Mpp-Betrieb;Mpp;-------
29.05.2010;06:47:24;208;83378;20116;Mpp-Betrieb;Mpp;-------
29.05.2010;07:02:26;406;83378;20116;Mpp-Betrieb;Mpp;-------
29.05.2010;07:17:25;561;83378;20117;Mpp-Betrieb;Mpp;-------
29.05.2010;07:32:24;854;83379;20117;Mpp-Betrieb;Mpp;-------
29.05.2010;07:47:24;1199;83379;20117;Mpp-Betrieb;Mpp;-------
29.05.2010;08:02:24;1080;83379;20117;Mpp-Betrieb;Mpp;-------
29.05.2010;08:17:25;852;83379;20118;Mpp-Betrieb;Mpp;-------
29.05.2010;08:32:26;1035;83380;20118;Mpp-Betrieb;Mpp;-------
29.05.2010;08:47:25;2017;83380;20118;Mpp-Betrieb;Mpp;-------
29.05.2010;09:02:26;3096;83381;20118;Mpp-Betrieb;Mpp;-------
29.05.2010;09:17:26;1512;83381;20119;Mpp-Betrieb;Mpp;-------
29.05.2010;09:32:25;1499;83382;20119;Mpp-Betrieb;Mpp;-------
29.05.2010;09:47:24;2725;83383;20119;Mpp-Betrieb;Mpp;-------
29.05.2010;10:02:26;3646;83384;20119;Mpp-Betrieb;Mpp;-------
29.05.2010;10:17:26;4219;83385;20120;Mpp-Betrieb;Mpp;-------
29.05.2010;10:32:26;4439;83386;20120;Mpp-Betrieb;Mpp;-------
29.05.2010;10:47:25;2672;83386;20120;Mpp-Betrieb;Mpp;-------
29.05.2010;11:02:26;2503;83388;20120;Mpp-Betrieb;Mpp;-------
29.05.2010;11:17:24;5996;83388;20121;Mpp-Betrieb;Mpp;-------
29.05.2010;11:32:26;3538;83389;20121;Mpp-Betrieb;Mpp;-------
29.05.2010;11:47:24;5575;83390;20121;Mpp-Betrieb;Mpp;-------
29.05.2010;12:02:27;1877;83391;20121;Mpp-Betrieb;Mpp;-------
29.05.2010;12:17:25;2781;83392;20122;Mpp-Betrieb;Mpp;-------
29.05.2010;12:32:26;5465;83393;20122;Mpp-Betrieb;Mpp;-------
29.05.2010;12:47:25;3458;83394;20122;Mpp-Betrieb;Mpp;-------
29.05.2010;13:02:26;1706;83395;20122;Mpp-Betrieb;Mpp;-------
29.05.2010;13:17:26;1596;83395;20123;Mpp-Betrieb;Mpp;-------
29.05.2010;13:32:24;5951;83396;20123;Mpp-Betrieb;Mpp;-------
29.05.2010;13:47:24;2069;83397;20123;Mpp-Betrieb;Mpp;-------
29.05.2010;14:02:25;1837;83397;20123;Mpp-Betrieb;Mpp;-------
29.05.2010;14:17:24;1536;83398;20124;Mpp-Betrieb;Mpp;-------
29.05.2010;14:32:25;2348;83398;20124;Mpp-Betrieb;Mpp;-------
29.05.2010;14:47:24;1815;83399;20124;Mpp-Betrieb;Mpp;-------
29.05.2010;15:02:25;1046;83400;20124;Mpp-Betrieb;Mpp;-------
29.05.2010;15:17:24;1622;83400;20125;Mpp-Betrieb;Mpp;-------
29.05.2010;15:32:25;4462;83401;20125;Mpp-Betrieb;Mpp;-------
29.05.2010;15:47:25;1524;83401;20125;Mpp-Betrieb;Mpp;-------
29.05.2010;16:02:25;1415;83402;20125;Mpp-Betrieb;Mpp;-------
29.05.2010;16:17:24;944;83402;20126;Mpp-Betrieb;Mpp;-------
29.05.2010;16:32:24;1806;83402;20126;Mpp-Betrieb;Mpp;-------
29.05.2010;16:43:06;2042;83403;20126;Mpp-Betrieb;Mpp;-------
29.05.2010;17:02:25;2975;83404;20126;Mpp-Betrieb;Mpp;-------
29.05.2010;17:17:25;1553;83404;20127;Mpp-Betrieb;Mpp;-------
29.05.2010;17:32:25;1860;83405;20127;Mpp-Betrieb;Mpp;-------
29.05.2010;17:47:25;1211;83405;20127;Mpp-Betrieb;Mpp;-------
29.05.2010;18:02:25;1246;83405;20127;Mpp-Betrieb;Mpp;-------
29.05.2010;18:17:25;1026;83406;20128;Mpp-Betrieb;Mpp;-------
29.05.2010;18:32:24;444;83406;20128;Mpp-Betrieb;Mpp;-------
29.05.2010;18:47:24;568;83406;20128;Mpp-Betrieb;Mpp;-------
29.05.2010;19:02:25;269;83406;20128;Mpp-Betrieb;Mpp;-------
29.05.2010;19:17:25;54;83406;20129;Mpp-Betrieb;Mpp-Such;-------
29.05.2010;19:32:26;186;83406;20129;Mpp-Betrieb;Mpp;-------
29.05.2010;19:47:25;73;83406;20129;Mpp-Betrieb;Mpp;-------
29.05.2010;20:02:25;78;83406;20129;Mpp-Betrieb;Mpp;-------
29.05.2010;20:17:25;170;83406;20130;Mpp-Betrieb;Mpp;-------
29.05.2010;20:32:24;75;83406;20130;Mpp-Betrieb;Mpp;-------
29.05.2010;20:47:25;33;83406;20130;Mpp-Betrieb;Mpp;-------
29.05.2010;21:02:25;17;83406;20130;Mpp-Betrieb;Mpp;-------
29.05.2010;21:26:44;<unkown>;;<unkown>;;<unkown>;<unkown>
30.05.2010;06:02:27;0;83406;20131;Mpp-Betrieb;Warten;-------
30.05.2010;06:17:25;0;83406;20131;Mpp-Betrieb;Netzueb.;-------
30.05.2010;06:32:25;17;83406;20131;Mpp-Betrieb;Mpp-Such;-------
30.05.2010;06:47:24;22;83406;20131;Mpp-Betrieb;Mpp;-------
30.05.2010;07:02:25;15;83406;20131;Mpp-Betrieb;Mpp;-------
30.05.2010;07:17:26;62;83406;20131;Mpp-Betrieb;Mpp;-------
30.05.2010;07:32:25;291;83406;20132;Mpp-Betrieb;Mpp;-------
30.05.2010;07:47:26;325;83406;20132;Mpp-Betrieb;Mpp;-------
30.05.2010;08:02:25;661;83407;20132;Mpp-Betrieb;Mpp;-------
30.05.2010;08:17:24;1443;83407;20132;Mpp-Betrieb;Mpp;-------
30.05.2010;08:32:25;570;83407;20133;Mpp-Betrieb;Mpp;-------
30.05.2010;08:47:25;843;83407;20133;Mpp-Betrieb;Mpp;-------
30.05.2010;09:02:25;878;83407;20133;Mpp-Betrieb;Mpp;-------
30.05.2010;09:17:26;988;83408;20133;Mpp-Betrieb;Mpp;-------
30.05.2010;09:32:25;1286;83408;20134;Mpp-Betrieb;Mpp;-------
30.05.2010;09:47:24;1447;83408;20134;Mpp-Betrieb;Mpp;-------
30.05.2010;10:02:25;1655;83409;20134;Mpp-Betrieb;Mpp;-------
30.05.2010;10:17:26;1301;83409;20134;Mpp-Betrieb;Mpp;-------
30.05.2010;10:32:24;2147;83409;20135;Mpp-Betrieb;Mpp;-------
30.05.2010;10:47:24;1287;83410;20135;Mpp-Betrieb;Mpp;-------
30.05.2010;11:02:25;2503;83410;20135;Mpp-Betrieb;Mpp;-------
30.05.2010;11:17:29;646;83410;20135;Mpp-Betrieb;Mpp;-------
30.05.2010;11:32:25;1009;83411;20136;Mpp-Betrieb;Mpp;-------
30.05.2010;11:47:25;3330;83411;20136;Mpp-Betrieb;Mpp;-------
30.05.2010;12:02:30;679;83412;20136;Mpp-Betrieb;Mpp;-------
30.05.2010;12:17:29;658;83412;20136;Mpp-Betrieb;Mpp;-------
30.05.2010;12:32:25;1197;83412;20137;Mpp-Betrieb;Mpp;-------
30.05.2010;12:47:26;2157;83413;20137;Mpp-Betrieb;Mpp;-------
30.05.2010;13:02:25;4075;83413;20137;Mpp-Betrieb;Mpp;-------
30.05.2010;13:17:26;1778;83414;20137;Mpp-Betrieb;Mpp;-------
30.05.2010;13:32:25;2078;83415;20138;Mpp-Betrieb;Mpp;-------
30.05.2010;13:47:24;3343;83416;20138;Mpp-Betrieb;Mpp;-------
30.05.2010;14:02:26;1772;83416;20138;Mpp-Betrieb;Mpp;-------
30.05.2010;14:17:24;1791;83417;20138;Mpp-Betrieb;Mpp;-------
30.05.2010;14:32:26;2886;83417;20139;Mpp-Betrieb;Mpp;-------
30.05.2010;14:47:25;3881;83418;20139;Mpp-Betrieb;Mpp;-------
30.05.2010;15:02:41;1232;83419;20139;Mpp-Betrieb;Mpp;-------
30.05.2010;15:19:05;1504;83419;20139;Mpp-Betrieb;Mpp;-------
30.05.2010;15:32:25;1287;83420;20140;Mpp-Betrieb;Mpp;-------
30.05.2010;15:47:26;851;83420;20140;Mpp-Betrieb;Mpp;-------
30.05.2010;16:02:25;963;83420;20140;Mpp-Betrieb;Mpp;-------
30.05.2010;16:17:24;4157;83421;20140;Mpp-Betrieb;Mpp;-------
30.05.2010;16:32:24;1332;83421;20141;Mpp-Betrieb;Mpp;-------
30.05.2010;16:47:24;1632;83422;20141;Mpp-Betrieb;Mpp;-------
30.05.2010;17:02:26;1302;83422;20141;Mpp-Betrieb;Mpp;-------
30.05.2010;17:17:25;2443;83422;20141;Mpp-Betrieb;Mpp;-------
30.05.2010;17:32:26;1664;83423;20142;Mpp-Betrieb;Mpp;-------
30.05.2010;17:47:24;1506;83423;20142;Mpp-Betrieb;Mpp;-------
30.05.2010;18:02:25;1212;83424;20142;Mpp-Betrieb;Mpp;-------
30.05.2010;18:17:25;739;83424;20142;Mpp-Betrieb;Mpp;-------
30.05.2010;18:32:26;473;83424;20143;Mpp-Betrieb;Mpp;-------
30.05.2010;18:47:24;508;83424;20143;Mpp-Betrieb;Mpp;-------
30.05.2010;19:02:25;336;83424;20143;Mpp-Betrieb;Mpp;-------
30.05.2010;19:17:24;534;83424;20143;Mpp-Betrieb;Mpp;-------
30.05.2010;19:32:25;362;83424;20144;Mpp-Betrieb;Mpp;-------
30.05.2010;19:47:25;156;83425;20144;Mpp-Betrieb;Mpp;-------
30.05.2010;20:02:25;186;83425;20144;Mpp-Betrieb;Mpp;-------
30.05.2010;20:17:24;87;83425;20144;Mpp-Betrieb;Mpp;-------
30.05.2010;20:32:24;50;83425;20145;Mpp-Betrieb;Mpp;-------
30.05.2010;20:47:26;20;83425;20145;Mpp-Betrieb;Mpp;-------
30.05.2010;21:02:26;11;83425;20145;Mpp-Betrieb;Mpp;-------
30.05.2010;21:17:26;0;83425;20145;Mpp-Betrieb;Warten;-------
31.05.2010;05:32:26;0;83425;20145;Mpp-Betrieb;Netzueb.;-------
31.05.2010;05:47:25;19;83425;20146;Mpp-Betrieb;Mpp;-------
31.05.2010;06:02:28;61;83425;20146;Mpp-Betrieb;Mpp;-------
31.05.2010;06:17:24;75;83425;20146;Mpp-Betrieb;Mpp;-------
31.05.2010;06:32:26;136;83425;20146;Mpp-Betrieb;Mpp;-------
31.05.2010;06:47:26;156;83425;20147;Mpp-Betrieb;Mpp;-------
31.05.2010;07:02:25;191;83425;20147;Mpp-Betrieb;Mpp;-------
31.05.2010;07:17:25;247;83425;20147;Mpp-Betrieb;Mpp;-------
31.05.2010;07:32:25;126;83425;20147;Mpp-Betrieb;Mpp;-------
31.05.2010;07:47:25;227;83425;20148;Mpp-Betrieb;Mpp;-------
31.05.2010;08:02:27;372;83425;20148;Mpp-Betrieb;Mpp;-------
31.05.2010;08:17:25;733;83425;20148;Mpp-Betrieb;Mpp;-------
31.05.2010;08:32:26;1109;83425;20148;Mpp-Betrieb;Mpp;-------
31.05.2010;08:47:24;1562;83426;20149;Mpp-Betrieb;Mpp;-------
31.05.2010;09:02:26;2472;83426;20149;Mpp-Betrieb;Mpp;-------
31.05.2010;09:17:25;1218;83427;20149;Mpp-Betrieb;Mpp;-------
31.05.2010;09:32:26;3715;83427;20149;Mpp-Betrieb;Mpp;-------
31.05.2010;09:47:24;4073;83428;20150;Mpp-Betrieb;Mpp;-------
31.05.2010;10:02:26;4020;83429;20150;Mpp-Betrieb;Mpp;-------
31.05.2010;10:17:25;5379;83430;20150;Mpp-Betrieb;Mpp;-------
31.05.2010;10:32:25;1444;83431;20150;Mpp-Betrieb;Mpp;-------
31.05.2010;10:47:25;1066;83431;20151;Mpp-Betrieb;Mpp;-------
31.05.2010;11:02:26;1358;83432;20151;Mpp-Betrieb;Mpp;-------
31.05.2010;11:17:25;2598;83432;20151;Mpp-Betrieb;Mpp;-------
31.05.2010;11:32:29;2211;83433;20151;Mpp-Betrieb;Mpp;-------
31.05.2010;11:47:26;1200;83434;20152;Mpp-Betrieb;Mpp;-------
31.05.2010;12:02:25;3059;83434;20152;Mpp-Betrieb;Mpp;-------
31.05.2010;12:17:27;2523;83435;20152;Mpp-Betrieb;Mpp;-------
31.05.2010;12:32:26;3038;83436;20152;Mpp-Betrieb;Mpp;-------
31.05.2010;12:47:25;3678;83437;20153;Mpp-Betrieb;Mpp;-------
31.05.2010;13:02:27;2128;83438;20153;Mpp-Betrieb;Mpp;-------
31.05.2010;13:17:26;2216;83438;20153;Mpp-Betrieb;Mpp;-------
31.05.2010;13:47:40;1280;83440;20154;Mpp-Betrieb;Mpp;-------
31.05.2010;14:02:31;2406;83440;20154;Mpp-Betrieb;Mpp;-------
31.05.2010;14:18:24;2423;83440;20154;Mpp-Betrieb;Mpp;-------
31.05.2010;14:32:26;1728;83441;20154;Mpp-Betrieb;Mpp;-------
31.05.2010;14:47:25;1972;83442;20155;Mpp-Betrieb;Mpp;-------
31.05.2010;15:02:27;1412;83443;20155;Mpp-Betrieb;Mpp;-------
31.05.2010;15:17:29;2942;83443;20155;Mpp-Betrieb;Mpp;-------
31.05.2010;15:32:25;2376;83444;20155;Mpp-Betrieb;Mpp;-------
31.05.2010;15:47:26;1776;83445;20156;Mpp-Betrieb;Mpp;-------
31.05.2010;16:02:27;840;83445;20156;Mpp-Betrieb;Mpp;-------
31.05.2010;16:17:26;1532;83445;20156;Mpp-Betrieb;Mpp;-------
31.05.2010;16:32:26;1478;83446;20156;Mpp-Betrieb;Mpp;-------
31.05.2010;16:47:26;699;83446;20157;Mpp-Betrieb;Mpp;-------
31.05.2010;17:02:27;1161;83446;20157;Mpp-Betrieb;Mpp;-------
31.05.2010;17:17:25;1170;83447;20157;Mpp-Betrieb;Mpp;-------
31.05.2010;17:32:40;1110;83447;20157;Mpp-Betrieb;Mpp;-------
31.05.2010;17:47:26;992;83447;20158;Mpp-Betrieb;Mpp;-------
31.05.2010;18:04:39;918;83447;20158;Mpp-Betrieb;Mpp;-------
31.05.2010;18:17:26;983;83448;20158;Mpp-Betrieb;Mpp;-------
31.05.2010;18:32:25;713;83448;20158;Mpp-Betrieb;Mpp;-------
31.05.2010;18:47:42;834;83448;20159;Mpp-Betrieb;Mpp;-------
31.05.2010;19:03:37;688;83448;20159;Mpp-Betrieb;Mpp;-------
31.05.2010;19:17:26;427;83448;20159;Mpp-Betrieb;Mpp;-------
31.05.2010;19:32:34;300;83448;20159;Mpp-Betrieb;Mpp;-------
31.05.2010;19:47:26;158;83449;20160;Mpp-Betrieb;Mpp;-------
31.05.2010;20:02:30;23;83449;20160;Mpp-Betrieb;Mpp-Such;-------
31.05.2010;20:17:26;83;83449;20160;Mpp-Betrieb;Mpp;-------
31.05.2010;20:32:26;36;83449;20160;Mpp-Betrieb;Mpp;-------
31.05.2010;20:47:24;20;83449;20161;Mpp-Betrieb;Mpp;-------
31.05.2010;21:02:26;13;83449;20161;Mpp-Betrieb;Mpp;-------
31.05.2010;21:17:26;0;83449;20161;Mpp-Betrieb;Warten;-------
01.06.2010;06:02:26;0;83449;20161;Mpp-Betrieb;Warten;-------
01.06.2010;06:17:26;13;83449;20161;Mpp-Betrieb;Mpp;-------
01.06.2010;06:32:24;24;83449;20161;Mpp-Betrieb;Mpp;-------
01.06.2010;06:47:25;39;83449;20161;Mpp-Betrieb;Mpp;-------
01.06.2010;07:02:25;96;83449;20162;Mpp-Betrieb;Mpp;-------
01.06.2010;07:17:26;152;83449;20162;Mpp-Betrieb;Mpp;-------
01.06.2010;07:32:25;236;83449;20162;Mpp-Betrieb;Mpp;-------
01.06.2010;07:47:26;242;83449;20162;Mpp-Betrieb;Mpp;-------
01.06.2010;08:02:25;454;83449;20163;Mpp-Betrieb;Mpp;-------
01.06.2010;08:17:26;186;83449;20163;Mpp-Betrieb;Mpp;-------
01.06.2010;08:32:25;211;83449;20163;Mpp-Betrieb;Mpp;-------
01.06.2010;08:47:25;386;83449;20163;Mpp-Betrieb;Mpp;-------
01.06.2010;09:02:27;308;83449;20164;Mpp-Betrieb;Mpp;-------
01.06.2010;09:17:24;476;83449;20164;Mpp-Betrieb;Mpp;-------
01.06.2010;09:32:26;974;83449;20164;Mpp-Betrieb;Mpp;-------
01.06.2010;09:47:26;657;83450;20164;Mpp-Betrieb;Mpp;-------
01.06.2010;10:02:26;874;83450;20165;Mpp-Betrieb;Mpp;-------
01.06.2010;10:17:25;865;83450;20165;Mpp-Betrieb;Mpp;-------
01.06.2010;10:32:25;983;83450;20165;Mpp-Betrieb;Mpp;-------
01.06.2010;10:47:25;1469;83451;20165;Mpp-Betrieb;Mpp;-------
01.06.2010;11:02:25;2142;83451;20166;Mpp-Betrieb;Mpp;-------
01.06.2010;11:17:25;2044;83452;20166;Mpp-Betrieb;Mpp;-------
01.06.2010;11:32:25;1868;83452;20166;Mpp-Betrieb;Mpp;-------
01.06.2010;11:47:30;1964;83453;20166;Mpp-Betrieb;Mpp;-------
01.06.2010;12:02:26;1888;83453;20167;Mpp-Betrieb;Mpp;-------
01.06.2010;12:17:26;1627;83454;20167;Mpp-Betrieb;Mpp;-------
01.06.2010;12:32:25;3424;83454;20167;Mpp-Betrieb;Mpp;-------
01.06.2010;12:47:26;3680;83455;20167;Mpp-Betrieb;Mpp;-------
01.06.2010;13:02:27;3784;83456;20168;Mpp-Betrieb;Mpp;-------
01.06.2010;13:17:25;2835;83456;20168;Mpp-Betrieb;Mpp;-------
01.06.2010;13:32:26;2432;83457;20168;Mpp-Betrieb;Mpp;-------
01.06.2010;13:47:26;1723;83458;20168;Mpp-Betrieb;Mpp;-------
01.06.2010;14:02:25;1301;83458;20169;Mpp-Betrieb;Mpp;-------
01.06.2010;14:17:25;1092;83458;20169;Mpp-Betrieb;Mpp;-------
01.06.2010;14:32:26;1018;83459;20169;Mpp-Betrieb;Mpp;-------
01.06.2010;14:47:24;762;83459;20169;Mpp-Betrieb;Mpp;-------
01.06.2010;15:02:26;771;83459;20170;Mpp-Betrieb;Mpp;-------
01.06.2010;15:17:26;591;83459;20170;Mpp-Betrieb;Mpp;-------
01.06.2010;15:32:24;892;83459;20170;Mpp-Betrieb;Mpp;-------
01.06.2010;15:47:24;948;83460;20170;Mpp-Betrieb;Mpp;-------
01.06.2010;16:02:26;541;83460;20171;Mpp-Betrieb;Mpp;-------
01.06.2010;16:17:24;413;83460;20171;Mpp-Betrieb;Mpp;-------
01.06.2010;16:32:25;1033;83460;20171;Mpp-Betrieb;Mpp;-------
01.06.2010;16:47:25;1640;83460;20171;Mpp-Betrieb;Mpp;-------
01.06.2010;17:02:25;1013;83461;20172;Mpp-Betrieb;Mpp;-------
01.06.2010;17:17:26;1574;83461;20172;Mpp-Betrieb;Mpp;-------
01.06.2010;17:32:26;1401;83462;20172;Mpp-Betrieb;Mpp;-------
01.06.2010;17:47:25;1206;83462;20172;Mpp-Betrieb;Mpp;-------
01.06.2010;18:02:25;1046;83462;20173;Mpp-Betrieb;Mpp;-------
01.06.2010;18:17:25;1368;83462;20173;Mpp-Betrieb;Mpp;-------
01.06.2010;18:32:25;1162;83463;20173;Mpp-Betrieb;Mpp;-------
01.06.2010;18:47:25;882;83463;20173;Mpp-Betrieb;Mpp;-------
01.06.2010;19:02:30;327;83463;20174;Mpp-Betrieb;Mpp;-------
01.06.2010;19:17:24;252;83463;20174;Mpp-Betrieb;Mpp;-------
01.06.2010;19:32:25;283;83463;20174;Mpp-Betrieb;Mpp;-------
01.06.2010;19:47:25;155;83463;20174;Mpp-Betrieb;Mpp;-------
01.06.2010;19:57:58;57;83463;20175;Mpp-Betrieb;Mpp;-------
01.06.2010;20:17:24;62;83463;20175;Mpp-Betrieb;Mpp;-------
01.06.2010;20:32:26;31;83463;20175;Mpp-Betrieb;Mpp;-------
01.06.2010;20:47:26;21;83463;20175;Mpp-Betrieb;Mpp;-------
01.06.2010;21:02:26;0;83463;20176;Mpp-Betrieb;Warten;-------
02.06.2010;05:47:25;0;83463;20176;Mpp-Betrieb;Warten;-------
02.06.2010;06:02:26;12;83463;20176;Mpp-Betrieb;Mpp;-------
02.06.2010;06:17:25;30;83463;20176;Mpp-Betrieb;Mpp;-------
02.06.2010;06:32:25;73;83463;20176;Mpp-Betrieb;Mpp;-------
02.06.2010;06:47:27;59;83464;20177;Mpp-Betrieb;Mpp;-------
02.06.2010;07:02:27;196;83464;20177;Mpp-Betrieb;Mpp;-------
02.06.2010;07:17:25;134;83464;20177;Mpp-Betrieb;Mpp;-------
02.06.2010;07:32:26;442;83464;20177;Mpp-Betrieb;Mpp;-------
02.06.2010;07:47:24;455;83464;20178;Mpp-Betrieb;Mpp;-------
02.06.2010;08:02:26;819;83464;20178;Mpp-Betrieb;Mpp;-------
02.06.2010;08:17:26;1064;83464;20178;Mpp-Betrieb;Mpp;-------
02.06.2010;08:32:25;1251;83464;20178;Mpp-Betrieb;Mpp;-------
02.06.2010;08:47:24;721;83465;20179;Mpp-Betrieb;Mpp;-------
02.06.2010;09:02:27;836;83465;20179;Mpp-Betrieb;Mpp;-------
02.06.2010;09:17:31;837;83465;20179;Mpp-Betrieb;Mpp;-------
02.06.2010;09:32:27;656;83465;20179;Mpp-Betrieb;Mpp;-------
02.06.2010;09:47:26;1316;83466;20180;Mpp-Betrieb;Mpp;-------
02.06.2010;10:02:26;1311;83466;20180;Mpp-Betrieb;Mpp;-------
02.06.2010;10:17:25;831;83466;20180;Mpp-Betrieb;Mpp;-------
02.06.2010;10:32:24;370;83466;20180;Mpp-Betrieb;Mpp;-------
02.06.2010;10:47:25;645;83466;20181;Mpp-Betrieb;Mpp;-------
02.06.2010;11:02:26;578;83467;20181;Mpp-Betrieb;Mpp;-------
02.06.2010;11:17:25;613;83467;20181;Mpp-Betrieb;Mpp;-------
02.06.2010;11:32:26;541;83467;20181;Mpp-Betrieb;Mpp;-------
02.06.2010;11:47:27;649;83467;20182;Mpp-Betrieb;Mpp;-------
02.06.2010;12:02:26;977;83467;20182;Mpp-Betrieb;Mpp;-------
02.06.2010;12:17:27;623;83467;20182;Mpp-Betrieb;Mpp;-------
02.06.2010;12:32:25;697;83468;20182;Mpp-Betrieb;Mpp;-------
02.06.2010;12:47:31;1495;83468;20183;Mpp-Betrieb;Mpp;-------
02.06.2010;13:02:26;1720;83468;20183;Mpp-Betrieb;Mpp;-------
02.06.2010;13:17:27;1379;83469;20183;Mpp-Betrieb;Mpp;-------
02.06.2010;13:32:25;557;83469;20183;Mpp-Betrieb;Mpp;-------
02.06.2010;13:47:26;512;83469;20184;Mpp-Betrieb;Mpp;-------
02.06.2010;14:02:28;397;83469;20184;Mpp-Betrieb;Mpp;-------
02.06.2010;14:17:29;319;83469;20184;Mpp-Betrieb;Mpp;-------
02.06.2010;14:32:24;536;83469;20184;Mpp-Betrieb;Mpp;-------
02.06.2010;14:47:25;799;83469;20185;Mpp-Betrieb;Mpp;-------
02.06.2010;15:02:29;966;83470;20185;Mpp-Betrieb;Mpp;-------
02.06.2010;15:17:24;1565;83470;20185;Mpp-Betrieb;Mpp;-------
02.06.2010;15:32:25;1081;83470;20185;Mpp-Betrieb;Mpp;-------
02.06.2010;15:47:24;680;83470;20186;Mpp-Betrieb;Mpp;-------
02.06.2010;16:02:25;701;83471;20186;Mpp-Betrieb;Mpp;-------
02.06.2010;16:17:26;588;83471;20186;Mpp-Betrieb;Mpp;-------
02.06.2010;16:32:25;840;83471;20186;Mpp-Betrieb;Mpp;-------
02.06.2010;16:47:24;880;83471;20187;Mpp-Betrieb;Mpp;-------
02.06.2010;17:02:27;332;83471;20187;Mpp-Betrieb;Mpp;-------
02.06.2010;17:17:26;276;83471;20187;Mpp-Betrieb;Mpp;-------
02.06.2010;17:32:24;167;83472;20187;Mpp-Betrieb;Mpp;-------
02.06.2010;17:47:26;169;83472;20188;Mpp-Betrieb;Mpp;-------
02.06.2010;18:02:25;261;83472;20188;Mpp-Betrieb;Mpp;-------
02.06.2010;18:17:24;144;83472;20188;Mpp-Betrieb;Mpp;-------
02.06.2010;18:32:28;66;83472;20188;Mpp-Betrieb;Mpp;-------
02.06.2010;18:47:25;70;83472;20189;Mpp-Betrieb;Mpp;-------
02.06.2010;19:02:30;93;83472;20189;Mpp-Betrieb;Mpp;-------
02.06.2010;19:17:24;117;83472;20189;Mpp-Betrieb;Mpp;-------
02.06.2010;19:32:27;43;83472;20189;Mpp-Betrieb;Mpp;-------
02.06.2010;19:47:25;58;83472;20190;Mpp-Betrieb;Mpp;-------
02.06.2010;20:02:28;33;83472;20190;Mpp-Betrieb;Mpp;-------
02.06.2010;20:17:25;28;83472;20190;Mpp-Betrieb;Mpp;-------
02.06.2010;20:32:31;12;83472;20190;Mpp-Betrieb;Mpp;-------
02.06.2010;20:47:26;12;83472;20191;Mpp-Betrieb;Mpp;-------
02.06.2010;21:02:26;0;83472;20191;Mpp-Betrieb;Warten;-------
02.06.2010;21:17:25;0;83472;20191;Mpp-Betrieb;Warten;-------
03.06.2010;06:17:26;11;83472;20191;Mpp-Betrieb;Mpp;-------
03.06.2010;06:32:25;14;83472;20191;Mpp-Betrieb;Mpp;-------
03.06.2010;06:47:25;44;83472;20191;Mpp-Betrieb;Mpp;-------
03.06.2010;07:02:25;36;83472;20191;Mpp-Betrieb;Mpp;-------
03.06.2010;07:17:26;32;83472;20192;Mpp-Betrieb;Mpp;-------
03.06.2010;07:32:26;106;83472;20192;Mpp-Betrieb;Mpp;-------
03.06.2010;07:47:25;257;83472;20192;Mpp-Betrieb;Mpp;-------
03.06.2010;08:02:26;426;83472;20192;Mpp-Betrieb;Mpp;-------
03.06.2010;08:17:25;320;83472;20193;Mpp-Betrieb;Mpp;-------
03.06.2010;08:32:24;196;83472;20193;Mpp-Betrieb;Mpp;-------
03.06.2010;08:47:25;349;83472;20193;Mpp-Betrieb;Mpp;-------
03.06.2010;09:02:26;243;83472;20193;Mpp-Betrieb;Mpp;-------
03.06.2010;09:17:25;265;83472;20194;Mpp-Betrieb;Mpp;-------
03.06.2010;09:32:25;115;83472;20194;Mpp-Betrieb;Mpp;-------
03.06.2010;09:47:26;145;83473;20194;Mpp-Betrieb;Mpp;-------
03.06.2010;10:02:26;157;83473;20194;Mpp-Betrieb;Mpp;-------
03.06.2010;10:17:26;250;83473;20195;Mpp-Betrieb;Mpp;-------
03.06.2010;10:32:26;189;83473;20195;Mpp-Betrieb;Mpp;-------
03.06.2010;10:47:25;138;83473;20195;Mpp-Betrieb;Mpp;-------
03.06.2010;11:02:25;356;83473;20195;Mpp-Betrieb;Mpp;-------
03.06.2010;11:17:27;328;83473;20196;Mpp-Betrieb;Mpp;-------
03.06.2010;11:32:26;465;83473;20196;Mpp-Betrieb;Mpp;-------
03.06.2010;11:47:25;919;83473;20196;Mpp-Betrieb;Mpp;-------
03.06.2010;12:02:27;1387;83473;20196;Mpp-Betrieb;Mpp;-------
03.06.2010;12:17:25;974;83474;20197;Mpp-Betrieb;Mpp;-------
03.06.2010;12:32:26;1619;83474;20197;Mpp-Betrieb;Mpp;-------
03.06.2010;12:47:25;965;83474;20197;Mpp-Betrieb;Mpp;-------
03.06.2010;13:02:25;1356;83475;20197;Mpp-Betrieb;Mpp;-------
03.06.2010;13:17:26;1132;83475;20198;Mpp-Betrieb;Mpp;-------
03.06.2010;13:32:25;842;83475;20198;Mpp-Betrieb;Mpp;-------
03.06.2010;13:47:26;862;83475;20198;Mpp-Betrieb;Mpp;-------
03.06.2010;14:02:25;1014;83476;20198;Mpp-Betrieb;Mpp;-------
03.06.2010;14:17:25;2560;83476;20199;Mpp-Betrieb;Mpp;-------
03.06.2010;14:32:24;2199;83477;20199;Mpp-Betrieb;Mpp;-------
03.06.2010;14:47:27;1727;83477;20199;Mpp-Betrieb;Mpp;-------
03.06.2010;15:02:26;1653;83478;20199;Mpp-Betrieb;Mpp;-------
03.06.2010;15:17:25;1301;83478;20200;Mpp-Betrieb;Mpp;-------
03.06.2010;15:32:24;722;83478;20200;Mpp-Betrieb;Mpp;-------
03.06.2010;15:47:26;1475;83479;20200;Mpp-Betrieb;Mpp;-------
03.06.2010;16:02:27;852;83479;20200;Mpp-Betrieb;Mpp;-------
03.06.2010;16:17:27;685;83479;20201;Mpp-Betrieb;Mpp;-------
03.06.2010;16:32:29;1451;83479;20201;Mpp-Betrieb;Mpp;-------
03.06.2010;16:47:26;1002;83480;20201;Mpp-Betrieb;Mpp;-------
03.06.2010;17:02:26;726;83480;20201;Mpp-Betrieb;Mpp;-------
03.06.2010;17:17:25;197;83480;20202;Mpp-Betrieb;Mpp;-------
03.06.2010;17:32:26;242;83480;20202;Mpp-Betrieb;Mpp;-------
03.06.2010;17:47:24;550;83480;20202;Mpp-Betrieb;Mpp;-------
03.06.2010;18:02:27;884;83480;20202;Mpp-Betrieb;Mpp;-------
03.06.2010;18:17:26;609;83481;20203;Mpp-Betrieb;Mpp;-------
03.06.2010;18:32:25;255;83481;20203;Mpp-Betrieb;Mpp;-------
03.06.2010;18:47:26;730;83481;20203;Mpp-Betrieb;Mpp;-------
03.06.2010;19:02:25;436;83481;20203;Mpp-Betrieb;Mpp;-------
03.06.2010;19:17:26;257;83481;20204;Mpp-Betrieb;Mpp;-------
03.06.2010;19:32:28;153;83481;20204;Mpp-Betrieb;Mpp;-------
03.06.2010;19:47:25;120;83481;20204;Mpp-Betrieb;Mpp;-------
03.06.2010;20:02:26;45;83481;20204;Mpp-Betrieb;Mpp-Such;-------
03.06.2010;20:17:24;51;83481;20205;Mpp-Betrieb;Mpp;-------
03.06.2010;20:32:24;38;83481;20205;Mpp-Betrieb;Mpp;-------
03.06.2010;20:47:24;29;83481;20205;Mpp-Betrieb;Mpp;-------
03.06.2010;21:02:27;18;83481;20205;Mpp-Betrieb;Mpp;-------
03.06.2010;21:17:24;0;83481;20206;Mpp-Betrieb;Warten;-------
04.06.2010;05:32:25;12;83481;20206;Mpp-Betrieb;Mpp;-------
04.06.2010;05:47:24;14;83481;20206;Mpp-Betrieb;Mpp;-------
04.06.2010;06:02:24;22;83481;20206;Mpp-Betrieb;Mpp;-------
04.06.2010;06:17:25;36;83481;20206;Mpp-Betrieb;Mpp;-------
04.06.2010;06:32:26;66;83481;20207;Mpp-Betrieb;Mpp;-------
04.06.2010;06:47:25;141;83481;20207;Mpp-Betrieb;Mpp;-------
04.06.2010;07:02:25;188;83481;20207;Mpp-Betrieb;Mpp;-------
04.06.2010;07:17:25;281;83481;20207;Mpp-Betrieb;Mpp;-------
04.06.2010;07:32:25;437;83481;20208;Mpp-Betrieb;Mpp;-------
04.06.2010;07:47:25;444;83482;20208;Mpp-Betrieb;Mpp;-------
04.06.2010;08:02:26;315;83482;20208;Mpp-Betrieb;Mpp;-------
04.06.2010;08:17:26;525;83482;20208;Mpp-Betrieb;Mpp;-------
04.06.2010;08:32:25;903;83482;20209;Mpp-Betrieb;Mpp;-------
04.06.2010;08:47:25;2889;83482;20209;Mpp-Betrieb;Mpp;-------
04.06.2010;09:02:25;2904;83483;20209;Mpp-Betrieb;Mpp;-------
04.06.2010;09:17:24;3054;83484;20209;Mpp-Betrieb;Mpp;-------
04.06.2010;09:32:25;3236;83484;20210;Mpp-Betrieb;Mpp;-------
04.06.2010;09:47:24;3495;83485;20210;Mpp-Betrieb;Mpp;-------
04.06.2010;10:02:25;3630;83486;20210;Mpp-Betrieb;Mpp;-------
04.06.2010;10:17:26;3778;83487;20210;Mpp-Betrieb;Mpp;-------
04.06.2010;10:32:26;4029;83488;20211;Mpp-Betrieb;Mpp;-------
04.06.2010;10:47:25;4169;83489;20211;Mpp-Betrieb;Mpp;-------
04.06.2010;11:02:28;4372;83490;20211;Mpp-Betrieb;Mpp;-------
04.06.2010;11:17:31;4564;83491;20211;Mpp-Betrieb;Mpp;-------
04.06.2010;11:32:25;4936;83492;20212;Mpp-Betrieb;Mpp;-------
04.06.2010;11:47:26;4769;83493;20212;Mpp-Betrieb;Mpp;-------
04.06.2010;12:02:25;4897;83494;20212;Mpp-Betrieb;Mpp;-------
04.06.2010;12:17:25;4817;83496;20212;Mpp-Betrieb;Mpp;-------
04.06.2010;12:32:25;5098;83497;20213;Mpp-Betrieb;Mpp;-------
04.06.2010;12:47:25;5337;83498;20213;Mpp-Betrieb;Mpp;-------
04.06.2010;13:02:25;5402;83499;20213;Mpp-Betrieb;Mpp;-------
04.06.2010;13:17:26;5623;83501;20213;Mpp-Betrieb;Mpp;-------
04.06.2010;13:32:25;5329;83502;20214;Mpp-Betrieb;Mpp;-------
04.06.2010;13:47:27;2493;83503;20214;Mpp-Betrieb;Mpp;-------
04.06.2010;14:02:29;5132;83504;20214;Mpp-Betrieb;Mpp;-------
04.06.2010;14:17:26;2955;83505;20214;Mpp-Betrieb;Mpp;-------
04.06.2010;14:32:24;4857;83506;20215;Mpp-Betrieb;Mpp;-------
04.06.2010;14:47:24;4954;83507;20215;Mpp-Betrieb;Mpp;-------
04.06.2010;15:02:25;4583;83508;20215;Mpp-Betrieb;Mpp;-------
04.06.2010;15:17:24;4414;83509;20215;Mpp-Betrieb;Mpp;-------
04.06.2010;15:32:27;4218;83511;20216;Mpp-Betrieb;Mpp;-------
04.06.2010;15:47:27;4053;83512;20216;Mpp-Betrieb;Mpp;-------
04.06.2010;16:02:25;3896;83513;20216;Mpp-Betrieb;Mpp;-------
04.06.2010;16:17:25;3645;83514;20216;Mpp-Betrieb;Mpp;-------
04.06.2010;16:32:24;3469;83514;20217;Mpp-Betrieb;Mpp;-------
04.06.2010;16:47:24;3284;83515;20217;Mpp-Betrieb;Mpp;-------
04.06.2010;17:02:26;3045;83516;20217;Mpp-Betrieb;Mpp;-------
04.06.2010;17:17:25;2770;83517;20217;Mpp-Betrieb;Mpp;-------
04.06.2010;17:32:24;2517;83517;20218;Mpp-Betrieb;Mpp;-------
04.06.2010;17:47:25;2247;83518;20218;Mpp-Betrieb;Mpp;-------
04.06.2010;18:02:25;1950;83519;20218;Mpp-Betrieb;Mpp;-------
04.06.2010;18:17:25;1652;83519;20218;Mpp-Betrieb;Mpp;-------
04.06.2010;18:32:24;1356;83519;20219;Mpp-Betrieb;Mpp;-------
04.06.2010;18:47:25;1060;83520;20219;Mpp-Betrieb;Mpp;-------
04.06.2010;19:02:25;787;83520;20219;Mpp-Betrieb;Mpp;-------
04.06.2010;19:17:24;541;83520;20219;Mpp-Betrieb;Mpp;-------
04.06.2010;19:32:26;324;83520;20220;Mpp-Betrieb;Mpp;-------
04.06.2010;19:47:25;174;83520;20220;Mpp-Betrieb;Mpp;-------
04.06.2010;20:02:25;121;83520;20220;Mpp-Betrieb;Mpp;-------
04.06.2010;20:17:26;97;83520;20220;Mpp-Betrieb;Mpp;-------
04.06.2010;20:32:25;73;83520;20221;Mpp-Betrieb;Mpp;-------
04.06.2010;20:47:25;48;83520;20221;Mpp-Betrieb;Mpp;-------
04.06.2010;21:02:27;26;83520;20221;Mpp-Betrieb;Mpp;-------
04.06.2010;21:17:25;12;83520;20221;Mpp-Betrieb;Mpp;-------
05.06.2010;05:32:24;12;83520;20221;Mpp-Betrieb;Mpp;-------
05.06.2010;05:47:26;31;83520;20222;Mpp-Betrieb;Mpp;-------
05.06.2010;06:02:25;57;83520;20222;Mpp-Betrieb;Mpp;-------
05.06.2010;06:17:25;87;83520;20222;Mpp-Betrieb;Mpp;-------
05.06.2010;06:32:24;120;83520;20222;Mpp-Betrieb;Mpp;-------
05.06.2010;06:47:25;211;83520;20223;Mpp-Betrieb;Mpp;-------
05.06.2010;07:02:25;394;83521;20223;Mpp-Betrieb;Mpp;-------
05.06.2010;07:17:25;630;83521;20223;Mpp-Betrieb;Mpp;-------
05.06.2010;07:32:25;901;83521;20223;Mpp-Betrieb;Mpp;-------
05.06.2010;07:47:25;1181;83521;20224;Mpp-Betrieb;Mpp;-------
05.06.2010;08:02:25;1492;83521;20224;Mpp-Betrieb;Mpp;-------
05.06.2010;08:17:25;1810;83522;20224;Mpp-Betrieb;Mpp;-------
05.06.2010;08:32:26;2118;83522;20224;Mpp-Betrieb;Mpp;-------
05.06.2010;08:47:25;2405;83523;20225;Mpp-Betrieb;Mpp;-------
05.06.2010;09:02:25;2677;83524;20225;Mpp-Betrieb;Mpp;-------
05.06.2010;09:17:25;2919;83524;20225;Mpp-Betrieb;Mpp;-------
05.06.2010;09:32:26;3163;83525;20225;Mpp-Betrieb;Mpp;-------
05.06.2010;09:47:26;3375;83526;20226;Mpp-Betrieb;Mpp;-------
05.06.2010;10:02:26;3567;83527;20226;Mpp-Betrieb;Mpp;-------
05.06.2010;10:17:25;3761;83528;20226;Mpp-Betrieb;Mpp;-------
05.06.2010;10:32:25;3914;83529;20226;Mpp-Betrieb;Mpp;-------
05.06.2010;10:47:26;4070;83530;20227;Mpp-Betrieb;Mpp;-------
05.06.2010;11:02:26;4177;83531;20227;Mpp-Betrieb;Mpp;-------
05.06.2010;11:17:25;4284;83532;20227;Mpp-Betrieb;Mpp;-------
05.06.2010;11:31:55;;83533;20227;Mpp-Betrieb;Mpp;-------
05.06.2010;11:47:25;4470;83534;20228;Mpp-Betrieb;Mpp;-------
05.06.2010;12:02:27;4549;83535;20228;Mpp-Betrieb;Mpp;-------
05.06.2010;12:17:26;4573;83536;20228;Mpp-Betrieb;Mpp;-------
05.06.2010;12:32:25;4601;83537;20228;Mpp-Betrieb;Mpp;-------
05.06.2010;12:47:25;4622;83538;20229;Mpp-Betrieb;Mpp;-------
05.06.2010;13:02:25;4624;83540;20229;Mpp-Betrieb;Mpp;-------
05.06.2010;13:17:24;4667;83541;20229;Mpp-Betrieb;Mpp;-------
05.06.2010;13:32:26;4593;83542;20229;Mpp-Betrieb;Mpp;-------
05.06.2010;13:47:25;4588;83543;20230;Mpp-Betrieb;Mpp;-------
05.06.2010;14:02:25;4554;83544;20230;Mpp-Betrieb;Mpp;-------
05.06.2010;14:17:26;4495;83545;20230;Mpp-Betrieb;Mpp;-------
05.06.2010;14:32:26;4419;83546;20230;Mpp-Betrieb;Mpp;-------
05.06.2010;14:47:24;4392;83548;20231;Mpp-Betrieb;Mpp;-------
05.06.2010;15:02:25;4274;83549;20231;Mpp-Betrieb;Mpp;-------
05.06.2010;15:17:25;4179;83550;20231;Mpp-Betrieb;Mpp;-------
05.06.2010;15:32:24;4031;83551;20231;Mpp-Betrieb;Mpp;-------
05.06.2010;15:47:25;3867;83552;20232;Mpp-Betrieb;Mpp;-------
05.06.2010;16:02:25;3697;83553;20232;Mpp-Betrieb;Mpp;-------
05.06.2010;16:17:25;3552;83554;20232;Mpp-Betrieb;Mpp;-------
05.06.2010;16:32:28;3348;83554;20232;Mpp-Betrieb;Mpp;-------
05.06.2010;16:47:25;3140;83555;20233;Mpp-Betrieb;Mpp;-------
05.06.2010;17:02:25;2932;83556;20233;Mpp-Betrieb;Mpp;-------
05.06.2010;17:17:26;2682;83557;20233;Mpp-Betrieb;Mpp;-------
05.06.2010;17:32:25;2429;83557;20233;Mpp-Betrieb;Mpp;-------
05.06.2010;17:47:24;2162;83558;20234;Mpp-Betrieb;Mpp;-------
05.06.2010;18:02:27;1889;83558;20234;Mpp-Betrieb;Mpp;-------
05.06.2010;18:17:26;1608;83559;20234;Mpp-Betrieb;Mpp;-------
05.06.2010;18:32:26;1317;83559;20234;Mpp-Betrieb;Mpp;-------
05.06.2010;18:47:27;1032;83560;20235;Mpp-Betrieb;Mpp;-------
05.06.2010;19:02:27;768;83560;20235;Mpp-Betrieb;Mpp;-------
05.06.2010;19:17:32;528;83560;20235;Mpp-Betrieb;Mpp;-------
05.06.2010;19:32:25;328;83560;20235;Mpp-Betrieb;Mpp;-------
05.06.2010;19:47:26;188;83560;20236;Mpp-Betrieb;Mpp;-------
05.06.2010;20:02:29;135;83560;20236;Mpp-Betrieb;Mpp;-------
05.06.2010;20:17:26;122;83560;20236;Mpp-Betrieb;Mpp;-------
05.06.2010;20:32:26;114;83560;20236;Mpp-Betrieb;Mpp;-------
05.06.2010;20:47:25;64;83560;20237;Mpp-Betrieb;Mpp;-------
05.06.2010;21:02:25;25;83560;20237;Mpp-Betrieb;Mpp;-------
05.06.2010;21:17:26;0;83560;20237;Mpp-Betrieb;Warten;-------
06.06.2010;05:32:25;10;83560;20237;Mpp-Betrieb;Mpp;-------
06.06.2010;05:47:25;27;83560;20237;Mpp-Betrieb;Mpp;-------
06.06.2010;06:02:26;54;83560;20238;Mpp-Betrieb;Mpp;-------
06.06.2010;06:17:26;101;83560;20238;Mpp-Betrieb;Mpp;-------
06.06.2010;06:32:26;135;83560;20238;Mpp-Betrieb;Mpp;-------
06.06.2010;06:47:25;234;83560;20238;Mpp-Betrieb;Mpp;-------
06.06.2010;07:02:27;415;83560;20239;Mpp-Betrieb;Mpp;-------
06.06.2010;07:17:25;625;83561;20239;Mpp-Betrieb;Mpp;-------
06.06.2010;07:32:25;863;83561;20239;Mpp-Betrieb;Mpp;-------
06.06.2010;07:47:25;1095;83561;20239;Mpp-Betrieb;Mpp;-------
06.06.2010;08:02:26;1400;83561;20240;Mpp-Betrieb;Mpp;-------
06.06.2010;08:17:25;1692;83562;20240;Mpp-Betrieb;Mpp;-------
06.06.2010;08:32:26;1957;83562;20240;Mpp-Betrieb;Mpp;-------
06.06.2010;08:47:26;2252;83563;20240;Mpp-Betrieb;Mpp;-------
06.06.2010;09:02:27;2504;83563;20241;Mpp-Betrieb;Mpp;-------
06.06.2010;09:17:26;2720;83564;20241;Mpp-Betrieb;Mpp;-------
06.06.2010;09:32:28;2983;83565;20241;Mpp-Betrieb;Mpp;-------
06.06.2010;09:47:39;3208;83565;20241;Mpp-Betrieb;Mpp;-------
06.06.2010;10:02:26;3418;83566;20242;Mpp-Betrieb;Mpp;-------
06.06.2010;10:17:25;3576;83567;20242;Mpp-Betrieb;Mpp;-------
06.06.2010;10:32:40;3765;83568;20242;Mpp-Betrieb;Mpp;-------
06.06.2010;10:47:27;3895;83569;20242;Mpp-Betrieb;Mpp;-------
06.06.2010;11:02:28;4013;83570;20243;Mpp-Betrieb;Mpp;-------
06.06.2010;11:17:26;4012;83571;20243;Mpp-Betrieb;Mpp;-------
06.06.2010;11:32:25;4315;83572;20243;Mpp-Betrieb;Mpp;-------
06.06.2010;11:47:28;4391;83573;20243;Mpp-Betrieb;Mpp;-------
06.06.2010;12:02:37;4449;83574;20244;Mpp-Betrieb;Mpp;-------
06.06.2010;12:17:25;4462;83575;20244;Mpp-Betrieb;Mpp;-------
06.06.2010;12:32:29;4571;83576;20244;Mpp-Betrieb;Mpp;-------
06.06.2010;12:47:26;4525;83578;20244;Mpp-Betrieb;Mpp;-------
06.06.2010;13:04:26;4574;83579;20245;Mpp-Betrieb;Mpp;-------
06.06.2010;13:17:25;4487;83580;20245;Mpp-Betrieb;Mpp;-------
06.06.2010;13:32:25;4639;83581;20245;Mpp-Betrieb;Mpp;-------
06.06.2010;13:47:29;4548;83582;20245;Mpp-Betrieb;Mpp;-------
06.06.2010;14:03:02;4512;83583;20246;Mpp-Betrieb;Mpp;-------
06.06.2010;14:17:54;4438;83584;20246;Mpp-Betrieb;Mpp;-------
06.06.2010;14:47:25;4475;83587;20246;Mpp-Betrieb;Mpp;-------
06.06.2010;15:05:23;4678;83588;20247;Mpp-Betrieb;Mpp;-------
06.06.2010;15:17:32;4649;83589;20247;Mpp-Betrieb;Mpp;-------
06.06.2010;15:32:25;1494;83589;20247;Mpp-Betrieb;Mpp;-------
06.06.2010;15:47:25;3645;83590;20247;Mpp-Betrieb;Mpp;-------
06.06.2010;16:02:52;1146;83590;20248;Mpp-Betrieb;Mpp;-------
06.06.2010;16:18:22;1348;83591;20248;Mpp-Betrieb;Mpp;-------
06.06.2010;17:18:24;524;83592;20249;Mpp-Betrieb;Mpp;-------
06.06.2010;17:32:31;591;83592;20249;Mpp-Betrieb;Mpp;-------
06.06.2010;17:47:39;385;83592;20249;Mpp-Betrieb;Mpp;-------
06.06.2010;18:03:25;105;83592;20250;Mpp-Betrieb;Mpp;-------
06.06.2010;18:17:28;84;83592;20250;Mpp-Betrieb;Mpp;-------
06.06.2010;19:03:39;236;83592;20251;Mpp-Betrieb;Mpp;-------
06.06.2010;19:17:30;55;83593;20251;Mpp-Betrieb;Mpp;-------
06.06.2010;19:32:40;34;83593;20251;Mpp-Betrieb;Mpp;-------
06.06.2010;20:17:54;17;83593;20252;Mpp-Betrieb;Mpp;-------
06.06.2010;20:32:29;0;83593;20252;Mpp-Betrieb;Warten;-------
07.06.2010;05:47:41;0;83593;20252;Mpp-Betrieb;Netzueb.;-------
07.06.2010;06:17:25;24;83593;20253;Mpp-Betrieb;Mpp;-------
07.06.2010;06:32:28;103;83593;20253;Mpp-Betrieb;Mpp;-------
07.06.2010;07:02:44;128;83593;20253;Mpp-Betrieb;Mpp;-------
07.06.2010;08:02:26;682;83593;20254;Mpp-Betrieb;Mpp;-------
07.06.2010;08:17:26;562;83593;20255;Mpp-Betrieb;Mpp;-------
07.06.2010;08:32:27;704;83593;20255;Mpp-Betrieb;Mpp;-------
07.06.2010;08:47:24;779;83593;20255;Mpp-Betrieb;Mpp;-------
07.06.2010;09:02:30;2253;83594;20255;Mpp-Betrieb;Mpp;-------
07.06.2010;09:17:25;3318;83595;20256;Mpp-Betrieb;Mpp;-------
07.06.2010;09:32:26;2191;83595;20256;Mpp-Betrieb;Mpp;-------
07.06.2010;09:47:28;4208;83596;20256;Mpp-Betrieb;Mpp;-------
07.06.2010;10:02:26;4559;83597;20256;Mpp-Betrieb;Mpp;-------
07.06.2010;10:17:26;4824;83598;20257;Mpp-Betrieb;Mpp;-------
07.06.2010;10:32:25;1252;83598;20257;Mpp-Betrieb;Mpp;-------
07.06.2010;10:47:26;1960;83599;20257;Mpp-Betrieb;Mpp;-------
07.06.2010;11:02:25;1513;83600;20257;Mpp-Betrieb;Mpp;-------
07.06.2010;11:17:25;1684;83600;20258;Mpp-Betrieb;Mpp;-------
07.06.2010;11:32:25;2037;83601;20258;Mpp-Betrieb;Mpp;-------
07.06.2010;11:47:25;1442;83601;20258;Mpp-Betrieb;Mpp;-------
07.06.2010;12:02:25;5366;83602;20258;Mpp-Betrieb;Mpp;-------
07.06.2010;12:17:25;1254;83602;20259;Mpp-Betrieb;Mpp;-------
07.06.2010;12:32:26;2089;83603;20259;Mpp-Betrieb;Mpp;-------
07.06.2010;12:47:28;1367;83603;20259;Mpp-Betrieb;Mpp;-------
07.06.2010;13:02:25;1860;83604;20259;Mpp-Betrieb;Mpp;-------
07.06.2010;13:17:24;2460;83604;20260;Mpp-Betrieb;Mpp;-------
07.06.2010;13:32:29;1210;83605;20260;Mpp-Betrieb;Mpp;-------
07.06.2010;13:47:25;1496;83605;20260;Mpp-Betrieb;Mpp;-------
07.06.2010;14:02:26;2276;83606;20260;Mpp-Betrieb;Mpp;-------
07.06.2010;14:17:25;5010;83606;20261;Mpp-Betrieb;Mpp;-------
07.06.2010;14:32:27;1723;83607;20261;Mpp-Betrieb;Mpp;-------
07.06.2010;14:47:25;1825;83608;20261;Mpp-Betrieb;Mpp;-------
07.06.2010;15:02:26;1223;83608;20261;Mpp-Betrieb;Mpp;-------
07.06.2010;15:17:25;1378;83608;20262;Mpp-Betrieb;Mpp;-------
07.06.2010;15:32:24;1334;83609;20262;Mpp-Betrieb;Mpp;-------
07.06.2010;15:47:25;2761;83609;20262;Mpp-Betrieb;Mpp;-------
07.06.2010;16:02:29;3040;83610;20262;Mpp-Betrieb;Mpp;-------
07.06.2010;16:17:26;2879;83611;20263;Mpp-Betrieb;Mpp;-------
07.06.2010;16:32:31;1840;83611;20263;Mpp-Betrieb;Mpp;-------
07.06.2010;16:47:25;1668;83612;20263;Mpp-Betrieb;Mpp;-------
07.06.2010;17:02:26;1293;83612;20263;Mpp-Betrieb;Mpp;-------
07.06.2010;17:17:25;1742;83612;20264;Mpp-Betrieb;Mpp;-------
07.06.2010;17:32:25;2929;83613;20264;Mpp-Betrieb;Mpp;-------
07.06.2010;17:47:25;1073;83614;20264;Mpp-Betrieb;Mpp;-------
07.06.2010;18:02:26;1280;83614;20264;Mpp-Betrieb;Mpp;-------
07.06.2010;18:17:25;628;83614;20265;Mpp-Betrieb;Mpp;-------
07.06.2010;18:32:24;715;83614;20265;Mpp-Betrieb;Mpp;-------
07.06.2010;18:47:28;771;83615;20265;Mpp-Betrieb;Mpp;-------
07.06.2010;19:02:25;562;83615;20265;Mpp-Betrieb;Mpp;-------
07.06.2010;19:17:25;412;83615;20266;Mpp-Betrieb;Mpp;-------
07.06.2010;19:32:29;322;83615;20266;Mpp-Betrieb;Mpp;-------
07.06.2010;19:47:25;285;83615;20266;Mpp-Betrieb;Mpp;-------
07.06.2010;20:02:26;182;83615;20266;Mpp-Betrieb;Mpp;-------
07.06.2010;20:17:24;190;83615;20267;Mpp-Betrieb;Mpp;-------
07.06.2010;20:32:24;115;83615;20267;Mpp-Betrieb;Mpp;-------
07.06.2010;20:47:31;74;83615;20267;Mpp-Betrieb;Mpp;-------
07.06.2010;21:02:25;30;83615;20267;Mpp-Betrieb;Mpp;-------
07.06.2010;21:17:26;0;83615;20267;Mpp-Betrieb;Warten;-------
08.06.2010;05:32:26;14;83615;20268;Mpp-Betrieb;Mpp;-------
08.06.2010;05:47:25;53;83615;20268;Mpp-Betrieb;Mpp;-------
08.06.2010;06:02:25;118;83615;20268;Mpp-Betrieb;Mpp;-------
08.06.2010;06:17:26;227;83615;20268;Mpp-Betrieb;Mpp;-------
08.06.2010;06:32:26;329;83615;20269;Mpp-Betrieb;Mpp;-------
08.06.2010;06:47:25;407;83615;20269;Mpp-Betrieb;Mpp;-------
08.06.2010;07:02:25;474;83616;20269;Mpp-Betrieb;Mpp;-------
08.06.2010;07:17:25;764;83616;20269;Mpp-Betrieb;Mpp;-------
08.06.2010;07:32:26;1168;83616;20270;Mpp-Betrieb;Mpp;-------
08.06.2010;07:47:26;1516;83616;20270;Mpp-Betrieb;Mpp;-------
08.06.2010;08:02:26;1324;83617;20270;Mpp-Betrieb;Mpp;-------
08.06.2010;08:17:26;1714;83617;20270;Mpp-Betrieb;Mpp;-------
08.06.2010;08:32:25;1793;83617;20271;Mpp-Betrieb;Mpp;-------
08.06.2010;08:47:26;2060;83618;20271;Mpp-Betrieb;Mpp;-------
08.06.2010;09:02:26;2301;83618;20271;Mpp-Betrieb;Mpp;-------
08.06.2010;09:17:25;2055;83619;20271;Mpp-Betrieb;Mpp;-------
08.06.2010;09:32:24;3024;83620;20272;Mpp-Betrieb;Mpp;-------
08.06.2010;09:47:24;3392;83620;20272;Mpp-Betrieb;Mpp;-------
08.06.2010;10:02:29;3186;83621;20272;Mpp-Betrieb;Mpp;-------
08.06.2010;10:17:25;3763;83622;20272;Mpp-Betrieb;Mpp;-------
08.06.2010;10:32:25;3849;83623;20273;Mpp-Betrieb;Mpp;-------
08.06.2010;10:47:25;2151;83624;20273;Mpp-Betrieb;Mpp;-------
08.06.2010;11:02:26;4315;83625;20273;Mpp-Betrieb;Mpp;-------
08.06.2010;11:17:30;4204;83626;20273;Mpp-Betrieb;Mpp;-------
08.06.2010;11:32:30;3408;83626;20274;Mpp-Betrieb;Mpp;-------
08.06.2010;11:47:25;3569;83627;20274;Mpp-Betrieb;Mpp;-------
08.06.2010;12:02:25;2305;83628;20274;Mpp-Betrieb;Mpp;-------
08.06.2010;12:17:24;3298;83629;20274;Mpp-Betrieb;Mpp;-------
08.06.2010;12:32:25;3239;83630;20275;Mpp-Betrieb;Mpp;-------
08.06.2010;12:47:26;4298;83631;20275;Mpp-Betrieb;Mpp;-------
08.06.2010;13:02:26;4784;83632;20275;Mpp-Betrieb;Mpp;-------
08.06.2010;13:17:25;5017;83633;20275;Mpp-Betrieb;Mpp;-------
08.06.2010;13:32:25;4657;83634;20276;Mpp-Betrieb;Mpp;-------
08.06.2010;13:47:26;4700;83635;20276;Mpp-Betrieb;Mpp;-------
08.06.2010;14:02:30;4637;83636;20276;Mpp-Betrieb;Mpp;-------
08.06.2010;14:17:26;4527;83638;20276;Mpp-Betrieb;Mpp;-------
08.06.2010;14:32:27;1415;83638;20277;Mpp-Betrieb;Mpp;-------
08.06.2010;14:47:25;1789;83639;20277;Mpp-Betrieb;Mpp;-------
08.06.2010;15:02:27;4346;83640;20277;Mpp-Betrieb;Mpp;-------
08.06.2010;15:17:25;2568;83641;20277;Mpp-Betrieb;Mpp;-------
08.06.2010;15:32:24;2449;83641;20278;Mpp-Betrieb;Mpp;-------
08.06.2010;15:47:26;1608;83642;20278;Mpp-Betrieb;Mpp;-------
08.06.2010;16:02:26;1404;83642;20278;Mpp-Betrieb;Mpp;-------
08.06.2010;16:17:26;1867;83643;20278;Mpp-Betrieb;Mpp;-------
08.06.2010;16:32:25;1469;83643;20279;Mpp-Betrieb;Mpp;-------
