Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
08.06.2010;16:47:25;850;83643;20279;Mpp-Betrieb;Mpp;-------
08.06.2010;17:02:30;621;83643;20279;Mpp-Betrieb;Mpp;-------
08.06.2010;17:17:25;2052;83644;20279;Mpp-Betrieb;Mpp;-------
08.06.2010;17:32:24;963;83644;20280;Mpp-Betrieb;Mpp;-------
08.06.2010;17:41:33;791;83644;20280;Mpp-Betrieb;Mpp;-------
08.06.2010;18:02:25;1630;83645;20280;Mpp-Betrieb;Mpp;-------
08.06.2010;18:17:25;970;83645;20280;Mpp-Betrieb;Mpp;-------
08.06.2010;18:32:25;1400;83645;20281;Mpp-Betrieb;Mpp;-------
08.06.2010;18:47:24;958;83646;20281;Mpp-Betrieb;Mpp;-------
08.06.2010;19:02:29;400;83646;20281;Mpp-Betrieb;Mpp;-------
08.06.2010;19:17:25;339;83646;20281;Mpp-Betrieb;Mpp;-------
08.06.2010;19:32:30;162;83646;20282;Mpp-Betrieb;Mpp;-------
08.06.2010;19:47:25;176;83646;20282;Mpp-Betrieb;Mpp;-------
08.06.2010;20:02:26;45;83646;20282;Mpp-Betrieb;Mpp;-------
08.06.2010;20:17:25;21;83646;20282;Mpp-Betrieb;Mpp;-------
08.06.2010;20:32:27;33;83646;20283;Mpp-Betrieb;Mpp;-------
08.06.2010;20:47:26;19;83646;20283;Mpp-Betrieb;Mpp;-------
08.06.2010;21:02:26;0;83646;20283;Mpp-Betrieb;Warten;-------
09.06.2010;05:32:26;0;83646;20283;Mpp-Betrieb;Netzueb.;-------
09.06.2010;05:47:25;23;83646;20283;Mpp-Betrieb;Mpp;-------
09.06.2010;06:02:25;54;83646;20284;Mpp-Betrieb;Mpp;-------
09.06.2010;06:17:26;83;83646;20284;Mpp-Betrieb;Mpp;-------
09.06.2010;06:32:25;76;83646;20284;Mpp-Betrieb;Mpp;-------
09.06.2010;06:47:25;110;83646;20284;Mpp-Betrieb;Mpp;-------
09.06.2010;07:02:25;141;83646;20285;Mpp-Betrieb;Mpp;-------
09.06.2010;07:17:25;116;83646;20285;Mpp-Betrieb;Mpp;-------
09.06.2010;07:32:25;311;83646;20285;Mpp-Betrieb;Mpp;-------
09.06.2010;07:47:24;367;83646;20285;Mpp-Betrieb;Mpp;-------
09.06.2010;08:02:26;496;83646;20286;Mpp-Betrieb;Mpp;-------
09.06.2010;08:17:25;647;83646;20286;Mpp-Betrieb;Mpp;-------
09.06.2010;08:32:25;909;83647;20286;Mpp-Betrieb;Mpp;-------
09.06.2010;08:47:26;2746;83647;20286;Mpp-Betrieb;Mpp;-------
09.06.2010;09:02:25;2650;83648;20287;Mpp-Betrieb;Mpp;-------
09.06.2010;09:17:25;2881;83649;20287;Mpp-Betrieb;Mpp;-------
09.06.2010;09:32:26;3081;83649;20287;Mpp-Betrieb;Mpp;-------
09.06.2010;09:47:24;3317;83650;20287;Mpp-Betrieb;Mpp;-------
09.06.2010;10:02:28;3499;83651;20288;Mpp-Betrieb;Mpp;-------
09.06.2010;10:17:25;3706;83652;20288;Mpp-Betrieb;Mpp;-------
09.06.2010;10:32:26;3861;83653;20288;Mpp-Betrieb;Mpp;-------
09.06.2010;10:47:27;3997;83654;20288;Mpp-Betrieb;Mpp;-------
09.06.2010;11:02:31;4157;83655;20289;Mpp-Betrieb;Mpp;-------
09.06.2010;11:17:26;4301;83656;20289;Mpp-Betrieb;Mpp;-------
09.06.2010;11:32:26;4502;83657;20289;Mpp-Betrieb;Mpp;-------
09.06.2010;11:47:26;4581;83658;20289;Mpp-Betrieb;Mpp;-------
09.06.2010;12:02:26;3985;83659;20290;Mpp-Betrieb;Mpp;-------
09.06.2010;12:17:29;4015;83660;20290;Mpp-Betrieb;Mpp;-------
09.06.2010;12:32:26;4520;83661;20290;Mpp-Betrieb;Mpp;-------
09.06.2010;12:47:24;4489;83662;20290;Mpp-Betrieb;Mpp;-------
09.06.2010;13:02:26;4199;83663;20291;Mpp-Betrieb;Mpp;-------
09.06.2010;13:17:26;3702;83664;20291;Mpp-Betrieb;Mpp;-------
09.06.2010;13:32:24;4010;83665;20291;Mpp-Betrieb;Mpp;-------
09.06.2010;13:47:27;4791;83667;20291;Mpp-Betrieb;Mpp;-------
09.06.2010;14:02:25;3352;83668;20292;Mpp-Betrieb;Mpp;-------
09.06.2010;14:17:25;4521;83669;20292;Mpp-Betrieb;Mpp;-------
09.06.2010;14:32:26;4449;83670;20292;Mpp-Betrieb;Mpp;-------
09.06.2010;14:47:26;4367;83671;20292;Mpp-Betrieb;Mpp;-------
09.06.2010;15:02:26;4312;83672;20293;Mpp-Betrieb;Mpp;-------
09.06.2010;15:17:24;4215;83673;20293;Mpp-Betrieb;Mpp;-------
09.06.2010;15:32:25;2849;83674;20293;Mpp-Betrieb;Mpp;-------
09.06.2010;15:47:28;2027;83675;20293;Mpp-Betrieb;Mpp;-------
09.06.2010;16:02:29;1770;83675;20294;Mpp-Betrieb;Mpp;-------
09.06.2010;16:17:25;4323;83676;20294;Mpp-Betrieb;Mpp;-------
09.06.2010;16:32:26;3044;83677;20294;Mpp-Betrieb;Mpp;-------
09.06.2010;16:47:31;2931;83677;20294;Mpp-Betrieb;Mpp;-------
09.06.2010;17:02:26;2988;83678;20295;Mpp-Betrieb;Mpp;-------
09.06.2010;17:17:25;3082;83679;20295;Mpp-Betrieb;Mpp;-------
09.06.2010;17:32:25;2932;83680;20295;Mpp-Betrieb;Mpp;-------
09.06.2010;17:47:31;1088;83680;20295;Mpp-Betrieb;Mpp;-------
09.06.2010;18:02:25;1090;83680;20296;Mpp-Betrieb;Mpp;-------
09.06.2010;18:17:26;926;83681;20296;Mpp-Betrieb;Mpp;-------
09.06.2010;18:32:26;957;83681;20296;Mpp-Betrieb;Mpp;-------
09.06.2010;18:47:26;984;83681;20296;Mpp-Betrieb;Mpp;-------
09.06.2010;19:02:26;802;83682;20297;Mpp-Betrieb;Mpp;-------
09.06.2010;19:17:25;433;83682;20297;Mpp-Betrieb;Mpp;-------
09.06.2010;19:32:26;405;83682;20297;Mpp-Betrieb;Mpp;-------
09.06.2010;19:47:25;368;83682;20297;Mpp-Betrieb;Mpp;-------
09.06.2010;20:02:25;247;83682;20298;Mpp-Betrieb;Mpp;-------
09.06.2010;20:17:24;110;83682;20298;Mpp-Betrieb;Mpp;-------
09.06.2010;20:32:25;47;83682;20298;Mpp-Betrieb;Mpp;-------
09.06.2010;20:47:25;34;83682;20298;Mpp-Betrieb;Mpp;-------
09.06.2010;21:02:25;16;83682;20299;Mpp-Betrieb;Mpp;-------
09.06.2010;21:17:24;0;83682;20299;Mpp-Betrieb;Warten;-------
10.06.2010;05:47:25;17;83682;20299;Mpp-Betrieb;Mpp;-------
10.06.2010;06:02:25;50;83682;20299;Mpp-Betrieb;Mpp;-------
10.06.2010;06:17:25;88;83682;20299;Mpp-Betrieb;Mpp;-------
10.06.2010;06:32:24;136;83682;20300;Mpp-Betrieb;Mpp;-------
10.06.2010;06:47:26;132;83682;20300;Mpp-Betrieb;Mpp;-------
10.06.2010;07:02:26;198;83682;20300;Mpp-Betrieb;Mpp;-------
10.06.2010;07:17:24;433;83682;20300;Mpp-Betrieb;Mpp;-------
10.06.2010;07:32:24;725;83682;20301;Mpp-Betrieb;Mpp;-------
10.06.2010;07:47:25;622;83683;20301;Mpp-Betrieb;Mpp;-------
10.06.2010;08:02:25;973;83683;20301;Mpp-Betrieb;Mpp;-------
10.06.2010;08:17:25;950;83683;20301;Mpp-Betrieb;Mpp;-------
10.06.2010;08:32:25;1261;83683;20302;Mpp-Betrieb;Mpp;-------
10.06.2010;08:47:25;1006;83684;20302;Mpp-Betrieb;Mpp;-------
10.06.2010;09:02:26;933;83684;20302;Mpp-Betrieb;Mpp;-------
10.06.2010;09:17:30;1011;83684;20302;Mpp-Betrieb;Mpp;-------
10.06.2010;09:32:25;3428;83685;20303;Mpp-Betrieb;Mpp;-------
10.06.2010;09:47:25;3541;83686;20303;Mpp-Betrieb;Mpp;-------
10.06.2010;10:02:25;1923;83686;20303;Mpp-Betrieb;Mpp;-------
10.06.2010;10:17:29;1560;83687;20303;Mpp-Betrieb;Mpp;-------
10.06.2010;10:32:25;3936;83687;20304;Mpp-Betrieb;Mpp;-------
10.06.2010;10:47:25;4061;83688;20304;Mpp-Betrieb;Mpp;-------
10.06.2010;11:02:26;4137;83689;20304;Mpp-Betrieb;Mpp;-------
10.06.2010;11:17:31;1422;83690;20304;Mpp-Betrieb;Mpp;-------
10.06.2010;11:32:28;3276;83690;20305;Mpp-Betrieb;Mpp;-------
10.06.2010;11:47:25;4970;83691;20305;Mpp-Betrieb;Mpp;-------
10.06.2010;12:02:26;2397;83692;20305;Mpp-Betrieb;Mpp;-------
10.06.2010;12:17:25;1996;83693;20305;Mpp-Betrieb;Mpp;-------
10.06.2010;12:32:25;2034;83693;20306;Mpp-Betrieb;Mpp;-------
10.06.2010;12:47:25;2325;83694;20306;Mpp-Betrieb;Mpp;-------
10.06.2010;13:02:26;2895;83695;20306;Mpp-Betrieb;Mpp;-------
10.06.2010;13:17:26;2587;83696;20306;Mpp-Betrieb;Mpp;-------
10.06.2010;13:32:24;2798;83696;20307;Mpp-Betrieb;Mpp;-------
10.06.2010;13:47:27;2305;83697;20307;Mpp-Betrieb;Mpp;-------
10.06.2010;14:05:42;2879;83698;20307;Mpp-Betrieb;Mpp;-------
10.06.2010;14:17:25;4088;83699;20307;Mpp-Betrieb;Mpp;-------
10.06.2010;14:32:24;4951;83699;20308;Mpp-Betrieb;Mpp;-------
10.06.2010;14:47:27;4677;83701;20308;Mpp-Betrieb;Mpp;-------
10.06.2010;15:02:27;5010;83702;20308;Mpp-Betrieb;Mpp;-------
10.06.2010;15:17:25;4838;83702;20308;Mpp-Betrieb;Mpp;-------
10.06.2010;15:32:25;1749;83703;20309;Mpp-Betrieb;Mpp;-------
10.06.2010;15:47:25;1378;83704;20309;Mpp-Betrieb;Mpp;-------
10.06.2010;16:02:26;4003;83705;20309;Mpp-Betrieb;Mpp;-------
10.06.2010;16:17:28;3687;83706;20309;Mpp-Betrieb;Mpp;-------
10.06.2010;16:32:24;3382;83706;20310;Mpp-Betrieb;Mpp;-------
10.06.2010;16:47:26;3200;83707;20310;Mpp-Betrieb;Mpp;-------
10.06.2010;17:02:25;2931;83708;20310;Mpp-Betrieb;Mpp;-------
10.06.2010;17:17:25;2669;83709;20310;Mpp-Betrieb;Mpp;-------
10.06.2010;17:32:30;2388;83709;20311;Mpp-Betrieb;Mpp;-------
10.06.2010;17:47:25;2149;83710;20311;Mpp-Betrieb;Mpp;-------
10.06.2010;18:02:25;1897;83710;20311;Mpp-Betrieb;Mpp;-------
10.06.2010;18:17:26;1627;83711;20311;Mpp-Betrieb;Mpp;-------
10.06.2010;18:32:25;1356;83711;20312;Mpp-Betrieb;Mpp;-------
10.06.2010;18:47:25;1079;83712;20312;Mpp-Betrieb;Mpp;-------
10.06.2010;19:02:31;830;83712;20312;Mpp-Betrieb;Mpp;-------
10.06.2010;19:17:26;608;83712;20312;Mpp-Betrieb;Mpp;-------
10.06.2010;19:32:26;418;83712;20313;Mpp-Betrieb;Mpp;-------
10.06.2010;19:47:25;276;83712;20313;Mpp-Betrieb;Mpp;-------
10.06.2010;20:02:28;200;83712;20313;Mpp-Betrieb;Mpp;-------
10.06.2010;20:17:25;149;83712;20313;Mpp-Betrieb;Mpp;-------
10.06.2010;20:32:25;101;83712;20314;Mpp-Betrieb;Mpp;-------
10.06.2010;20:47:24;49;83712;20314;Mpp-Betrieb;Mpp-Such;-------
10.06.2010;21:02:27;20;83712;20314;Mpp-Betrieb;Mpp;-------
10.06.2010;21:17:26;0;83712;20314;Mpp-Betrieb;Warten;-------
11.06.2010;06:47:25;321;83712;20316;Mpp-Betrieb;Mpp;-------
11.06.2010;08:32:25;643;83714;20317;Mpp-Betrieb;Mpp;-------
11.06.2010;08:47:25;2190;83714;20318;Mpp-Betrieb;Mpp;-------
11.06.2010;09:02:25;2463;83715;20318;Mpp-Betrieb;Mpp;-------
11.06.2010;09:17:25;1016;83716;20318;Mpp-Betrieb;Mpp;-------
11.06.2010;09:32:27;3226;83716;20318;Mpp-Betrieb;Mpp;-------
11.06.2010;09:47:25;4046;83717;20319;Mpp-Betrieb;Mpp;-------
11.06.2010;10:02:26;1578;83717;20319;Mpp-Betrieb;Mpp;-------
11.06.2010;10:17:26;4385;83718;20319;Mpp-Betrieb;Mpp;-------
11.06.2010;10:32:26;1836;83719;20319;Mpp-Betrieb;Mpp;-------
11.06.2010;10:47:26;5031;83719;20320;Mpp-Betrieb;Mpp;-------
11.06.2010;11:02:25;3970;83720;20320;Mpp-Betrieb;Mpp;-------
11.06.2010;11:17:25;4700;83721;20320;Mpp-Betrieb;Mpp;-------
11.06.2010;11:32:25;2325;83722;20320;Mpp-Betrieb;Mpp;-------
11.06.2010;11:47:24;5102;83722;20321;Mpp-Betrieb;Mpp;-------
11.06.2010;12:02:26;4909;83723;20321;Mpp-Betrieb;Mpp;-------
11.06.2010;12:17:24;4945;83725;20321;Mpp-Betrieb;Mpp;-------
11.06.2010;12:32:24;4871;83726;20321;Mpp-Betrieb;Mpp;-------
11.06.2010;12:47:26;5174;83727;20322;Mpp-Betrieb;Mpp;-------
11.06.2010;13:02:29;4966;83728;20322;Mpp-Betrieb;Mpp;-------
11.06.2010;13:17:25;4838;83729;20322;Mpp-Betrieb;Mpp;-------
11.06.2010;13:32:25;4780;83730;20322;Mpp-Betrieb;Mpp;-------
11.06.2010;13:47:24;4708;83731;20323;Mpp-Betrieb;Mpp;-------
11.06.2010;14:02:25;4770;83732;20323;Mpp-Betrieb;Mpp;-------
11.06.2010;14:17:25;3352;83734;20323;Mpp-Betrieb;Mpp;-------
11.06.2010;14:32:25;4512;83735;20323;Mpp-Betrieb;Mpp;-------
11.06.2010;14:47:24;4627;83736;20324;Mpp-Betrieb;Mpp;-------
11.06.2010;15:02:25;4701;83737;20324;Mpp-Betrieb;Mpp;-------
11.06.2010;15:17:24;1519;83738;20324;Mpp-Betrieb;Mpp;-------
11.06.2010;15:32:24;1044;83738;20324;Mpp-Betrieb;Mpp;-------
11.06.2010;15:47:24;3985;83739;20325;Mpp-Betrieb;Mpp;-------
11.06.2010;16:02:27;2141;83740;20325;Mpp-Betrieb;Mpp;-------
11.06.2010;16:17:28;3624;83740;20325;Mpp-Betrieb;Mpp;-------
11.06.2010;16:32:25;3487;83741;20325;Mpp-Betrieb;Mpp;-------
11.06.2010;16:47:28;2592;83742;20326;Mpp-Betrieb;Mpp;-------
11.06.2010;17:02:25;3143;83743;20326;Mpp-Betrieb;Mpp;-------
11.06.2010;17:17:24;1192;83743;20326;Mpp-Betrieb;Mpp;-------
11.06.2010;17:32:25;2489;83744;20326;Mpp-Betrieb;Mpp;-------
11.06.2010;17:47:27;2126;83744;20327;Mpp-Betrieb;Mpp;-------
11.06.2010;18:02:26;1856;83745;20327;Mpp-Betrieb;Mpp;-------
11.06.2010;18:17:25;1663;83745;20327;Mpp-Betrieb;Mpp;-------
11.06.2010;18:32:24;1350;83745;20327;Mpp-Betrieb;Mpp;-------
11.06.2010;18:47:25;1066;83746;20328;Mpp-Betrieb;Mpp;-------
11.06.2010;19:02:27;856;83746;20328;Mpp-Betrieb;Mpp;-------
11.06.2010;19:17:25;599;83746;20328;Mpp-Betrieb;Mpp;-------
11.06.2010;19:32:25;420;83746;20328;Mpp-Betrieb;Mpp;-------
11.06.2010;19:47:24;281;83746;20329;Mpp-Betrieb;Mpp;-------
11.06.2010;20:02:26;182;83746;20329;Mpp-Betrieb;Mpp;-------
11.06.2010;20:17:31;144;83747;20329;Mpp-Betrieb;Mpp;-------
11.06.2010;20:32:25;24;83747;20329;Mpp-Betrieb;Mpp-Such;-------
11.06.2010;20:47:24;56;83747;20330;Mpp-Betrieb;Mpp;-------
11.06.2010;21:02:27;25;83747;20330;Mpp-Betrieb;Mpp;-------
11.06.2010;21:17:25;0;83747;20330;Mpp-Betrieb;Netzueb.;-------
11.06.2010;21:32:52;0;83747;20330;;Warten;-------
12.06.2010;05:32:25;0;83747;20330;Mpp-Betrieb;Warten;-------
12.06.2010;05:47:25;24;83747;20330;Mpp-Betrieb;Mpp;-------
12.06.2010;06:02:26;89;83747;20331;Mpp-Betrieb;Mpp;-------
12.06.2010;06:17:25;50;83747;20331;Mpp-Betrieb;Mpp;-------
12.06.2010;06:32:25;39;83747;20331;Mpp-Betrieb;Mpp;-------
12.06.2010;06:47:24;27;83747;20331;Mpp-Betrieb;Mpp;-------
12.06.2010;07:02:25;301;83747;20332;Mpp-Betrieb;Mpp;-------
12.06.2010;07:17:25;63;83747;20332;Mpp-Betrieb;Mpp;-------
12.06.2010;07:32:25;147;83747;20332;Mpp-Betrieb;Mpp;-------
12.06.2010;07:47:25;35;83747;20332;Mpp-Betrieb;Mpp;-------
12.06.2010;08:02:25;58;83747;20333;Mpp-Betrieb;Mpp;-------
12.06.2010;08:17:26;32;83747;20333;Mpp-Betrieb;Mpp;-------
12.06.2010;08:32:24;179;83747;20333;Mpp-Betrieb;Mpp;-------
12.06.2010;08:47:26;107;83747;20333;Mpp-Betrieb;Mpp;-------
12.06.2010;09:02:25;209;83747;20334;Mpp-Betrieb;Mpp;-------
12.06.2010;09:17:25;285;83747;20334;Mpp-Betrieb;Mpp;-------
12.06.2010;09:32:25;286;83747;20334;Mpp-Betrieb;Mpp;-------
12.06.2010;09:47:24;410;83747;20334;Mpp-Betrieb;Mpp;-------
12.06.2010;10:02:26;225;83747;20335;Mpp-Betrieb;Mpp;-------
12.06.2010;10:17:24;1236;83747;20335;Mpp-Betrieb;Mpp;-------
12.06.2010;10:32:26;1082;83748;20335;Mpp-Betrieb;Mpp;-------
12.06.2010;10:47:25;709;83748;20335;Mpp-Betrieb;Mpp;-------
12.06.2010;11:02:26;843;83748;20336;Mpp-Betrieb;Mpp;-------
12.06.2010;11:17:25;667;83748;20336;Mpp-Betrieb;Mpp;-------
12.06.2010;11:32:26;482;83748;20336;Mpp-Betrieb;Mpp;-------
12.06.2010;11:47:26;1222;83749;20336;Mpp-Betrieb;Mpp;-------
12.06.2010;12:02:26;552;83749;20337;Mpp-Betrieb;Mpp;-------
12.06.2010;12:17:26;826;83749;20337;Mpp-Betrieb;Mpp;-------
12.06.2010;12:32:25;845;83749;20337;Mpp-Betrieb;Mpp;-------
12.06.2010;12:47:27;1886;83750;20337;Mpp-Betrieb;Mpp;-------
12.06.2010;13:02:26;1982;83750;20338;Mpp-Betrieb;Mpp;-------
12.06.2010;13:17:24;2020;83751;20338;Mpp-Betrieb;Mpp;-------
12.06.2010;13:32:25;2006;83751;20338;Mpp-Betrieb;Mpp;-------
12.06.2010;13:47:24;2692;83752;20338;Mpp-Betrieb;Mpp;-------
12.06.2010;14:02:25;4163;83752;20339;Mpp-Betrieb;Mpp;-------
12.06.2010;14:17:25;3902;83753;20339;Mpp-Betrieb;Mpp;-------
12.06.2010;14:32:25;2896;83754;20339;Mpp-Betrieb;Mpp;-------
12.06.2010;14:47:25;5123;83755;20339;Mpp-Betrieb;Mpp;-------
12.06.2010;15:02:25;4879;83756;20340;Mpp-Betrieb;Mpp;-------
12.06.2010;15:17:24;4835;83757;20340;Mpp-Betrieb;Mpp;-------
12.06.2010;15:22:30;4521;83759;20340;Mpp-Betrieb;Mpp;-------
12.06.2010;15:47:24;4463;83760;20340;Mpp-Betrieb;Mpp;-------
12.06.2010;16:02:26;1988;83761;20341;Mpp-Betrieb;Mpp;-------
12.06.2010;16:17:24;2506;83761;20341;Mpp-Betrieb;Mpp;-------
12.06.2010;16:32:24;2027;83762;20341;Mpp-Betrieb;Mpp;-------
12.06.2010;16:47:24;1763;83762;20341;Mpp-Betrieb;Mpp;-------
12.06.2010;17:02:25;1901;83763;20342;Mpp-Betrieb;Mpp;-------
12.06.2010;17:17:24;1860;83763;20342;Mpp-Betrieb;Mpp;-------
12.06.2010;17:32:24;2444;83764;20342;Mpp-Betrieb;Mpp;-------
12.06.2010;17:47:27;1040;83764;20342;Mpp-Betrieb;Mpp;-------
12.06.2010;18:02:26;1262;83764;20343;Mpp-Betrieb;Mpp;-------
12.06.2010;18:17:25;1069;83765;20343;Mpp-Betrieb;Mpp;-------
12.06.2010;18:32:26;768;83765;20343;Mpp-Betrieb;Mpp;-------
12.06.2010;18:47:23;499;83765;20343;Mpp-Betrieb;Mpp;-------
12.06.2010;19:02:26;485;83765;20344;Mpp-Betrieb;Mpp;-------
12.06.2010;19:17:24;399;83765;20344;Mpp-Betrieb;Mpp;-------
12.06.2010;19:32:26;294;83765;20344;Mpp-Betrieb;Mpp;-------
12.06.2010;19:47:24;167;83765;20344;Mpp-Betrieb;Mpp;-------
12.06.2010;20:02:26;23;83766;20345;Mpp-Betrieb;Mpp-Such;-------
12.06.2010;20:17:24;113;83766;20345;Mpp-Betrieb;Mpp;-------
12.06.2010;20:32:25;67;83766;20345;Mpp-Betrieb;Mpp;-------
12.06.2010;20:47:25;54;83766;20345;Mpp-Betrieb;Mpp;-------
12.06.2010;21:02:26;121;83766;20346;Mpp-Betrieb;Mpp;-------
12.06.2010;21:17:26;16;83766;20346;Mpp-Betrieb;Mpp;-------
12.06.2010;21:32:25;0;83766;20346;Mpp-Betrieb;Warten;-------
13.06.2010;05:47:25;0;83766;20346;Mpp-Betrieb;Warten;-------
13.06.2010;06:02:26;15;83766;20346;Mpp-Betrieb;Mpp;-------
13.06.2010;06:17:25;28;83766;20346;Mpp-Betrieb;Mpp;-------
13.06.2010;06:32:25;32;83766;20347;Mpp-Betrieb;Mpp;-------
13.06.2010;06:47:26;67;83766;20347;Mpp-Betrieb;Mpp;-------
13.06.2010;07:02:25;168;83766;20347;Mpp-Betrieb;Mpp;-------
13.06.2010;07:17:25;390;83766;20347;Mpp-Betrieb;Mpp;-------
13.06.2010;07:32:25;370;83766;20348;Mpp-Betrieb;Mpp;-------
13.06.2010;07:47:26;270;83766;20348;Mpp-Betrieb;Mpp;-------
13.06.2010;08:02:25;122;83766;20348;Mpp-Betrieb;Mpp;-------
13.06.2010;08:17:26;178;83766;20348;Mpp-Betrieb;Mpp;-------
13.06.2010;08:32:24;406;83766;20349;Mpp-Betrieb;Mpp;-------
13.06.2010;08:47:25;537;83766;20349;Mpp-Betrieb;Mpp;-------
13.06.2010;09:02:25;216;83766;20349;Mpp-Betrieb;Mpp;-------
13.06.2010;09:17:25;191;83766;20349;Mpp-Betrieb;Mpp;-------
13.06.2010;09:32:25;160;83766;20350;Mpp-Betrieb;Mpp;-------
13.06.2010;09:47:25;143;83766;20350;Mpp-Betrieb;Mpp;-------
13.06.2010;10:02:26;262;83766;20350;Mpp-Betrieb;Mpp;-------
13.06.2010;10:17:25;395;83767;20350;Mpp-Betrieb;Mpp;-------
13.06.2010;10:32:24;391;83767;20351;Mpp-Betrieb;Mpp;-------
13.06.2010;10:47:26;638;83767;20351;Mpp-Betrieb;Mpp;-------
13.06.2010;11:02:26;889;83767;20351;Mpp-Betrieb;Mpp;-------
13.06.2010;11:17:25;594;83767;20351;Mpp-Betrieb;Mpp;-------
13.06.2010;11:32:26;466;83767;20352;Mpp-Betrieb;Mpp;-------
13.06.2010;11:47:24;276;83767;20352;Mpp-Betrieb;Mpp;-------
13.06.2010;12:02:26;450;83767;20352;Mpp-Betrieb;Mpp;-------
13.06.2010;12:17:26;481;83768;20352;Mpp-Betrieb;Mpp;-------
13.06.2010;12:32:26;2290;83768;20353;Mpp-Betrieb;Mpp;-------
13.06.2010;12:47:23;3009;83769;20353;Mpp-Betrieb;Mpp;-------
13.06.2010;13:02:25;2395;83769;20353;Mpp-Betrieb;Mpp;-------
13.06.2010;13:17:24;1656;83770;20353;Mpp-Betrieb;Mpp;-------
13.06.2010;13:32:25;1303;83770;20354;Mpp-Betrieb;Mpp;-------
13.06.2010;13:47:25;2121;83771;20354;Mpp-Betrieb;Mpp;-------
13.06.2010;14:02:25;1246;83771;20354;Mpp-Betrieb;Mpp;-------
13.06.2010;14:17:24;1832;83772;20354;Mpp-Betrieb;Mpp;-------
13.06.2010;14:32:25;905;83772;20355;Mpp-Betrieb;Mpp;-------
13.06.2010;14:47:25;1861;83772;20355;Mpp-Betrieb;Mpp;-------
13.06.2010;15:02:26;1256;83773;20355;Mpp-Betrieb;Mpp;-------
13.06.2010;15:17:26;360;83773;20355;Mpp-Betrieb;Mpp;-------
13.06.2010;15:32:26;181;83773;20356;Mpp-Betrieb;Mpp;-------
13.06.2010;15:47:25;371;83773;20356;Mpp-Betrieb;Mpp;-------
13.06.2010;16:02:26;750;83773;20356;Mpp-Betrieb;Mpp;-------
13.06.2010;16:17:26;1284;83773;20356;Mpp-Betrieb;Mpp;-------
13.06.2010;16:32:24;943;83774;20357;Mpp-Betrieb;Mpp;-------
13.06.2010;16:47:24;638;83774;20357;Mpp-Betrieb;Mpp;-------
13.06.2010;17:02:25;247;83774;20357;Mpp-Betrieb;Mpp;-------
13.06.2010;17:17:27;68;83774;20357;Mpp-Betrieb;Mpp;-------
13.06.2010;17:32:25;278;83774;20358;Mpp-Betrieb;Mpp;-------
13.06.2010;17:47:27;508;83774;20358;Mpp-Betrieb;Mpp;-------
13.06.2010;18:02:27;274;83774;20358;Mpp-Betrieb;Mpp;-------
13.06.2010;18:17:26;22;83774;20358;Mpp-Betrieb;Mpp;-------
13.06.2010;18:32:24;44;83774;20359;Mpp-Betrieb;Mpp;-------
13.06.2010;18:47:25;83;83774;20359;Mpp-Betrieb;Mpp;-------
13.06.2010;19:02:27;231;83774;20359;Mpp-Betrieb;Mpp;-------
13.06.2010;19:17:25;123;83774;20359;Mpp-Betrieb;Mpp;-------
13.06.2010;19:32:25;165;83774;20360;Mpp-Betrieb;Mpp;-------
13.06.2010;19:47:25;91;83774;20360;Mpp-Betrieb;Mpp;-------
13.06.2010;20:02:26;78;83774;20360;Mpp-Betrieb;Mpp;-------
13.06.2010;20:17:25;76;83774;20360;Mpp-Betrieb;Mpp;-------
13.06.2010;20:32:24;74;83774;20361;Mpp-Betrieb;Mpp;-------
13.06.2010;20:47:25;79;83774;20361;Mpp-Betrieb;Mpp;-------
13.06.2010;21:02:28;52;83775;20361;Mpp-Betrieb;Mpp;-------
13.06.2010;21:17:24;0;83775;20361;Mpp-Betrieb;Warten;-------
14.06.2010;06:02:25;0;83775;20361;Mpp-Betrieb;Warten;-------
14.06.2010;06:17:24;16;83775;20361;Mpp-Betrieb;Mpp-Such;-------
14.06.2010;06:32:24;84;83775;20362;Mpp-Betrieb;Mpp;-------
14.06.2010;06:47:24;122;83775;20362;Mpp-Betrieb;Mpp;-------
14.06.2010;07:02:25;71;83775;20362;Mpp-Betrieb;Mpp;-------
14.06.2010;07:17:25;62;83775;20362;Mpp-Betrieb;Mpp;-------
14.06.2010;07:32:26;108;83775;20363;Mpp-Betrieb;Mpp;-------
14.06.2010;07:47:26;200;83775;20363;Mpp-Betrieb;Mpp;-------
14.06.2010;08:02:25;613;83775;20363;Mpp-Betrieb;Mpp;-------
14.06.2010;08:17:25;936;83775;20363;Mpp-Betrieb;Mpp;-------
14.06.2010;08:32:26;1088;83775;20364;Mpp-Betrieb;Mpp;-------
14.06.2010;08:47:24;1339;83776;20364;Mpp-Betrieb;Mpp;-------
14.06.2010;09:02:25;1060;83776;20364;Mpp-Betrieb;Mpp;-------
14.06.2010;09:17:24;1461;83776;20364;Mpp-Betrieb;Mpp;-------
14.06.2010;09:32:24;1100;83776;20365;Mpp-Betrieb;Mpp;-------
14.06.2010;09:47:26;1539;83777;20365;Mpp-Betrieb;Mpp;-------
14.06.2010;10:02:26;1470;83777;20365;Mpp-Betrieb;Mpp;-------
14.06.2010;10:17:25;1693;83778;20365;Mpp-Betrieb;Mpp;-------
14.06.2010;10:32:26;1618;83778;20366;Mpp-Betrieb;Mpp;-------
14.06.2010;10:47:28;5070;83779;20366;Mpp-Betrieb;Mpp;-------
14.06.2010;11:02:40;1939;83780;20366;Mpp-Betrieb;Mpp;-------
14.06.2010;11:17:25;2568;83781;20366;Mpp-Betrieb;Mpp;-------
14.06.2010;11:32:29;2496;83781;20367;Mpp-Betrieb;Mpp;-------
14.06.2010;11:47:27;2446;83782;20367;Mpp-Betrieb;Mpp;-------
14.06.2010;12:02:32;2162;83782;20367;Mpp-Betrieb;Mpp;-------
14.06.2010;12:17:30;5866;83783;20367;Mpp-Betrieb;Mpp;-------
14.06.2010;12:32:26;3425;83784;20368;Mpp-Betrieb;Mpp;-------
14.06.2010;12:47:27;2868;83785;20368;Mpp-Betrieb;Mpp;-------
14.06.2010;13:02:25;2165;83786;20368;Mpp-Betrieb;Mpp;-------
14.06.2010;13:17:24;3570;83787;20368;Mpp-Betrieb;Mpp;-------
14.06.2010;13:32:25;3948;83788;20369;Mpp-Betrieb;Mpp;-------
14.06.2010;13:47:26;2377;83789;20369;Mpp-Betrieb;Mpp;-------
14.06.2010;14:02:25;3170;83790;20369;Mpp-Betrieb;Mpp;-------
14.06.2010;14:17:27;2835;83790;20369;Mpp-Betrieb;Mpp;-------
14.06.2010;14:32:25;2477;83791;20370;Mpp-Betrieb;Mpp;-------
14.06.2010;14:47:26;3870;83792;20370;Mpp-Betrieb;Mpp;-------
14.06.2010;15:02:29;5637;83793;20370;Mpp-Betrieb;Mpp;-------
14.06.2010;15:17:26;2355;83794;20370;Mpp-Betrieb;Mpp;-------
14.06.2010;15:32:28;4827;83795;20371;Mpp-Betrieb;Mpp;-------
14.06.2010;15:47:24;4118;83796;20371;Mpp-Betrieb;Mpp;-------
14.06.2010;16:02:25;2830;83797;20371;Mpp-Betrieb;Mpp;-------
14.06.2010;16:17:25;2160;83797;20371;Mpp-Betrieb;Mpp;-------
14.06.2010;16:32:26;1979;83798;20372;Mpp-Betrieb;Mpp;-------
14.06.2010;16:47:29;1968;83798;20372;Mpp-Betrieb;Mpp;-------
14.06.2010;17:02:30;2683;83799;20372;Mpp-Betrieb;Mpp;-------
14.06.2010;17:17:25;3429;83800;20372;Mpp-Betrieb;Mpp;-------
14.06.2010;17:32:28;1303;83800;20373;Mpp-Betrieb;Mpp;-------
14.06.2010;17:47:26;930;83800;20373;Mpp-Betrieb;Mpp;-------
14.06.2010;18:02:29;2073;83801;20373;Mpp-Betrieb;Mpp;-------
14.06.2010;18:17:25;1643;83801;20373;Mpp-Betrieb;Mpp;-------
14.06.2010;18:32:27;1428;83802;20374;Mpp-Betrieb;Mpp;-------
14.06.2010;18:47:25;1162;83802;20374;Mpp-Betrieb;Mpp;-------
14.06.2010;19:02:25;905;83802;20374;Mpp-Betrieb;Mpp;-------
14.06.2010;19:17:25;623;83802;20374;Mpp-Betrieb;Mpp;-------
14.06.2010;19:32:26;318;83802;20375;Mpp-Betrieb;Mpp;-------
14.06.2010;19:47:24;296;83803;20375;Mpp-Betrieb;Mpp;-------
14.06.2010;20:02:25;186;83803;20375;Mpp-Betrieb;Mpp;-------
14.06.2010;20:17:26;146;83803;20375;Mpp-Betrieb;Mpp;-------
14.06.2010;20:32:27;36;83803;20376;Mpp-Betrieb;Mpp-Such;-------
14.06.2010;20:47:35;63;83803;20376;Mpp-Betrieb;Mpp;-------
14.06.2010;21:02:25;31;83803;20376;Mpp-Betrieb;Mpp;-------
14.06.2010;21:17:26;12;83803;20376;Mpp-Betrieb;Mpp;-------
14.06.2010;21:32:26;0;83803;20377;Mpp-Betrieb;Warten;-------
15.06.2010;05:47:25;0;83803;20377;Mpp-Betrieb;Netzueb.;-------
15.06.2010;06:02:25;19;83803;20377;Mpp-Betrieb;Mpp;-------
15.06.2010;06:17:25;24;83803;20377;Mpp-Betrieb;Mpp;-------
15.06.2010;06:32:24;67;83803;20377;Mpp-Betrieb;Mpp;-------
15.06.2010;06:47:24;61;83803;20377;Mpp-Betrieb;Mpp;-------
15.06.2010;07:02:25;69;83803;20378;Mpp-Betrieb;Mpp;-------
15.06.2010;07:17:25;88;83803;20378;Mpp-Betrieb;Mpp;-------
15.06.2010;07:32:25;106;83803;20378;Mpp-Betrieb;Mpp;-------
15.06.2010;07:47:33;172;83803;20378;Mpp-Betrieb;Mpp;-------
15.06.2010;08:02:27;269;83803;20379;Mpp-Betrieb;Mpp;-------
15.06.2010;08:17:24;364;83803;20379;Mpp-Betrieb;Mpp;-------
15.06.2010;08:32:24;374;83803;20379;Mpp-Betrieb;Mpp;-------
15.06.2010;08:47:27;372;83803;20379;Mpp-Betrieb;Mpp;-------
15.06.2010;09:02:35;392;83803;20380;Mpp-Betrieb;Mpp;-------
15.06.2010;09:17:24;387;83803;20380;Mpp-Betrieb;Mpp;-------
15.06.2010;09:32:25;416;83803;20380;Mpp-Betrieb;Mpp;-------
15.06.2010;09:47:25;526;83804;20380;Mpp-Betrieb;Mpp;-------
15.06.2010;10:02:26;508;83804;20381;Mpp-Betrieb;Mpp;-------
15.06.2010;10:17:25;792;83804;20381;Mpp-Betrieb;Mpp;-------
15.06.2010;10:32:26;568;83804;20381;Mpp-Betrieb;Mpp;-------
15.06.2010;10:47:24;761;83804;20381;Mpp-Betrieb;Mpp;-------
15.06.2010;11:02:26;858;83804;20382;Mpp-Betrieb;Mpp;-------
15.06.2010;11:17:28;1156;83805;20382;Mpp-Betrieb;Mpp;-------
15.06.2010;11:32:24;990;83805;20382;Mpp-Betrieb;Mpp;-------
15.06.2010;11:47:26;943;83805;20382;Mpp-Betrieb;Mpp;-------
15.06.2010;12:02:26;905;83806;20383;Mpp-Betrieb;Mpp;-------
15.06.2010;12:17:25;1241;83806;20383;Mpp-Betrieb;Mpp;-------
15.06.2010;12:32:26;3046;83806;20383;Mpp-Betrieb;Mpp;-------
15.06.2010;12:47:25;2288;83807;20383;Mpp-Betrieb;Mpp;-------
15.06.2010;13:02:25;2076;83807;20384;Mpp-Betrieb;Mpp;-------
15.06.2010;13:17:24;667;83808;20384;Mpp-Betrieb;Mpp;-------
15.06.2010;13:32:24;1007;83808;20384;Mpp-Betrieb;Mpp;-------
15.06.2010;13:47:24;960;83808;20384;Mpp-Betrieb;Mpp;-------
15.06.2010;14:17:25;998;83809;20385;Mpp-Betrieb;Mpp;-------
15.06.2010;14:32:29;1126;83809;20385;Mpp-Betrieb;Mpp;-------
15.06.2010;14:47:25;930;83809;20385;Mpp-Betrieb;Mpp;-------
15.06.2010;15:02:30;868;83809;20386;Mpp-Betrieb;Mpp;-------
15.06.2010;15:17:25;883;83809;20386;Mpp-Betrieb;Mpp;-------
15.06.2010;15:32:37;772;83810;20386;Mpp-Betrieb;Mpp;-------
15.06.2010;15:47:25;1089;83810;20386;Mpp-Betrieb;Mpp;-------
15.06.2010;16:02:29;1717;83810;20387;Mpp-Betrieb;Mpp;-------
15.06.2010;16:15:43;1105;83810;20387;Mpp-Betrieb;Mpp;-------
15.06.2010;16:32:31;1145;83811;20387;Mpp-Betrieb;Mpp;-------
15.06.2010;16:47:27;939;83811;20387;Mpp-Betrieb;Mpp;-------
15.06.2010;17:02:26;1142;83811;20388;Mpp-Betrieb;Mpp;-------
15.06.2010;17:17:27;805;83812;20388;Mpp-Betrieb;Mpp;-------
15.06.2010;17:32:26;623;83812;20388;Mpp-Betrieb;Mpp;-------
15.06.2010;17:47:26;521;83812;20388;Mpp-Betrieb;Mpp;-------
15.06.2010;18:02:28;860;83812;20389;Mpp-Betrieb;Mpp;-------
15.06.2010;18:17:25;796;83812;20389;Mpp-Betrieb;Mpp;-------
15.06.2010;18:32:25;504;83812;20389;Mpp-Betrieb;Mpp;-------
15.06.2010;18:47:24;291;83813;20389;Mpp-Betrieb;Mpp;-------
15.06.2010;19:02:31;287;83813;20390;Mpp-Betrieb;Mpp;-------
15.06.2010;19:17:25;336;83813;20390;Mpp-Betrieb;Mpp;-------
15.06.2010;19:32:27;310;83813;20390;Mpp-Betrieb;Mpp;-------
15.06.2010;19:47:25;261;83813;20390;Mpp-Betrieb;Mpp;-------
15.06.2010;20:02:25;151;83813;20391;Mpp-Betrieb;Mpp;-------
15.06.2010;20:17:25;156;83813;20391;Mpp-Betrieb;Mpp;-------
15.06.2010;20:32:28;142;83813;20391;Mpp-Betrieb;Mpp;-------
15.06.2010;20:47:25;44;83813;20391;Mpp-Betrieb;Mpp;-------
15.06.2010;21:02:26;14;83813;20392;Mpp-Betrieb;Mpp;-------
16.06.2010;06:02:26;0;83813;20392;Mpp-Betrieb;Warten;-------
16.06.2010;06:17:25;11;83813;20392;Mpp-Betrieb;Mpp;-------
16.06.2010;06:32:25;12;83813;20392;Mpp-Betrieb;Mpp;-------
16.06.2010;06:47:24;16;83813;20392;Mpp-Betrieb;Mpp;-------
16.06.2010;07:02:25;18;83813;20393;Mpp-Betrieb;Mpp-Such;-------
16.06.2010;07:17:26;20;83813;20393;Mpp-Betrieb;Mpp;-------
16.06.2010;07:32:26;31;83813;20393;Mpp-Betrieb;Mpp;-------
16.06.2010;07:47:24;44;83813;20393;Mpp-Betrieb;Mpp;-------
16.06.2010;08:02:25;50;83813;20394;Mpp-Betrieb;Mpp;-------
16.06.2010;08:17:26;72;83813;20394;Mpp-Betrieb;Mpp;-------
16.06.2010;08:32:26;180;83813;20394;Mpp-Betrieb;Mpp;-------
16.06.2010;08:47:24;137;83813;20394;Mpp-Betrieb;Mpp;-------
16.06.2010;09:02:25;162;83813;20395;Mpp-Betrieb;Mpp;-------
16.06.2010;09:17:27;164;83813;20395;Mpp-Betrieb;Mpp;-------
16.06.2010;09:32:25;198;83813;20395;Mpp-Betrieb;Mpp;-------
16.06.2010;09:47:25;250;83813;20395;Mpp-Betrieb;Mpp;-------
16.06.2010;10:02:25;235;83813;20396;Mpp-Betrieb;Mpp;-------
16.06.2010;10:17:26;232;83813;20396;Mpp-Betrieb;Mpp;-------
16.06.2010;10:32:26;281;83813;20396;Mpp-Betrieb;Mpp;-------
16.06.2010;10:47:26;334;83814;20396;Mpp-Betrieb;Mpp;-------
16.06.2010;11:02:25;266;83814;20397;Mpp-Betrieb;Mpp;-------
16.06.2010;11:17:24;257;83814;20397;Mpp-Betrieb;Mpp;-------
16.06.2010;11:32:26;329;83814;20397;Mpp-Betrieb;Mpp;-------
16.06.2010;11:47:27;388;83814;20397;Mpp-Betrieb;Mpp;-------
16.06.2010;12:02:26;419;83814;20398;Mpp-Betrieb;Mpp;-------
16.06.2010;12:17:25;528;83814;20398;Mpp-Betrieb;Mpp;-------
16.06.2010;12:32:25;579;83814;20398;Mpp-Betrieb;Mpp;-------
16.06.2010;12:47:25;466;83814;20398;Mpp-Betrieb;Mpp;-------
16.06.2010;13:02:26;373;83814;20399;Mpp-Betrieb;Mpp;-------
16.06.2010;13:17:29;449;83815;20399;Mpp-Betrieb;Mpp;-------
16.06.2010;13:32:26;611;83815;20399;Mpp-Betrieb;Mpp;-------
16.06.2010;13:47:24;616;83815;20399;Mpp-Betrieb;Mpp;-------
16.06.2010;14:02:26;494;83815;20400;Mpp-Betrieb;Mpp;-------
16.06.2010;14:17:25;668;83815;20400;Mpp-Betrieb;Mpp;-------
16.06.2010;14:32:30;629;83815;20400;Mpp-Betrieb;Mpp;-------
16.06.2010;14:47:25;729;83815;20400;Mpp-Betrieb;Mpp;-------
16.06.2010;15:02:28;614;83816;20401;Mpp-Betrieb;Mpp;-------
16.06.2010;15:17:26;417;83816;20401;Mpp-Betrieb;Mpp;-------
16.06.2010;15:32:24;489;83816;20401;Mpp-Betrieb;Mpp;-------
16.06.2010;15:47:26;647;83816;20401;Mpp-Betrieb;Mpp;-------
16.06.2010;16:02:28;536;83816;20402;Mpp-Betrieb;Mpp;-------
16.06.2010;16:17:31;361;83816;20402;Mpp-Betrieb;Mpp;-------
16.06.2010;16:32:25;436;83816;20402;Mpp-Betrieb;Mpp;-------
16.06.2010;16:47:26;325;83816;20402;Mpp-Betrieb;Mpp;-------
16.06.2010;17:02:26;273;83817;20403;Mpp-Betrieb;Mpp;-------
16.06.2010;17:17:29;316;83817;20403;Mpp-Betrieb;Mpp;-------
16.06.2010;17:32:31;210;83817;20403;Mpp-Betrieb;Mpp;-------
16.06.2010;17:47:30;170;83817;20403;Mpp-Betrieb;Mpp;-------
16.06.2010;18:02:29;190;83817;20404;Mpp-Betrieb;Mpp;-------
16.06.2010;18:17:24;124;83817;20404;Mpp-Betrieb;Mpp;-------
16.06.2010;18:32:26;132;83817;20404;Mpp-Betrieb;Mpp;-------
16.06.2010;18:47:25;92;83817;20404;Mpp-Betrieb;Mpp;-------
16.06.2010;19:02:27;75;83817;20405;Mpp-Betrieb;Mpp;-------
16.06.2010;19:17:24;60;83817;20405;Mpp-Betrieb;Mpp;-------
16.06.2010;19:32:25;51;83817;20405;Mpp-Betrieb;Mpp;-------
16.06.2010;19:47:25;37;83817;20405;Mpp-Betrieb;Mpp-Such;-------
16.06.2010;20:02:29;23;83817;20406;Mpp-Betrieb;Mpp;-------
16.06.2010;20:17:25;15;83817;20406;Mpp-Betrieb;Mpp;-------
16.06.2010;20:32:24;11;83817;20406;Mpp-Betrieb;Mpp;-------
16.06.2010;20:47:25;0;83817;20406;Mpp-Betrieb;Warten;-------
17.06.2010;05:47:25;0;83817;20406;Mpp-Betrieb;Netzueb.;-------
17.06.2010;06:02:26;28;83817;20406;Mpp-Betrieb;Mpp;-------
17.06.2010;06:17:25;191;83817;20407;Mpp-Betrieb;Mpp;-------
17.06.2010;06:32:25;254;83817;20407;Mpp-Betrieb;Mpp;-------
17.06.2010;06:47:25;265;83817;20407;Mpp-Betrieb;Mpp;-------
17.06.2010;07:02:25;338;83817;20407;Mpp-Betrieb;Mpp;-------
17.06.2010;07:17:25;425;83817;20408;Mpp-Betrieb;Mpp;-------
17.06.2010;07:32:25;861;83817;20408;Mpp-Betrieb;Mpp;-------
17.06.2010;07:47:25;320;83818;20408;Mpp-Betrieb;Mpp;-------
17.06.2010;08:02:26;544;83818;20408;Mpp-Betrieb;Mpp;-------
17.06.2010;08:17:25;595;83818;20409;Mpp-Betrieb;Mpp;-------
17.06.2010;08:32:24;434;83818;20409;Mpp-Betrieb;Mpp;-------
17.06.2010;08:47:26;514;83818;20409;Mpp-Betrieb;Mpp;-------
17.06.2010;09:02:27;1144;83818;20409;Mpp-Betrieb;Mpp;-------
17.06.2010;09:17:25;880;83818;20410;Mpp-Betrieb;Mpp;-------
17.06.2010;09:32:26;1109;83819;20410;Mpp-Betrieb;Mpp;-------
17.06.2010;09:47:26;775;83819;20410;Mpp-Betrieb;Mpp;-------
17.06.2010;10:02:27;952;83819;20410;Mpp-Betrieb;Mpp;-------
17.06.2010;10:17:26;1729;83819;20411;Mpp-Betrieb;Mpp;-------
17.06.2010;10:32:27;2440;83820;20411;Mpp-Betrieb;Mpp;-------
17.06.2010;10:47:30;988;83821;20411;Mpp-Betrieb;Mpp;-------
17.06.2010;11:02:25;932;83821;20411;Mpp-Betrieb;Mpp;-------
17.06.2010;11:17:26;1727;83821;20412;Mpp-Betrieb;Mpp;-------
17.06.2010;11:32:25;2754;83822;20412;Mpp-Betrieb;Mpp;-------
17.06.2010;11:47:25;2279;83822;20412;Mpp-Betrieb;Mpp;-------
17.06.2010;12:02:27;4477;83823;20412;Mpp-Betrieb;Mpp;-------
17.06.2010;12:17:35;2052;83824;20413;Mpp-Betrieb;Mpp;-------
17.06.2010;12:32:25;636;83824;20413;Mpp-Betrieb;Mpp;-------
17.06.2010;12:47:26;1302;83825;20413;Mpp-Betrieb;Mpp;-------
17.06.2010;13:02:25;1631;83825;20413;Mpp-Betrieb;Mpp;-------
17.06.2010;13:17:25;1106;83825;20414;Mpp-Betrieb;Mpp;-------
17.06.2010;13:32:26;1804;83826;20414;Mpp-Betrieb;Mpp;-------
17.06.2010;13:47:25;990;83826;20414;Mpp-Betrieb;Mpp;-------
17.06.2010;14:02:25;1575;83826;20414;Mpp-Betrieb;Mpp;-------
17.06.2010;14:17:32;2757;83827;20415;Mpp-Betrieb;Mpp;-------
17.06.2010;14:32:26;1570;83827;20415;Mpp-Betrieb;Mpp;-------
17.06.2010;14:47:25;1754;83828;20415;Mpp-Betrieb;Mpp;-------
17.06.2010;15:02:29;1138;83828;20415;Mpp-Betrieb;Mpp;-------
17.06.2010;15:17:24;1346;83829;20416;Mpp-Betrieb;Mpp;-------
17.06.2010;15:32:34;1313;83829;20416;Mpp-Betrieb;Mpp;-------
17.06.2010;15:47:26;1584;83829;20416;Mpp-Betrieb;Mpp;-------
17.06.2010;16:02:26;2131;83830;20416;Mpp-Betrieb;Mpp;-------
17.06.2010;16:17:25;931;83830;20417;Mpp-Betrieb;Mpp;-------
17.06.2010;16:32:24;1067;83830;20417;Mpp-Betrieb;Mpp;-------
17.06.2010;16:47:26;569;83831;20417;Mpp-Betrieb;Mpp;-------
17.06.2010;17:02:27;521;83831;20417;Mpp-Betrieb;Mpp;-------
17.06.2010;17:17:25;322;83831;20418;Mpp-Betrieb;Mpp;-------
17.06.2010;17:32:26;263;83831;20418;Mpp-Betrieb;Mpp;-------
17.06.2010;17:47:25;73;83831;20418;Mpp-Betrieb;Mpp;-------
17.06.2010;18:02:26;57;83831;20418;Mpp-Betrieb;Mpp;-------
17.06.2010;18:17:26;179;83831;20419;Mpp-Betrieb;Mpp;-------
17.06.2010;18:32:24;140;83831;20419;Mpp-Betrieb;Mpp;-------
17.06.2010;18:47:25;100;83831;20419;Mpp-Betrieb;Mpp;-------
17.06.2010;19:02:25;78;83831;20419;Mpp-Betrieb;Mpp;-------
17.06.2010;19:17:24;102;83831;20420;Mpp-Betrieb;Mpp;-------
17.06.2010;19:32:25;27;83831;20420;Mpp-Betrieb;Mpp;-------
17.06.2010;19:47:24;23;83831;20420;Mpp-Betrieb;Mpp;-------
17.06.2010;20:02:25;19;83831;20420;Mpp-Betrieb;Mpp;-------
17.06.2010;20:17:24;16;83831;20421;Mpp-Betrieb;Mpp;-------
17.06.2010;20:32:25;0;83831;20421;Mpp-Betrieb;Warten;-------
17.06.2010;20:47:25;0;83831;20421;Mpp-Betrieb;Warten;-------
17.06.2010;21:02:26;0;83831;20421;Mpp-Betrieb;Warten;-------
18.06.2010;05:47:25;0;83831;20421;Mpp-Betrieb;Netzueb.;-------
18.06.2010;06:02:25;11;83831;20421;Mpp-Betrieb;Mpp;-------
18.06.2010;06:17:25;15;83831;20421;Mpp-Betrieb;Mpp;-------
18.06.2010;06:32:24;16;83831;20421;Mpp-Betrieb;Mpp;-------
18.06.2010;06:47:25;23;83831;20422;Mpp-Betrieb;Mpp;-------
18.06.2010;07:02:26;43;83831;20422;Mpp-Betrieb;Mpp;-------
18.06.2010;07:17:25;55;83831;20422;Mpp-Betrieb;Mpp;-------
18.06.2010;07:32:24;57;83831;20422;Mpp-Betrieb;Mpp;-------
18.06.2010;07:49:05;35;83831;20423;Mpp-Betrieb;Mpp-Such;-------
18.06.2010;08:02:25;144;83831;20423;Mpp-Betrieb;Mpp;-------
18.06.2010;08:17:24;227;83831;20423;Mpp-Betrieb;Mpp;-------
18.06.2010;08:32:26;255;83831;20423;Mpp-Betrieb;Mpp;-------
18.06.2010;08:47:26;134;83831;20424;Mpp-Betrieb;Mpp;-------
18.06.2010;09:02:26;197;83831;20424;Mpp-Betrieb;Mpp;-------
18.06.2010;09:17:26;291;83831;20424;Mpp-Betrieb;Mpp;-------
18.06.2010;09:32:26;379;83831;20424;Mpp-Betrieb;Mpp;-------
18.06.2010;09:47:26;553;83832;20425;Mpp-Betrieb;Mpp;-------
18.06.2010;10:02:25;528;83832;20425;Mpp-Betrieb;Mpp;-------
18.06.2010;10:17:25;524;83832;20425;Mpp-Betrieb;Mpp;-------
18.06.2010;10:32:27;534;83832;20425;Mpp-Betrieb;Mpp;-------
18.06.2010;10:47:24;413;83832;20426;Mpp-Betrieb;Mpp;-------
18.06.2010;11:02:26;198;83832;20426;Mpp-Betrieb;Mpp;-------
18.06.2010;11:17:27;304;83832;20426;Mpp-Betrieb;Mpp;-------
18.06.2010;11:32:26;592;83832;20426;Mpp-Betrieb;Mpp;-------
18.06.2010;11:47:30;908;83833;20427;Mpp-Betrieb;Mpp;-------
18.06.2010;12:02:26;754;83833;20427;Mpp-Betrieb;Mpp;-------
18.06.2010;12:17:27;1403;83833;20427;Mpp-Betrieb;Mpp;-------
18.06.2010;12:32:26;1163;83833;20427;Mpp-Betrieb;Mpp;-------
18.06.2010;12:47:26;1958;83834;20428;Mpp-Betrieb;Mpp;-------
18.06.2010;13:02:26;1364;83834;20428;Mpp-Betrieb;Mpp;-------
18.06.2010;13:17:28;1392;83834;20428;Mpp-Betrieb;Mpp;-------
18.06.2010;13:32:24;1472;83835;20428;Mpp-Betrieb;Mpp;-------
18.06.2010;13:47:24;1749;83835;20429;Mpp-Betrieb;Mpp;-------
18.06.2010;14:02:25;2031;83836;20429;Mpp-Betrieb;Mpp;-------
18.06.2010;14:17:25;1668;83836;20429;Mpp-Betrieb;Mpp;-------
18.06.2010;14:32:24;3048;83837;20429;Mpp-Betrieb;Mpp;-------
18.06.2010;14:47:25;3170;83837;20430;Mpp-Betrieb;Mpp;-------
18.06.2010;15:02:26;2057;83838;20430;Mpp-Betrieb;Mpp;-------
18.06.2010;15:17:25;4543;83839;20430;Mpp-Betrieb;Mpp;-------
18.06.2010;15:32:24;2798;83840;20430;Mpp-Betrieb;Mpp;-------
18.06.2010;15:47:26;2432;83840;20431;Mpp-Betrieb;Mpp;-------
18.06.2010;16:02:26;2672;83841;20431;Mpp-Betrieb;Mpp;-------
18.06.2010;16:17:25;2828;83842;20431;Mpp-Betrieb;Mpp;-------
18.06.2010;16:32:31;2075;83842;20431;Mpp-Betrieb;Mpp;-------
18.06.2010;16:47:25;1594;83843;20432;Mpp-Betrieb;Mpp;-------
18.06.2010;17:02:27;1584;83843;20432;Mpp-Betrieb;Mpp;-------
18.06.2010;17:17:25;1325;83844;20432;Mpp-Betrieb;Mpp;-------
18.06.2010;17:32:25;1453;83844;20432;Mpp-Betrieb;Mpp;-------
18.06.2010;17:47:25;1703;83844;20433;Mpp-Betrieb;Mpp;-------
18.06.2010;18:02:25;1267;83845;20433;Mpp-Betrieb;Mpp;-------
18.06.2010;18:17:24;1078;83845;20433;Mpp-Betrieb;Mpp;-------
18.06.2010;18:32:33;1196;83845;20433;Mpp-Betrieb;Mpp;-------
18.06.2010;18:47:25;1696;83846;20434;Mpp-Betrieb;Mpp;-------
18.06.2010;19:02:25;1022;83846;20434;Mpp-Betrieb;Mpp;-------
18.06.2010;19:17:26;756;83846;20434;Mpp-Betrieb;Mpp;-------
18.06.2010;19:32:25;547;83846;20434;Mpp-Betrieb;Mpp;-------
18.06.2010;19:47:26;311;83846;20435;Mpp-Betrieb;Mpp;-------
18.06.2010;20:02:26;199;83847;20435;Mpp-Betrieb;Mpp;-------
18.06.2010;20:17:27;158;83847;20435;Mpp-Betrieb;Mpp;-------
18.06.2010;20:32:24;121;83847;20435;Mpp-Betrieb;Mpp;-------
18.06.2010;20:47:25;88;83847;20436;Mpp-Betrieb;Mpp;-------
18.06.2010;21:02:25;43;83847;20436;Mpp-Betrieb;Mpp;-------
18.06.2010;21:17:27;15;83847;20436;Mpp-Betrieb;Mpp;-------
18.06.2010;21:32:25;0;83847;20436;Mpp-Betrieb;Warten;-------
19.06.2010;06:02:27;0;83847;20436;Mpp-Betrieb;Warten;-------
19.06.2010;06:17:25;17;83847;20436;Mpp-Betrieb;Mpp;-------
19.06.2010;06:32:25;16;83847;20437;Mpp-Betrieb;Mpp;-------
19.06.2010;06:47:26;40;83847;20437;Mpp-Betrieb;Mpp;-------
19.06.2010;07:02:26;45;83847;20437;Mpp-Betrieb;Mpp;-------
19.06.2010;07:17:26;68;83847;20437;Mpp-Betrieb;Mpp;-------
19.06.2010;07:32:25;79;83847;20438;Mpp-Betrieb;Mpp;-------
19.06.2010;07:47:25;93;83847;20438;Mpp-Betrieb;Mpp;-------
19.06.2010;08:02:26;77;83847;20438;Mpp-Betrieb;Mpp;-------
19.06.2010;08:17:25;123;83847;20438;Mpp-Betrieb;Mpp;-------
19.06.2010;08:32:25;277;83847;20439;Mpp-Betrieb;Mpp;-------
19.06.2010;08:47:25;286;83847;20439;Mpp-Betrieb;Mpp;-------
19.06.2010;09:02:27;293;83847;20439;Mpp-Betrieb;Mpp;-------
19.06.2010;09:17:25;303;83847;20439;Mpp-Betrieb;Mpp;-------
19.06.2010;09:32:25;235;83847;20440;Mpp-Betrieb;Mpp;-------
19.06.2010;09:54:06;457;83847;20440;Mpp-Betrieb;Mpp;-------
19.06.2010;10:02:25;551;83847;20440;Mpp-Betrieb;Mpp;-------
19.06.2010;10:17:25;519;83848;20440;Mpp-Betrieb;Mpp;-------
19.06.2010;10:32:25;247;83848;20441;Mpp-Betrieb;Mpp;-------
19.06.2010;10:47:25;534;83848;20441;Mpp-Betrieb;Mpp;-------
19.06.2010;11:02:25;1061;83848;20441;Mpp-Betrieb;Mpp;-------
19.06.2010;11:17:25;1209;83848;20441;Mpp-Betrieb;Mpp;-------
19.06.2010;11:32:25;1521;83849;20442;Mpp-Betrieb;Mpp;-------
19.06.2010;11:47:26;2214;83849;20442;Mpp-Betrieb;Mpp;-------
19.06.2010;12:02:25;1585;83849;20442;Mpp-Betrieb;Mpp;-------
19.06.2010;12:17:24;767;83850;20442;Mpp-Betrieb;Mpp;-------
19.06.2010;12:32:25;842;83850;20443;Mpp-Betrieb;Mpp;-------
19.06.2010;12:47:25;1236;83850;20443;Mpp-Betrieb;Mpp;-------
19.06.2010;13:02:25;918;83850;20443;Mpp-Betrieb;Mpp;-------
19.06.2010;13:17:24;1709;83851;20443;Mpp-Betrieb;Mpp;-------
19.06.2010;13:32:25;2764;83851;20444;Mpp-Betrieb;Mpp;-------
19.06.2010;13:47:25;2239;83852;20444;Mpp-Betrieb;Mpp;-------
19.06.2010;14:02:25;676;83852;20444;Mpp-Betrieb;Mpp;-------
19.06.2010;14:17:24;529;83853;20444;Mpp-Betrieb;Mpp;-------
19.06.2010;14:32:25;613;83853;20445;Mpp-Betrieb;Mpp;-------
19.06.2010;14:47:26;812;83853;20445;Mpp-Betrieb;Mpp;-------
19.06.2010;15:02:26;1262;83853;20445;Mpp-Betrieb;Mpp;-------
19.06.2010;15:17:25;1494;83854;20445;Mpp-Betrieb;Mpp;-------
19.06.2010;15:32:26;895;83854;20446;Mpp-Betrieb;Mpp;-------
19.06.2010;15:47:26;227;83854;20446;Mpp-Betrieb;Mpp;-------
19.06.2010;16:02:25;759;83854;20446;Mpp-Betrieb;Mpp;-------
19.06.2010;16:17:26;803;83854;20446;Mpp-Betrieb;Mpp;-------
19.06.2010;16:32:25;881;83854;20447;Mpp-Betrieb;Mpp;-------
19.06.2010;16:47:24;1209;83855;20447;Mpp-Betrieb;Mpp;-------
19.06.2010;17:02:26;645;83855;20447;Mpp-Betrieb;Mpp;-------
19.06.2010;17:17:24;401;83855;20447;Mpp-Betrieb;Mpp;-------
19.06.2010;17:32:24;94;83855;20448;Mpp-Betrieb;Mpp;-------
19.06.2010;17:47:24;467;83855;20448;Mpp-Betrieb;Mpp;-------
19.06.2010;18:02:25;400;83855;20448;Mpp-Betrieb;Mpp;-------
19.06.2010;18:17:26;497;83855;20448;Mpp-Betrieb;Mpp;-------
19.06.2010;18:32:25;529;83856;20449;Mpp-Betrieb;Mpp;-------
19.06.2010;18:47:25;838;83856;20449;Mpp-Betrieb;Mpp;-------
19.06.2010;19:02:26;835;83856;20449;Mpp-Betrieb;Mpp;-------
19.06.2010;19:17:24;966;83856;20449;Mpp-Betrieb;Mpp;-------
19.06.2010;19:32:25;806;83856;20450;Mpp-Betrieb;Mpp;-------
19.06.2010;19:47:26;733;83857;20450;Mpp-Betrieb;Mpp;-------
19.06.2010;20:02:25;721;83857;20450;Mpp-Betrieb;Mpp;-------
19.06.2010;20:17:24;344;83857;20450;Mpp-Betrieb;Mpp;-------
19.06.2010;20:32:24;208;83857;20451;Mpp-Betrieb;Mpp;-------
19.06.2010;20:47:24;79;83857;20451;Mpp-Betrieb;Mpp;-------
19.06.2010;21:02:26;36;83857;20451;Mpp-Betrieb;Mpp;-------
19.06.2010;21:17:26;26;83857;20451;Mpp-Betrieb;Mpp;-------
19.06.2010;21:32:26;0;83857;20452;Mpp-Betrieb;Warten;-------
20.06.2010;05:32:26;0;83857;20452;Mpp-Betrieb;Warten;-------
20.06.2010;05:47:25;26;83857;20452;Mpp-Betrieb;Mpp;-------
20.06.2010;06:02:26;47;83857;20452;Mpp-Betrieb;Mpp;-------
20.06.2010;06:17:25;91;83857;20452;Mpp-Betrieb;Mpp;-------
20.06.2010;06:32:25;157;83857;20453;Mpp-Betrieb;Mpp;-------
20.06.2010;06:47:26;148;83857;20453;Mpp-Betrieb;Mpp;-------
20.06.2010;07:02:25;256;83857;20453;Mpp-Betrieb;Mpp;-------
20.06.2010;07:17:25;408;83857;20453;Mpp-Betrieb;Mpp;-------
20.06.2010;07:32:26;547;83857;20454;Mpp-Betrieb;Mpp;-------
20.06.2010;07:47:24;797;83858;20454;Mpp-Betrieb;Mpp;-------
20.06.2010;08:02:26;865;83858;20454;Mpp-Betrieb;Mpp;-------
20.06.2010;08:17:25;807;83858;20454;Mpp-Betrieb;Mpp;-------
20.06.2010;08:32:26;711;83858;20455;Mpp-Betrieb;Mpp;-------
20.06.2010;08:47:26;469;83858;20455;Mpp-Betrieb;Mpp;-------
20.06.2010;09:02:25;812;83858;20455;Mpp-Betrieb;Mpp;-------
20.06.2010;09:17:26;1033;83859;20455;Mpp-Betrieb;Mpp;-------
20.06.2010;09:32:25;487;83859;20456;Mpp-Betrieb;Mpp;-------
20.06.2010;09:47:25;989;83859;20456;Mpp-Betrieb;Mpp;-------
20.06.2010;10:02:26;549;83859;20456;Mpp-Betrieb;Mpp;-------
20.06.2010;10:17:25;692;83859;20456;Mpp-Betrieb;Mpp;-------
20.06.2010;10:32:25;747;83860;20457;Mpp-Betrieb;Mpp;-------
20.06.2010;10:47:24;1578;83860;20457;Mpp-Betrieb;Mpp;-------
20.06.2010;11:02:26;1205;83860;20457;Mpp-Betrieb;Mpp;-------
20.06.2010;11:17:26;1041;83860;20457;Mpp-Betrieb;Mpp;-------
20.06.2010;11:32:25;1307;83861;20458;Mpp-Betrieb;Mpp;-------
20.06.2010;11:47:25;1865;83861;20458;Mpp-Betrieb;Mpp;-------
20.06.2010;12:02:26;2075;83862;20458;Mpp-Betrieb;Mpp;-------
20.06.2010;12:17:27;792;83862;20458;Mpp-Betrieb;Mpp;-------
20.06.2010;12:32:24;1452;83862;20459;Mpp-Betrieb;Mpp;-------
20.06.2010;12:47:25;2309;83863;20459;Mpp-Betrieb;Mpp;-------
20.06.2010;13:02:25;943;83863;20459;Mpp-Betrieb;Mpp;-------
20.06.2010;13:17:24;531;83863;20459;Mpp-Betrieb;Mpp;-------
20.06.2010;13:32:24;681;83863;20460;Mpp-Betrieb;Mpp;-------
20.06.2010;13:47:25;1124;83864;20460;Mpp-Betrieb;Mpp;-------
20.06.2010;14:02:26;521;83864;20460;Mpp-Betrieb;Mpp;-------
20.06.2010;14:17:24;1262;83864;20460;Mpp-Betrieb;Mpp;-------
20.06.2010;14:32:24;2089;83865;20461;Mpp-Betrieb;Mpp;-------
20.06.2010;14:47:24;3065;83865;20461;Mpp-Betrieb;Mpp;-------
20.06.2010;15:02:26;3358;83866;20461;Mpp-Betrieb;Mpp;-------
20.06.2010;15:17:26;1500;83867;20461;Mpp-Betrieb;Mpp;-------
20.06.2010;15:32:26;1630;83867;20462;Mpp-Betrieb;Mpp;-------
20.06.2010;15:47:25;1713;83867;20462;Mpp-Betrieb;Mpp;-------
20.06.2010;16:02:27;1602;83868;20462;Mpp-Betrieb;Mpp;-------
20.06.2010;16:17:25;791;83868;20462;Mpp-Betrieb;Mpp;-------
20.06.2010;16:32:26;569;83868;20463;Mpp-Betrieb;Mpp;-------
20.06.2010;16:47:41;543;83868;20463;Mpp-Betrieb;Mpp;-------
20.06.2010;17:02:25;285;83869;20463;Mpp-Betrieb;Mpp;-------
20.06.2010;17:17:24;217;83869;20463;Mpp-Betrieb;Mpp;-------
20.06.2010;17:32:25;149;83869;20464;Mpp-Betrieb;Mpp;-------
20.06.2010;17:47:32;154;83869;20464;Mpp-Betrieb;Mpp;-------
20.06.2010;18:02:31;150;83869;20464;Mpp-Betrieb;Mpp;-------
20.06.2010;18:17:26;128;83869;20464;Mpp-Betrieb;Mpp;-------
20.06.2010;18:32:36;129;83869;20465;Mpp-Betrieb;Mpp;-------
20.06.2010;18:47:28;135;83869;20465;Mpp-Betrieb;Mpp;-------
20.06.2010;19:02:25;110;83869;20465;Mpp-Betrieb;Mpp;-------
20.06.2010;19:17:26;60;83869;20465;Mpp-Betrieb;Mpp;-------
20.06.2010;19:32:24;74;83869;20466;Mpp-Betrieb;Mpp;-------
20.06.2010;19:47:26;40;83869;20466;Mpp-Betrieb;Mpp;-------
20.06.2010;20:02:26;37;83869;20466;Mpp-Betrieb;Mpp;-------
20.06.2010;20:17:24;25;83869;20466;Mpp-Betrieb;Mpp;-------
20.06.2010;20:32:25;19;83869;20467;Mpp-Betrieb;Mpp;-------
20.06.2010;20:47:26;13;83869;20467;Mpp-Betrieb;Mpp;-------
20.06.2010;21:02:25;0;83869;20467;Mpp-Betrieb;Warten;-------
20.06.2010;21:17:25;0;83869;20467;Mpp-Betrieb;Warten;-------
21.06.2010;05:47:24;0;83869;20467;Mpp-Betrieb;Warten;-------
21.06.2010;06:02:25;11;83869;20467;Mpp-Betrieb;Mpp;-------
21.06.2010;06:17:26;22;83869;20467;Mpp-Betrieb;Mpp;-------
21.06.2010;06:32:23;58;83869;20468;Mpp-Betrieb;Mpp;-------
21.06.2010;06:47:24;90;83869;20468;Mpp-Betrieb;Mpp;-------
21.06.2010;07:02:26;159;83869;20468;Mpp-Betrieb;Mpp;-------
21.06.2010;07:17:27;207;83869;20468;Mpp-Betrieb;Mpp;-------
21.06.2010;07:32:26;238;83869;20469;Mpp-Betrieb;Mpp;-------
21.06.2010;07:47:25;274;83869;20469;Mpp-Betrieb;Mpp;-------
21.06.2010;08:02:26;333;83869;20469;Mpp-Betrieb;Mpp;-------
21.06.2010;08:17:26;433;83869;20469;Mpp-Betrieb;Mpp;-------
21.06.2010;08:32:25;648;83869;20470;Mpp-Betrieb;Mpp;-------
21.06.2010;08:47:25;670;83870;20470;Mpp-Betrieb;Mpp;-------
21.06.2010;09:02:26;1186;83870;20470;Mpp-Betrieb;Mpp;-------
21.06.2010;09:17:25;1076;83870;20470;Mpp-Betrieb;Mpp;-------
21.06.2010;09:32:26;649;83870;20471;Mpp-Betrieb;Mpp;-------
21.06.2010;09:47:26;545;83871;20471;Mpp-Betrieb;Mpp;-------
21.06.2010;10:02:24;833;83871;20471;Mpp-Betrieb;Mpp;-------
