Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
21.06.2010;10:17:25;741;83871;20471;Mpp-Betrieb;Mpp;-------
21.06.2010;10:32:26;980;83871;20472;Mpp-Betrieb;Mpp;-------
21.06.2010;10:47:26;1134;83871;20472;Mpp-Betrieb;Mpp;-------
21.06.2010;11:02:30;894;83872;20472;Mpp-Betrieb;Mpp;-------
21.06.2010;11:17:25;925;83872;20472;Mpp-Betrieb;Mpp;-------
21.06.2010;11:32:31;1225;83872;20473;Mpp-Betrieb;Mpp;-------
21.06.2010;11:47:26;1116;83873;20473;Mpp-Betrieb;Mpp;-------
21.06.2010;12:02:25;1342;83873;20473;Mpp-Betrieb;Mpp;-------
21.06.2010;12:17:26;1414;83873;20473;Mpp-Betrieb;Mpp;-------
21.06.2010;12:32:26;1860;83874;20474;Mpp-Betrieb;Mpp;-------
21.06.2010;12:47:25;1978;83874;20474;Mpp-Betrieb;Mpp;-------
21.06.2010;13:02:26;2048;83875;20474;Mpp-Betrieb;Mpp;-------
21.06.2010;13:17:25;2594;83875;20474;Mpp-Betrieb;Mpp;-------
21.06.2010;13:32:25;2865;83876;20475;Mpp-Betrieb;Mpp;-------
21.06.2010;13:47:25;2711;83877;20475;Mpp-Betrieb;Mpp;-------
21.06.2010;14:02:26;2530;83877;20475;Mpp-Betrieb;Mpp;-------
21.06.2010;14:17:26;2494;83878;20475;Mpp-Betrieb;Mpp;-------
21.06.2010;14:32:25;2951;83879;20476;Mpp-Betrieb;Mpp;-------
21.06.2010;14:47:25;2939;83879;20476;Mpp-Betrieb;Mpp;-------
21.06.2010;15:02:26;2790;83880;20476;Mpp-Betrieb;Mpp;-------
21.06.2010;15:17:27;2605;83881;20476;Mpp-Betrieb;Mpp;-------
21.06.2010;15:32:32;1082;83881;20477;Mpp-Betrieb;Mpp;-------
21.06.2010;15:47:26;1382;83881;20477;Mpp-Betrieb;Mpp;-------
21.06.2010;16:02:26;2233;83882;20477;Mpp-Betrieb;Mpp;-------
21.06.2010;16:17:26;4693;83883;20477;Mpp-Betrieb;Mpp;-------
21.06.2010;16:32:25;1567;83883;20478;Mpp-Betrieb;Mpp;-------
21.06.2010;16:47:26;992;83883;20478;Mpp-Betrieb;Mpp;-------
21.06.2010;17:02:26;940;83884;20478;Mpp-Betrieb;Mpp;-------
21.06.2010;17:19:05;1197;83884;20478;Mpp-Betrieb;Mpp;-------
21.06.2010;17:32:28;1506;83884;20479;Mpp-Betrieb;Mpp;-------
21.06.2010;17:47:30;1796;83885;20479;Mpp-Betrieb;Mpp;-------
21.06.2010;18:02:32;1582;83885;20479;Mpp-Betrieb;Mpp;-------
21.06.2010;18:17:26;1653;83886;20479;Mpp-Betrieb;Mpp;-------
21.06.2010;18:32:24;1888;83886;20480;Mpp-Betrieb;Mpp;-------
21.06.2010;18:47:25;911;83886;20480;Mpp-Betrieb;Mpp;-------
21.06.2010;19:02:25;746;83887;20480;Mpp-Betrieb;Mpp;-------
21.06.2010;19:17:26;619;83887;20480;Mpp-Betrieb;Mpp;-------
21.06.2010;19:32:25;579;83887;20481;Mpp-Betrieb;Mpp;-------
21.06.2010;19:47:24;507;83887;20481;Mpp-Betrieb;Mpp;-------
21.06.2010;20:02:31;376;83887;20481;Mpp-Betrieb;Mpp;-------
21.06.2010;20:17:24;234;83887;20481;Mpp-Betrieb;Mpp;-------
21.06.2010;20:32:26;154;83887;20482;Mpp-Betrieb;Mpp;-------
21.06.2010;20:47:29;78;83887;20482;Mpp-Betrieb;Mpp;-------
21.06.2010;21:02:25;38;83887;20482;Mpp-Betrieb;Mpp;-------
21.06.2010;21:17:25;13;83887;20482;Mpp-Betrieb;Mpp;-------
21.06.2010;21:32:29;0;83887;20482;Mpp-Betrieb;Warten;-------
22.06.2010;05:32:25;12;83887;20482;Mpp-Betrieb;Mpp;-------
22.06.2010;05:47:26;32;83887;20483;Mpp-Betrieb;Mpp;-------
22.06.2010;06:02:25;81;83887;20483;Mpp-Betrieb;Mpp;-------
22.06.2010;06:17:25;94;83887;20483;Mpp-Betrieb;Mpp;-------
22.06.2010;06:32:25;28;83887;20483;Mpp-Betrieb;Mpp-Such;-------
22.06.2010;06:47:25;188;83887;20484;Mpp-Betrieb;Mpp;-------
22.06.2010;07:02:26;298;83888;20484;Mpp-Betrieb;Mpp;-------
22.06.2010;07:17:26;468;83888;20484;Mpp-Betrieb;Mpp;-------
22.06.2010;07:32:25;587;83888;20484;Mpp-Betrieb;Mpp;-------
22.06.2010;07:47:25;736;83888;20485;Mpp-Betrieb;Mpp;-------
22.06.2010;08:02:26;1129;83888;20485;Mpp-Betrieb;Mpp;-------
22.06.2010;08:17:25;1110;83888;20485;Mpp-Betrieb;Mpp;-------
22.06.2010;08:32:25;1175;83889;20485;Mpp-Betrieb;Mpp;-------
22.06.2010;08:47:25;2174;83889;20486;Mpp-Betrieb;Mpp;-------
22.06.2010;09:02:26;1691;83890;20486;Mpp-Betrieb;Mpp;-------
22.06.2010;09:17:26;3716;83890;20486;Mpp-Betrieb;Mpp;-------
22.06.2010;09:32:25;2593;83891;20486;Mpp-Betrieb;Mpp;-------
22.06.2010;09:47:28;2136;83891;20487;Mpp-Betrieb;Mpp;-------
22.06.2010;10:02:32;4226;83892;20487;Mpp-Betrieb;Mpp;-------
22.06.2010;10:17:26;4972;83893;20487;Mpp-Betrieb;Mpp;-------
22.06.2010;10:32:25;2592;83894;20487;Mpp-Betrieb;Mpp;-------
22.06.2010;10:47:27;1431;83895;20488;Mpp-Betrieb;Mpp;-------
22.06.2010;11:02:28;4682;83896;20488;Mpp-Betrieb;Mpp;-------
22.06.2010;11:17:26;5482;83897;20488;Mpp-Betrieb;Mpp;-------
22.06.2010;11:32:26;1807;83898;20488;Mpp-Betrieb;Mpp;-------
22.06.2010;11:47:25;962;83898;20489;Mpp-Betrieb;Mpp;-------
22.06.2010;12:02:25;3028;83899;20489;Mpp-Betrieb;Mpp;-------
22.06.2010;12:17:26;1689;83899;20489;Mpp-Betrieb;Mpp;-------
22.06.2010;12:32:26;2493;83900;20489;Mpp-Betrieb;Mpp;-------
22.06.2010;12:47:25;2855;83900;20490;Mpp-Betrieb;Mpp;-------
22.06.2010;13:02:25;2439;83901;20490;Mpp-Betrieb;Mpp;-------
22.06.2010;13:17:25;1925;83901;20490;Mpp-Betrieb;Mpp;-------
22.06.2010;13:32:27;2159;83902;20490;Mpp-Betrieb;Mpp;-------
22.06.2010;13:47:26;2375;83902;20491;Mpp-Betrieb;Mpp;-------
22.06.2010;14:02:27;3687;83903;20491;Mpp-Betrieb;Mpp;-------
22.06.2010;14:17:26;3126;83904;20491;Mpp-Betrieb;Mpp;-------
22.06.2010;14:32:31;6009;83905;20491;Mpp-Betrieb;Mpp;-------
22.06.2010;14:47:24;1058;83906;20492;Mpp-Betrieb;Mpp;-------
22.06.2010;15:02:26;1215;83906;20492;Mpp-Betrieb;Mpp;-------
22.06.2010;15:09:24;yEoBWEuNpWQCodygo1oaEk9B4aj4+uJ+n9efxXg+LMuGWWOPac1dmwo3RWMIfwMp7v8AKp+tSeca '1983;83907;20492;Mpp-Betrieb;Mpp;-------
22.06.2010;15:32:32;1513;83907;20492;Mpp-Betrieb;Mpp;-------
22.06.2010;15:47:30;1443;83907;20493;Mpp-Betrieb;Mpp;-------
22.06.2010;16:02:26;1584;83908;20493;Mpp-Betrieb;Mpp;-------
22.06.2010;16:17:26;1725;83908;20493;Mpp-Betrieb;Mpp;-------
22.06.2010;16:32:25;1777;83909;20493;Mpp-Betrieb;Mpp;-------
22.06.2010;16:47:25;1455;83909;20494;Mpp-Betrieb;Mpp;-------
22.06.2010;17:02:26;1476;83909;20494;Mpp-Betrieb;Mpp;-------
22.06.2010;17:17:24;1731;83910;20494;Mpp-Betrieb;Mpp;-------
22.06.2010;17:32:25;1173;83910;20494;Mpp-Betrieb;Mpp;-------
22.06.2010;17:47:27;667;83910;20495;Mpp-Betrieb;Mpp;-------
22.06.2010;18:02:28;294;83910;20495;Mpp-Betrieb;Mpp;-------
22.06.2010;18:17:26;169;83910;20495;Mpp-Betrieb;Mpp;-------
22.06.2010;18:32:26;106;83911;20495;Mpp-Betrieb;Mpp;-------
22.06.2010;18:47:28;135;83911;20496;Mpp-Betrieb;Mpp;-------
22.06.2010;19:02:25;161;83911;20496;Mpp-Betrieb;Mpp;-------
22.06.2010;19:17:25;176;83911;20496;Mpp-Betrieb;Mpp;-------
22.06.2010;19:32:27;208;83911;20496;Mpp-Betrieb;Mpp;-------
22.06.2010;19:47:26;172;83911;20497;Mpp-Betrieb;Mpp;-------
22.06.2010;20:02:26;154;83911;20497;Mpp-Betrieb;Mpp;-------
22.06.2010;20:17:25;147;83911;20497;Mpp-Betrieb;Mpp;-------
22.06.2010;20:32:26;133;83911;20497;Mpp-Betrieb;Mpp;-------
22.06.2010;20:47:24;85;83911;20498;Mpp-Betrieb;Mpp;-------
22.06.2010;21:02:27;39;83911;20498;Mpp-Betrieb;Mpp;-------
22.06.2010;21:17:25;14;83911;20498;Mpp-Betrieb;Mpp;-------
22.06.2010;21:32:25;0;83911;20498;Mpp-Betrieb;Warten;-------
23.06.2010;05:32:26;14;83911;20498;Mpp-Betrieb;Mpp;-------
23.06.2010;05:47:25;32;83911;20499;Mpp-Betrieb;Mpp-Such;-------
23.06.2010;06:02:25;69;83911;20499;Mpp-Betrieb;Mpp;-------
23.06.2010;06:17:25;111;83911;20499;Mpp-Betrieb;Mpp;-------
23.06.2010;06:32:25;162;83911;20499;Mpp-Betrieb;Mpp;-------
23.06.2010;06:47:24;252;83911;20500;Mpp-Betrieb;Mpp;-------
23.06.2010;07:02:27;403;83911;20500;Mpp-Betrieb;Mpp;-------
23.06.2010;07:17:26;638;83911;20500;Mpp-Betrieb;Mpp;-------
23.06.2010;07:32:25;898;83911;20500;Mpp-Betrieb;Mpp;-------
23.06.2010;07:47:25;1121;83912;20501;Mpp-Betrieb;Mpp;-------
23.06.2010;08:02:26;1395;83912;20501;Mpp-Betrieb;Mpp;-------
23.06.2010;08:17:25;1765;83912;20501;Mpp-Betrieb;Mpp;-------
23.06.2010;08:32:24;1868;83913;20501;Mpp-Betrieb;Mpp;-------
23.06.2010;08:47:25;2424;83913;20502;Mpp-Betrieb;Mpp;-------
23.06.2010;09:02:26;2676;83914;20502;Mpp-Betrieb;Mpp;-------
23.06.2010;09:17:25;2726;83915;20502;Mpp-Betrieb;Mpp;-------
23.06.2010;09:32:25;2799;83915;20502;Mpp-Betrieb;Mpp;-------
23.06.2010;09:47:25;3463;83916;20503;Mpp-Betrieb;Mpp;-------
23.06.2010;10:02:27;3647;83917;20503;Mpp-Betrieb;Mpp;-------
23.06.2010;10:17:24;3915;83918;20503;Mpp-Betrieb;Mpp;-------
23.06.2010;10:32:26;4065;83919;20503;Mpp-Betrieb;Mpp;-------
23.06.2010;10:47:27;4196;83920;20504;Mpp-Betrieb;Mpp;-------
23.06.2010;11:02:27;4460;83921;20504;Mpp-Betrieb;Mpp;-------
23.06.2010;11:17:26;4547;83922;20504;Mpp-Betrieb;Mpp;-------
23.06.2010;11:32:26;4630;83923;20504;Mpp-Betrieb;Mpp;-------
23.06.2010;11:47:25;4753;83925;20505;Mpp-Betrieb;Mpp;-------
23.06.2010;12:02:26;1288;83926;20505;Mpp-Betrieb;Mpp;-------
23.06.2010;12:17:25;6007;83926;20505;Mpp-Betrieb;Mpp;-------
23.06.2010;12:32:30;1710;83927;20505;Mpp-Betrieb;Mpp;-------
23.06.2010;12:47:25;5293;83929;20506;Mpp-Betrieb;Mpp;-------
23.06.2010;13:02:25;5387;83930;20506;Mpp-Betrieb;Mpp;-------
23.06.2010;13:17:26;5303;83931;20506;Mpp-Betrieb;Mpp;-------
23.06.2010;13:32:26;5650;83932;20506;Mpp-Betrieb;Mpp;-------
23.06.2010;13:47:26;2478;83933;20507;Mpp-Betrieb;Mpp;-------
23.06.2010;14:02:27;2344;83934;20507;Mpp-Betrieb;Mpp;-------
23.06.2010;14:17:25;1870;83936;20507;Mpp-Betrieb;Mpp;-------
23.06.2010;14:32:25;2235;83936;20507;Mpp-Betrieb;Mpp;-------
23.06.2010;14:47:26;6012;83937;20508;Mpp-Betrieb;Mpp;-------
23.06.2010;15:02:26;3579;83938;20508;Mpp-Betrieb;Mpp;-------
23.06.2010;15:17:24;2540;83939;20508;Mpp-Betrieb;Mpp;-------
23.06.2010;15:32:26;2215;83939;20508;Mpp-Betrieb;Mpp;-------
23.06.2010;15:47:24;1562;83940;20509;Mpp-Betrieb;Mpp;-------
23.06.2010;16:02:27;2640;83941;20509;Mpp-Betrieb;Mpp;-------
23.06.2010;16:17:24;1623;83941;20509;Mpp-Betrieb;Mpp;-------
23.06.2010;16:32:26;3647;83942;20509;Mpp-Betrieb;Mpp;-------
23.06.2010;16:47:25;3725;83943;20510;Mpp-Betrieb;Mpp;-------
23.06.2010;17:02:25;3447;83944;20510;Mpp-Betrieb;Mpp;-------
23.06.2010;17:17:25;3223;83944;20510;Mpp-Betrieb;Mpp;-------
23.06.2010;17:32:25;2894;83945;20510;Mpp-Betrieb;Mpp;-------
23.06.2010;17:47:25;1646;83946;20511;Mpp-Betrieb;Mpp;-------
23.06.2010;18:02:25;860;83946;20511;Mpp-Betrieb;Mpp;-------
23.06.2010;18:17:25;1349;83946;20511;Mpp-Betrieb;Mpp;-------
23.06.2010;18:32:25;1892;83947;20511;Mpp-Betrieb;Mpp;-------
23.06.2010;18:47:24;1242;83947;20512;Mpp-Betrieb;Mpp;-------
23.06.2010;19:02:25;914;83947;20512;Mpp-Betrieb;Mpp;-------
23.06.2010;19:17:25;676;83947;20512;Mpp-Betrieb;Mpp;-------
23.06.2010;19:32:25;459;83948;20512;Mpp-Betrieb;Mpp;-------
23.06.2010;19:47:26;296;83948;20513;Mpp-Betrieb;Mpp;-------
23.06.2010;20:02:26;194;83948;20513;Mpp-Betrieb;Mpp;-------
23.06.2010;20:17:24;152;83948;20513;Mpp-Betrieb;Mpp;-------
23.06.2010;20:32:25;93;83948;20513;Mpp-Betrieb;Mpp;-------
23.06.2010;20:47:25;56;83948;20514;Mpp-Betrieb;Mpp;-------
23.06.2010;21:02:25;37;83948;20514;Mpp-Betrieb;Mpp;-------
23.06.2010;21:17:25;15;83948;20514;Mpp-Betrieb;Mpp;-------
23.06.2010;21:32:24;0;83948;20514;Mpp-Betrieb;Warten;-------
24.06.2010;05:32:25;13;83948;20514;Mpp-Betrieb;Mpp;-------
24.06.2010;05:47:25;32;83948;20515;Mpp-Betrieb;Mpp-Such;-------
24.06.2010;06:02:25;66;83948;20515;Mpp-Betrieb;Mpp;-------
24.06.2010;06:17:26;107;83948;20515;Mpp-Betrieb;Mpp;-------
24.06.2010;06:32:26;149;83948;20515;Mpp-Betrieb;Mpp;-------
24.06.2010;06:47:25;246;83948;20516;Mpp-Betrieb;Mpp;-------
24.06.2010;07:02:26;404;83948;20516;Mpp-Betrieb;Mpp;-------
24.06.2010;07:17:26;624;83948;20516;Mpp-Betrieb;Mpp;-------
24.06.2010;07:32:25;860;83948;20516;Mpp-Betrieb;Mpp;-------
24.06.2010;07:47:25;1122;83949;20517;Mpp-Betrieb;Mpp;-------
24.06.2010;08:02:26;1407;83949;20517;Mpp-Betrieb;Mpp;-------
24.06.2010;08:17:25;1708;83949;20517;Mpp-Betrieb;Mpp;-------
24.06.2010;08:32:23;2003;83950;20517;Mpp-Betrieb;Mpp;-------
24.06.2010;08:47:26;2281;83950;20518;Mpp-Betrieb;Mpp;-------
24.06.2010;09:02:29;2553;83951;20518;Mpp-Betrieb;Mpp;-------
24.06.2010;09:17:26;2831;83952;20518;Mpp-Betrieb;Mpp;-------
24.06.2010;09:32:26;3087;83952;20518;Mpp-Betrieb;Mpp;-------
24.06.2010;09:47:28;3304;83953;20519;Mpp-Betrieb;Mpp;-------
24.06.2010;10:02:27;3504;83954;20519;Mpp-Betrieb;Mpp;-------
24.06.2010;10:17:25;3697;83955;20519;Mpp-Betrieb;Mpp;-------
24.06.2010;10:32:26;3868;83956;20519;Mpp-Betrieb;Mpp;-------
24.06.2010;10:47:27;4045;83957;20520;Mpp-Betrieb;Mpp;-------
24.06.2010;11:02:29;4232;83958;20520;Mpp-Betrieb;Mpp;-------
24.06.2010;11:17:25;4394;83959;20520;Mpp-Betrieb;Mpp;-------
24.06.2010;11:32:27;4472;83960;20520;Mpp-Betrieb;Mpp;-------
24.06.2010;11:47:25;4549;83961;20521;Mpp-Betrieb;Mpp;-------
24.06.2010;12:02:25;4678;83962;20521;Mpp-Betrieb;Mpp;-------
24.06.2010;12:17:28;4763;83963;20521;Mpp-Betrieb;Mpp;-------
24.06.2010;12:32:25;4825;83965;20521;Mpp-Betrieb;Mpp;-------
24.06.2010;12:47:24;4816;83966;20522;Mpp-Betrieb;Mpp;-------
24.06.2010;13:02:26;4756;83967;20522;Mpp-Betrieb;Mpp;-------
24.06.2010;13:17:29;4747;83968;20522;Mpp-Betrieb;Mpp;-------
24.06.2010;13:32:25;4783;83969;20522;Mpp-Betrieb;Mpp;-------
24.06.2010;13:47:24;4771;83971;20523;Mpp-Betrieb;Mpp;-------
24.06.2010;14:02:26;4764;83972;20523;Mpp-Betrieb;Mpp;-------
24.06.2010;14:47:26;4533;83975;20524;Mpp-Betrieb;Mpp;-------
24.06.2010;15:02:26;4406;83976;20524;Mpp-Betrieb;Mpp;-------
24.06.2010;15:17:26;4263;83977;20524;Mpp-Betrieb;Mpp;-------
24.06.2010;15:32:26;4102;83978;20524;Mpp-Betrieb;Mpp;-------
24.06.2010;15:47:25;3971;83979;20525;Mpp-Betrieb;Mpp;-------
24.06.2010;16:02:26;3862;83980;20525;Mpp-Betrieb;Mpp;-------
24.06.2010;16:17:25;3637;83981;20525;Mpp-Betrieb;Mpp;-------
24.06.2010;16:32:25;3434;83982;20525;Mpp-Betrieb;Mpp;-------
24.06.2010;16:47:25;3237;83983;20526;Mpp-Betrieb;Mpp;-------
24.06.2010;17:02:26;3065;83984;20526;Mpp-Betrieb;Mpp;-------
24.06.2010;17:17:24;2798;83985;20526;Mpp-Betrieb;Mpp;-------
24.06.2010;17:32:24;2572;83985;20526;Mpp-Betrieb;Mpp;-------
24.06.2010;17:47:25;2293;83986;20527;Mpp-Betrieb;Mpp;-------
24.06.2010;18:02:25;2029;83986;20527;Mpp-Betrieb;Mpp;-------
24.06.2010;18:17:24;1705;83987;20527;Mpp-Betrieb;Mpp;-------
24.06.2010;18:32:25;1440;83987;20527;Mpp-Betrieb;Mpp;-------
24.06.2010;18:47:25;1148;83988;20528;Mpp-Betrieb;Mpp;-------
24.06.2010;19:02:29;886;83988;20528;Mpp-Betrieb;Mpp;-------
24.06.2010;19:17:25;637;83988;20528;Mpp-Betrieb;Mpp;-------
24.06.2010;19:32:26;422;83988;20528;Mpp-Betrieb;Mpp;-------
24.06.2010;19:47:25;255;83988;20529;Mpp-Betrieb;Mpp;-------
24.06.2010;20:02:25;163;83988;20529;Mpp-Betrieb;Mpp;-------
24.06.2010;20:17:25;22;83988;20529;Mpp-Betrieb;Mpp-Such;-------
24.06.2010;20:32:25;95;83988;20529;Mpp-Betrieb;Mpp;-------
24.06.2010;20:47:25;61;83988;20530;Mpp-Betrieb;Mpp;-------
24.06.2010;21:02:26;35;83988;20530;Mpp-Betrieb;Mpp;-------
24.06.2010;21:17:25;18;83988;20530;Mpp-Betrieb;Mpp;-------
24.06.2010;21:32:24;0;83988;20530;Mpp-Betrieb;Warten;-------
25.06.2010;05:32:25;13;83988;20530;Mpp-Betrieb;Mpp;-------
25.06.2010;05:47:26;44;83988;20531;Mpp-Betrieb;Mpp-Such;-------
25.06.2010;06:02:25;66;83988;20531;Mpp-Betrieb;Mpp;-------
25.06.2010;06:17:25;108;83988;20531;Mpp-Betrieb;Mpp;-------
25.06.2010;06:32:25;148;83988;20531;Mpp-Betrieb;Mpp;-------
25.06.2010;06:47:24;235;83988;20532;Mpp-Betrieb;Mpp;-------
25.06.2010;07:02:25;398;83989;20532;Mpp-Betrieb;Mpp;-------
25.06.2010;07:17:25;603;83989;20532;Mpp-Betrieb;Mpp;-------
25.06.2010;07:32:27;853;83989;20532;Mpp-Betrieb;Mpp;-------
25.06.2010;07:47:26;1113;83989;20533;Mpp-Betrieb;Mpp;-------
25.06.2010;08:02:25;1403;83989;20533;Mpp-Betrieb;Mpp;-------
25.06.2010;08:17:25;1698;83990;20533;Mpp-Betrieb;Mpp;-------
25.06.2010;08:32:25;1982;83990;20533;Mpp-Betrieb;Mpp;-------
25.06.2010;08:47:26;2260;83991;20534;Mpp-Betrieb;Mpp;-------
25.06.2010;09:02:27;2537;83991;20534;Mpp-Betrieb;Mpp;-------
25.06.2010;09:17:25;2794;83992;20534;Mpp-Betrieb;Mpp;-------
25.06.2010;09:32:25;3033;83993;20534;Mpp-Betrieb;Mpp;-------
25.06.2010;09:47:26;3243;83994;20535;Mpp-Betrieb;Mpp;-------
25.06.2010;10:02:25;3493;83994;20535;Mpp-Betrieb;Mpp;-------
25.06.2010;10:17:26;3584;83995;20535;Mpp-Betrieb;Mpp;-------
25.06.2010;10:32:25;3752;83996;20535;Mpp-Betrieb;Mpp;-------
25.06.2010;10:47:25;4013;83997;20536;Mpp-Betrieb;Mpp;-------
25.06.2010;11:02:26;4183;83998;20536;Mpp-Betrieb;Mpp;-------
25.06.2010;11:17:24;4408;83999;20536;Mpp-Betrieb;Mpp;-------
25.06.2010;11:32:26;4487;84000;20536;Mpp-Betrieb;Mpp;-------
25.06.2010;11:47:27;3076;84001;20537;Mpp-Betrieb;Mpp;-------
25.06.2010;12:02:25;4533;84002;20537;Mpp-Betrieb;Mpp;-------
25.06.2010;12:17:25;3075;84003;20537;Mpp-Betrieb;Mpp;-------
25.06.2010;12:32:34;3705;84004;20537;Mpp-Betrieb;Mpp;-------
25.06.2010;12:47:27;4703;84005;20538;Mpp-Betrieb;Mpp;-------
25.06.2010;13:02:31;4276;84006;20538;Mpp-Betrieb;Mpp;-------
25.06.2010;13:17:27;4726;84008;20538;Mpp-Betrieb;Mpp;-------
25.06.2010;13:32:30;4012;84009;20538;Mpp-Betrieb;Mpp;-------
25.06.2010;13:47:24;3782;84010;20539;Mpp-Betrieb;Mpp;-------
25.06.2010;14:02:26;4783;84011;20539;Mpp-Betrieb;Mpp;-------
25.06.2010;14:17:25;4516;84012;20539;Mpp-Betrieb;Mpp;-------
25.06.2010;14:32:25;4518;84013;20539;Mpp-Betrieb;Mpp;-------
25.06.2010;14:47:30;4418;84014;20540;Mpp-Betrieb;Mpp;-------
25.06.2010;15:02:25;4312;84015;20540;Mpp-Betrieb;Mpp;-------
25.06.2010;15:17:27;4167;84016;20540;Mpp-Betrieb;Mpp;-------
25.06.2010;15:32:25;4087;84017;20540;Mpp-Betrieb;Mpp;-------
25.06.2010;15:47:25;3962;84018;20541;Mpp-Betrieb;Mpp;-------
25.06.2010;16:02:24;3769;84019;20541;Mpp-Betrieb;Mpp;-------
25.06.2010;16:17:24;3588;84020;20541;Mpp-Betrieb;Mpp;-------
25.06.2010;16:32:27;3442;84021;20541;Mpp-Betrieb;Mpp;-------
25.06.2010;16:47:24;3248;84022;20542;Mpp-Betrieb;Mpp;-------
25.06.2010;17:02:25;3007;84023;20542;Mpp-Betrieb;Mpp;-------
25.06.2010;17:17:25;2796;84023;20542;Mpp-Betrieb;Mpp;-------
25.06.2010;17:32:24;2537;84024;20542;Mpp-Betrieb;Mpp;-------
25.06.2010;17:47:24;2288;84025;20543;Mpp-Betrieb;Mpp;-------
25.06.2010;18:02:26;2001;84025;20543;Mpp-Betrieb;Mpp;-------
25.06.2010;18:17:24;1705;84026;20543;Mpp-Betrieb;Mpp;-------
25.06.2010;18:32:25;1434;84026;20543;Mpp-Betrieb;Mpp;-------
25.06.2010;18:47:26;1159;84026;20544;Mpp-Betrieb;Mpp;-------
25.06.2010;19:02:26;884;84027;20544;Mpp-Betrieb;Mpp;-------
25.06.2010;19:17:24;642;84027;20544;Mpp-Betrieb;Mpp;-------
25.06.2010;19:32:24;403;84027;20544;Mpp-Betrieb;Mpp;-------
25.06.2010;19:47:26;227;84027;20545;Mpp-Betrieb;Mpp;-------
25.06.2010;20:02:25;141;84027;20545;Mpp-Betrieb;Mpp;-------
25.06.2010;20:17:25;110;84027;20545;Mpp-Betrieb;Mpp;-------
25.06.2010;20:32:25;85;84027;20545;Mpp-Betrieb;Mpp;-------
25.06.2010;20:47:26;39;84027;20546;Mpp-Betrieb;Mpp;-------
25.06.2010;21:02:25;26;84027;20546;Mpp-Betrieb;Mpp;-------
25.06.2010;21:17:26;15;84027;20546;Mpp-Betrieb;Mpp;-------
25.06.2010;21:32:25;0;84027;20546;Mpp-Betrieb;Warten;-------
26.06.2010;05:32:25;12;84027;20546;Mpp-Betrieb;Mpp;-------
26.06.2010;05:47:25;27;84027;20547;Mpp-Betrieb;Mpp;-------
26.06.2010;06:02:26;62;84027;20547;Mpp-Betrieb;Mpp;-------
26.06.2010;06:17:26;109;84027;20547;Mpp-Betrieb;Mpp;-------
26.06.2010;06:32:25;157;84027;20547;Mpp-Betrieb;Mpp;-------
26.06.2010;06:47:25;248;84027;20548;Mpp-Betrieb;Mpp;-------
26.06.2010;07:02:27;404;84027;20548;Mpp-Betrieb;Mpp;-------
26.06.2010;07:17:25;592;84027;20548;Mpp-Betrieb;Mpp;-------
26.06.2010;07:32:26;825;84028;20548;Mpp-Betrieb;Mpp;-------
26.06.2010;07:47:26;1059;84028;20549;Mpp-Betrieb;Mpp;-------
26.06.2010;08:02:25;1302;84028;20549;Mpp-Betrieb;Mpp;-------
26.06.2010;08:17:25;1580;84028;20549;Mpp-Betrieb;Mpp;-------
26.06.2010;08:32:25;1854;84029;20549;Mpp-Betrieb;Mpp;-------
26.06.2010;08:47:25;2121;84029;20550;Mpp-Betrieb;Mpp;-------
26.06.2010;09:02:26;2415;84030;20550;Mpp-Betrieb;Mpp;-------
26.06.2010;09:17:24;2668;84031;20550;Mpp-Betrieb;Mpp;-------
26.06.2010;09:32:25;2879;84031;20550;Mpp-Betrieb;Mpp;-------
26.06.2010;09:47:25;3119;84032;20551;Mpp-Betrieb;Mpp;-------
26.06.2010;10:02:26;3316;84033;20551;Mpp-Betrieb;Mpp;-------
26.06.2010;10:17:25;3527;84034;20551;Mpp-Betrieb;Mpp;-------
26.06.2010;10:32:25;3686;84035;20551;Mpp-Betrieb;Mpp;-------
26.06.2010;10:47:26;3842;84036;20552;Mpp-Betrieb;Mpp;-------
26.06.2010;11:02:26;3974;84036;20552;Mpp-Betrieb;Mpp;-------
26.06.2010;11:17:31;4078;84038;20552;Mpp-Betrieb;Mpp;-------
26.06.2010;11:32:25;4196;84039;20552;Mpp-Betrieb;Mpp;-------
26.06.2010;11:47:27;4245;84040;20553;Mpp-Betrieb;Mpp;-------
26.06.2010;12:02:27;4318;84041;20553;Mpp-Betrieb;Mpp;-------
26.06.2010;12:17:27;4442;84042;20553;Mpp-Betrieb;Mpp;-------
26.06.2010;12:32:25;4502;84043;20553;Mpp-Betrieb;Mpp;-------
26.06.2010;12:47:25;4597;84044;20554;Mpp-Betrieb;Mpp;-------
26.06.2010;13:02:25;4650;84045;20554;Mpp-Betrieb;Mpp;-------
26.06.2010;13:17:25;4566;84046;20554;Mpp-Betrieb;Mpp;-------
26.06.2010;13:32:26;4617;84047;20554;Mpp-Betrieb;Mpp;-------
26.06.2010;13:47:25;4592;84049;20555;Mpp-Betrieb;Mpp;-------
26.06.2010;14:02:24;4550;84050;20555;Mpp-Betrieb;Mpp;-------
26.06.2010;14:17:25;4521;84051;20555;Mpp-Betrieb;Mpp;-------
26.06.2010;14:32:24;4447;84052;20555;Mpp-Betrieb;Mpp;-------
26.06.2010;14:47:24;4350;84053;20556;Mpp-Betrieb;Mpp;-------
26.06.2010;15:02:25;4241;84054;20556;Mpp-Betrieb;Mpp;-------
26.06.2010;15:17:24;4138;84055;20556;Mpp-Betrieb;Mpp;-------
26.06.2010;15:32:26;3970;84056;20556;Mpp-Betrieb;Mpp;-------
26.06.2010;15:47:26;3872;84057;20557;Mpp-Betrieb;Mpp;-------
26.06.2010;16:02:25;3714;84058;20557;Mpp-Betrieb;Mpp;-------
26.06.2010;16:17:24;3547;84059;20557;Mpp-Betrieb;Mpp;-------
26.06.2010;16:32:25;3366;84060;20557;Mpp-Betrieb;Mpp;-------
26.06.2010;16:47:24;3175;84061;20558;Mpp-Betrieb;Mpp;-------
26.06.2010;17:02:26;2962;84062;20558;Mpp-Betrieb;Mpp;-------
26.06.2010;17:17:24;2721;84062;20558;Mpp-Betrieb;Mpp;-------
26.06.2010;17:32:25;2515;84063;20558;Mpp-Betrieb;Mpp;-------
26.06.2010;17:47:26;2243;84064;20559;Mpp-Betrieb;Mpp;-------
26.06.2010;18:02:25;1974;84064;20559;Mpp-Betrieb;Mpp;-------
26.06.2010;18:17:26;1668;84064;20559;Mpp-Betrieb;Mpp;-------
26.06.2010;18:32:24;1371;84065;20559;Mpp-Betrieb;Mpp;-------
26.06.2010;18:47:24;1101;84065;20560;Mpp-Betrieb;Mpp;-------
26.06.2010;19:02:25;876;84065;20560;Mpp-Betrieb;Mpp;-------
26.06.2010;19:17:24;645;84066;20560;Mpp-Betrieb;Mpp;-------
26.06.2010;19:32:24;466;84066;20560;Mpp-Betrieb;Mpp;-------
26.06.2010;19:47:24;307;84066;20561;Mpp-Betrieb;Mpp;-------
26.06.2010;20:02:25;206;84066;20561;Mpp-Betrieb;Mpp;-------
26.06.2010;20:17:24;152;84066;20561;Mpp-Betrieb;Mpp;-------
26.06.2010;20:32:25;82;84066;20561;Mpp-Betrieb;Mpp;-------
26.06.2010;20:47:26;54;84066;20562;Mpp-Betrieb;Mpp;-------
26.06.2010;21:02:25;25;84066;20562;Mpp-Betrieb;Mpp;-------
26.06.2010;21:17:24;14;84066;20562;Mpp-Betrieb;Mpp;-------
26.06.2010;21:32:24;0;84066;20562;Mpp-Betrieb;Warten;-------
27.06.2010;05:32:25;13;84066;20562;Mpp-Betrieb;Mpp;-------
27.06.2010;05:47:25;30;84066;20562;Mpp-Betrieb;Mpp;-------
27.06.2010;06:02:26;67;84066;20563;Mpp-Betrieb;Mpp;-------
27.06.2010;06:17:26;115;84066;20563;Mpp-Betrieb;Mpp;-------
27.06.2010;06:32:25;164;84066;20563;Mpp-Betrieb;Mpp;-------
27.06.2010;06:47:26;256;84066;20563;Mpp-Betrieb;Mpp;-------
27.06.2010;07:02:26;407;84066;20564;Mpp-Betrieb;Mpp;-------
27.06.2010;07:17:25;596;84066;20564;Mpp-Betrieb;Mpp;-------
27.06.2010;07:32:24;809;84067;20564;Mpp-Betrieb;Mpp;-------
27.06.2010;07:47:24;1045;84067;20564;Mpp-Betrieb;Mpp;-------
27.06.2010;08:02:27;1309;84067;20565;Mpp-Betrieb;Mpp;-------
27.06.2010;08:17:24;1585;84067;20565;Mpp-Betrieb;Mpp;-------
27.06.2010;08:32:25;1858;84068;20565;Mpp-Betrieb;Mpp;-------
27.06.2010;08:47:25;2123;84068;20565;Mpp-Betrieb;Mpp;-------
27.06.2010;09:02:26;2417;84069;20566;Mpp-Betrieb;Mpp;-------
27.06.2010;09:17:25;2670;84070;20566;Mpp-Betrieb;Mpp;-------
27.06.2010;09:32:25;2896;84070;20566;Mpp-Betrieb;Mpp;-------
27.06.2010;09:47:25;3109;84071;20566;Mpp-Betrieb;Mpp;-------
27.06.2010;10:02:26;3299;84072;20567;Mpp-Betrieb;Mpp;-------
27.06.2010;10:17:24;3540;84073;20567;Mpp-Betrieb;Mpp;-------
27.06.2010;10:32:25;3697;84074;20567;Mpp-Betrieb;Mpp;-------
27.06.2010;10:47:25;3869;84074;20567;Mpp-Betrieb;Mpp;-------
27.06.2010;11:02:25;3991;84075;20568;Mpp-Betrieb;Mpp;-------
27.06.2010;11:17:25;4128;84076;20568;Mpp-Betrieb;Mpp;-------
27.06.2010;11:32:26;4242;84078;20568;Mpp-Betrieb;Mpp;-------
27.06.2010;11:47:26;4342;84079;20568;Mpp-Betrieb;Mpp;-------
27.06.2010;12:02:26;4438;84080;20569;Mpp-Betrieb;Mpp;-------
27.06.2010;12:17:27;4516;84081;20569;Mpp-Betrieb;Mpp;-------
27.06.2010;12:32:25;4562;84082;20569;Mpp-Betrieb;Mpp;-------
27.06.2010;12:47:26;4515;84083;20569;Mpp-Betrieb;Mpp;-------
27.06.2010;13:02:26;4658;84084;20570;Mpp-Betrieb;Mpp;-------
27.06.2010;13:17:25;4677;84085;20570;Mpp-Betrieb;Mpp;-------
27.06.2010;13:32:25;4650;84087;20570;Mpp-Betrieb;Mpp;-------
27.06.2010;13:47:26;4665;84088;20570;Mpp-Betrieb;Mpp;-------
27.06.2010;14:02:25;4545;84089;20571;Mpp-Betrieb;Mpp;-------
27.06.2010;14:17:25;4497;84090;20571;Mpp-Betrieb;Mpp;-------
27.06.2010;14:24:21;4361;84091;20571;Mpp-Betrieb;Mpp;-------
27.06.2010;14:47:26;4375;84092;20571;Mpp-Betrieb;Mpp;-------
27.06.2010;15:02:24;4193;84093;20572;Mpp-Betrieb;Mpp;-------
27.06.2010;15:17:25;4139;84094;20572;Mpp-Betrieb;Mpp;-------
27.06.2010;15:32:24;3991;84095;20572;Mpp-Betrieb;Mpp;-------
27.06.2010;15:47:25;3855;84096;20572;Mpp-Betrieb;Mpp;-------
27.06.2010;16:02:25;3689;84097;20573;Mpp-Betrieb;Mpp;-------
27.06.2010;16:17:26;3511;84098;20573;Mpp-Betrieb;Mpp;-------
27.06.2010;16:32:25;3298;84099;20573;Mpp-Betrieb;Mpp;-------
27.06.2010;16:47:24;3102;84100;20573;Mpp-Betrieb;Mpp;-------
27.06.2010;17:02:26;2912;84101;20574;Mpp-Betrieb;Mpp;-------
27.06.2010;17:17:24;2679;84101;20574;Mpp-Betrieb;Mpp;-------
27.06.2010;17:32:24;2473;84102;20574;Mpp-Betrieb;Mpp;-------
27.06.2010;17:47:25;2187;84103;20574;Mpp-Betrieb;Mpp;-------
27.06.2010;18:02:26;1937;84103;20575;Mpp-Betrieb;Mpp;-------
27.06.2010;18:17:25;1648;84103;20575;Mpp-Betrieb;Mpp;-------
27.06.2010;18:32:24;1377;84104;20575;Mpp-Betrieb;Mpp;-------
27.06.2010;18:47:25;1119;84104;20575;Mpp-Betrieb;Mpp;-------
27.06.2010;19:02:26;862;84104;20576;Mpp-Betrieb;Mpp;-------
27.06.2010;19:17:24;616;84105;20576;Mpp-Betrieb;Mpp;-------
27.06.2010;19:32:25;416;84105;20576;Mpp-Betrieb;Mpp;-------
27.06.2010;19:47:26;265;84105;20576;Mpp-Betrieb;Mpp;-------
27.06.2010;20:02:25;177;84105;20577;Mpp-Betrieb;Mpp;-------
27.06.2010;20:17:25;139;84105;20577;Mpp-Betrieb;Mpp;-------
27.06.2010;20:32:26;102;84105;20577;Mpp-Betrieb;Mpp;-------
27.06.2010;20:47:25;69;84105;20577;Mpp-Betrieb;Mpp;-------
27.06.2010;21:02:25;33;84105;20578;Mpp-Betrieb;Mpp-Such;-------
27.06.2010;21:17:25;16;84105;20578;Mpp-Betrieb;Mpp;-------
27.06.2010;21:32:24;0;84105;20578;Mpp-Betrieb;Warten;-------
28.06.2010;05:32:27;14;84105;20578;Mpp-Betrieb;Mpp;-------
28.06.2010;05:47:25;32;84105;20578;Mpp-Betrieb;Mpp;-------
28.06.2010;06:02:26;69;84105;20579;Mpp-Betrieb;Mpp;-------
28.06.2010;06:17:25;113;84105;20579;Mpp-Betrieb;Mpp;-------
28.06.2010;06:32:25;166;84105;20579;Mpp-Betrieb;Mpp;-------
28.06.2010;06:47:25;264;84105;20579;Mpp-Betrieb;Mpp;-------
28.06.2010;07:02:25;415;84105;20580;Mpp-Betrieb;Mpp;-------
28.06.2010;07:17:26;589;84105;20580;Mpp-Betrieb;Mpp;-------
28.06.2010;07:32:24;790;84105;20580;Mpp-Betrieb;Mpp;-------
28.06.2010;07:47:26;1027;84106;20580;Mpp-Betrieb;Mpp;-------
28.06.2010;08:02:26;1289;84106;20581;Mpp-Betrieb;Mpp;-------
28.06.2010;08:17:25;1557;84106;20581;Mpp-Betrieb;Mpp;-------
28.06.2010;08:32:25;1831;84107;20581;Mpp-Betrieb;Mpp;-------
28.06.2010;08:47:24;2112;84107;20581;Mpp-Betrieb;Mpp;-------
28.06.2010;09:02:26;2409;84108;20582;Mpp-Betrieb;Mpp;-------
28.06.2010;09:17:25;2662;84108;20582;Mpp-Betrieb;Mpp;-------
28.06.2010;09:32:26;2907;84109;20582;Mpp-Betrieb;Mpp;-------
28.06.2010;09:47:25;3143;84110;20582;Mpp-Betrieb;Mpp;-------
28.06.2010;10:02:25;3295;84111;20583;Mpp-Betrieb;Mpp;-------
28.06.2010;10:17:25;3481;84112;20583;Mpp-Betrieb;Mpp;-------
28.06.2010;10:32:25;3647;84112;20583;Mpp-Betrieb;Mpp;-------
28.06.2010;10:47:27;3795;84113;20583;Mpp-Betrieb;Mpp;-------
28.06.2010;11:02:27;3941;84114;20584;Mpp-Betrieb;Mpp;-------
28.06.2010;11:17:28;4049;84115;20584;Mpp-Betrieb;Mpp;-------
28.06.2010;11:32:24;4162;84116;20584;Mpp-Betrieb;Mpp;-------
28.06.2010;11:47:25;4190;84117;20584;Mpp-Betrieb;Mpp;-------
28.06.2010;12:02:28;4395;84119;20585;Mpp-Betrieb;Mpp;-------
28.06.2010;12:17:26;4412;84120;20585;Mpp-Betrieb;Mpp;-------
28.06.2010;12:32:26;4416;84121;20585;Mpp-Betrieb;Mpp;-------
28.06.2010;12:47:25;4460;84122;20585;Mpp-Betrieb;Mpp;-------
28.06.2010;13:02:26;4509;84123;20586;Mpp-Betrieb;Mpp;-------
28.06.2010;13:17:26;4516;84124;20586;Mpp-Betrieb;Mpp;-------
28.06.2010;13:32:27;4533;84125;20586;Mpp-Betrieb;Mpp;-------
28.06.2010;13:47:25;4480;84126;20586;Mpp-Betrieb;Mpp;-------
28.06.2010;14:02:25;4507;84127;20587;Mpp-Betrieb;Mpp;-------
28.06.2010;14:17:25;4451;84129;20587;Mpp-Betrieb;Mpp;-------
28.06.2010;14:32:25;4338;84130;20587;Mpp-Betrieb;Mpp;-------
28.06.2010;14:47:24;4340;84131;20587;Mpp-Betrieb;Mpp;-------
28.06.2010;15:02:28;4194;84132;20588;Mpp-Betrieb;Mpp;-------
28.06.2010;15:17:25;4070;84133;20588;Mpp-Betrieb;Mpp;-------
28.06.2010;15:32:24;3984;84134;20588;Mpp-Betrieb;Mpp;-------
28.06.2010;15:47:26;3705;84135;20588;Mpp-Betrieb;Mpp;-------
28.06.2010;16:02:26;3593;84136;20589;Mpp-Betrieb;Mpp;-------
28.06.2010;16:17:25;3464;84137;20589;Mpp-Betrieb;Mpp;-------
28.06.2010;16:32:25;3175;84137;20589;Mpp-Betrieb;Mpp;-------
28.06.2010;16:47:27;3020;84138;20589;Mpp-Betrieb;Mpp;-------
28.06.2010;17:02:25;2816;84139;20590;Mpp-Betrieb;Mpp;-------
28.06.2010;17:17:25;2573;84140;20590;Mpp-Betrieb;Mpp;-------
28.06.2010;17:32:25;2375;84140;20590;Mpp-Betrieb;Mpp;-------
28.06.2010;17:47:24;2124;84141;20590;Mpp-Betrieb;Mpp;-------
28.06.2010;18:02:26;1865;84141;20591;Mpp-Betrieb;Mpp;-------
28.06.2010;18:17:24;1560;84142;20591;Mpp-Betrieb;Mpp;-------
28.06.2010;18:32:30;1272;84142;20591;Mpp-Betrieb;Mpp;-------
28.06.2010;18:47:25;1068;84142;20591;Mpp-Betrieb;Mpp;-------
28.06.2010;19:02:26;843;84143;20592;Mpp-Betrieb;Mpp;-------
28.06.2010;19:17:25;628;84143;20592;Mpp-Betrieb;Mpp;-------
28.06.2010;19:32:25;446;84143;20592;Mpp-Betrieb;Mpp;-------
28.06.2010;19:47:27;303;84143;20592;Mpp-Betrieb;Mpp;-------
28.06.2010;20:02:26;220;84143;20593;Mpp-Betrieb;Mpp;-------
28.06.2010;20:17:25;166;84143;20593;Mpp-Betrieb;Mpp;-------
28.06.2010;20:32:25;111;84143;20593;Mpp-Betrieb;Mpp;-------
28.06.2010;20:47:25;64;84143;20593;Mpp-Betrieb;Mpp;-------
28.06.2010;21:02:28;32;84143;20594;Mpp-Betrieb;Mpp;-------
28.06.2010;21:17:24;14;84143;20594;Mpp-Betrieb;Mpp;-------
28.06.2010;21:32:26;0;84143;20594;Mpp-Betrieb;Warten;-------
29.06.2010;05:32:25;12;84143;20594;Mpp-Betrieb;Mpp;-------
29.06.2010;05:47:24;29;84143;20594;Mpp-Betrieb;Mpp;-------
29.06.2010;06:02:25;69;84143;20595;Mpp-Betrieb;Mpp;-------
29.06.2010;06:17:26;128;84143;20595;Mpp-Betrieb;Mpp;-------
29.06.2010;06:32:25;236;84143;20595;Mpp-Betrieb;Mpp;-------
29.06.2010;06:47:25;296;84143;20595;Mpp-Betrieb;Mpp;-------
29.06.2010;07:02:25;561;84144;20596;Mpp-Betrieb;Mpp;-------
29.06.2010;07:17:26;721;84144;20596;Mpp-Betrieb;Mpp;-------
29.06.2010;07:32:26;914;84144;20596;Mpp-Betrieb;Mpp;-------
29.06.2010;07:47:25;1119;84144;20596;Mpp-Betrieb;Mpp;-------
29.06.2010;08:02:26;941;84144;20597;Mpp-Betrieb;Mpp;-------
29.06.2010;08:17:25;927;84145;20597;Mpp-Betrieb;Mpp;-------
29.06.2010;08:32:25;1044;84145;20597;Mpp-Betrieb;Mpp;-------
29.06.2010;08:47:25;1242;84145;20597;Mpp-Betrieb;Mpp;-------
29.06.2010;09:02:26;2466;84146;20598;Mpp-Betrieb;Mpp;-------
29.06.2010;09:17:23;2601;84146;20598;Mpp-Betrieb;Mpp;-------
29.06.2010;09:32:25;2749;84147;20598;Mpp-Betrieb;Mpp;-------
29.06.2010;09:47:25;3131;84148;20598;Mpp-Betrieb;Mpp;-------
29.06.2010;10:02:32;1932;84148;20599;Mpp-Betrieb;Mpp;-------
29.06.2010;10:17:24;2664;84149;20599;Mpp-Betrieb;Mpp;-------
29.06.2010;10:32:26;3405;84150;20599;Mpp-Betrieb;Mpp;-------
29.06.2010;10:47:25;3665;84151;20599;Mpp-Betrieb;Mpp;-------
29.06.2010;11:02:26;3798;84151;20600;Mpp-Betrieb;Mpp;-------
29.06.2010;11:17:26;3939;84152;20600;Mpp-Betrieb;Mpp;-------
29.06.2010;11:32:27;4042;84153;20600;Mpp-Betrieb;Mpp;-------
29.06.2010;11:47:27;4140;84154;20600;Mpp-Betrieb;Mpp;-------
29.06.2010;12:02:29;4144;84155;20601;Mpp-Betrieb;Mpp;-------
29.06.2010;12:17:24;4309;84157;20601;Mpp-Betrieb;Mpp;-------
29.06.2010;12:32:27;4437;84158;20601;Mpp-Betrieb;Mpp;-------
29.06.2010;12:47:24;4415;84159;20601;Mpp-Betrieb;Mpp;-------
29.06.2010;13:02:26;4445;84160;20602;Mpp-Betrieb;Mpp;-------
29.06.2010;13:17:25;4410;84161;20602;Mpp-Betrieb;Mpp;-------
29.06.2010;13:32:25;4391;84162;20602;Mpp-Betrieb;Mpp;-------
29.06.2010;13:47:25;4416;84163;20602;Mpp-Betrieb;Mpp;-------
29.06.2010;14:02:25;4387;84164;20603;Mpp-Betrieb;Mpp;-------
29.06.2010;14:17:25;4364;84165;20603;Mpp-Betrieb;Mpp;-------
29.06.2010;14:32:24;4255;84166;20603;Mpp-Betrieb;Mpp;-------
29.06.2010;14:47:24;4187;84167;20603;Mpp-Betrieb;Mpp;-------
29.06.2010;15:02:25;4126;84169;20604;Mpp-Betrieb;Mpp;-------
29.06.2010;15:17:26;4054;84170;20604;Mpp-Betrieb;Mpp;-------
29.06.2010;15:32:25;3936;84171;20604;Mpp-Betrieb;Mpp;-------
29.06.2010;15:47:29;3740;84171;20604;Mpp-Betrieb;Mpp;-------
29.06.2010;16:02:32;3638;84172;20605;Mpp-Betrieb;Mpp;-------
29.06.2010;16:06:52;3617;84173;20605;Mpp-Betrieb;Mpp;-------
29.06.2010;16:32:26;2489;84174;20605;Mpp-Betrieb;Mpp;-------
29.06.2010;16:47:24;2912;84175;20605;Mpp-Betrieb;Mpp;-------
29.06.2010;17:02:27;2935;84175;20606;Mpp-Betrieb;Mpp;-------
29.06.2010;17:17:33;2738;84176;20606;Mpp-Betrieb;Mpp;-------
29.06.2010;17:32:26;2425;84177;20606;Mpp-Betrieb;Mpp;-------
29.06.2010;17:47:26;2117;84177;20606;Mpp-Betrieb;Mpp;-------
29.06.2010;18:02:26;1648;84178;20607;Mpp-Betrieb;Mpp;-------
29.06.2010;18:17:24;1609;84178;20607;Mpp-Betrieb;Mpp;-------
29.06.2010;18:32:27;1361;84179;20607;Mpp-Betrieb;Mpp;-------
29.06.2010;18:47:25;1119;84179;20607;Mpp-Betrieb;Mpp;-------
29.06.2010;19:02:26;851;84179;20608;Mpp-Betrieb;Mpp;-------
29.06.2010;19:17:25;326;84179;20608;Mpp-Betrieb;Mpp;-------
29.06.2010;19:32:25;318;84179;20608;Mpp-Betrieb;Mpp;-------
29.06.2010;19:47:27;297;84179;20608;Mpp-Betrieb;Mpp;-------
29.06.2010;20:02:26;114;84179;20609;Mpp-Betrieb;Mpp;-------
29.06.2010;20:17:27;127;84180;20609;Mpp-Betrieb;Mpp;-------
29.06.2010;20:32:24;156;84180;20609;Mpp-Betrieb;Mpp;-------
29.06.2010;20:47:26;156;84180;20609;Mpp-Betrieb;Mpp;-------
29.06.2010;21:02:28;60;84180;20610;Mpp-Betrieb;Mpp;-------
29.06.2010;21:17:24;18;84180;20610;Mpp-Betrieb;Mpp;-------
29.06.2010;21:32:26;0;84180;20610;Mpp-Betrieb;Warten;-------
30.06.2010;05:32:26;13;84180;20610;Mpp-Betrieb;Mpp;-------
30.06.2010;05:47:26;29;84180;20610;Mpp-Betrieb;Mpp;-------
30.06.2010;06:02:25;76;84180;20610;Mpp-Betrieb;Mpp;-------
30.06.2010;06:17:26;150;84180;20611;Mpp-Betrieb;Mpp;-------
30.06.2010;06:32:25;225;84180;20611;Mpp-Betrieb;Mpp;-------
30.06.2010;06:47:24;299;84180;20611;Mpp-Betrieb;Mpp;-------
30.06.2010;07:02:25;411;84180;20611;Mpp-Betrieb;Mpp;-------
30.06.2010;07:17:25;569;84180;20612;Mpp-Betrieb;Mpp;-------
30.06.2010;07:32:25;752;84180;20612;Mpp-Betrieb;Mpp;-------
30.06.2010;07:47:26;953;84180;20612;Mpp-Betrieb;Mpp;-------
30.06.2010;08:02:25;1169;84181;20612;Mpp-Betrieb;Mpp;-------
30.06.2010;08:17:25;1441;84181;20613;Mpp-Betrieb;Mpp;-------
30.06.2010;08:32:25;1691;84181;20613;Mpp-Betrieb;Mpp;-------
30.06.2010;08:47:29;1853;84182;20613;Mpp-Betrieb;Mpp;-------
30.06.2010;09:02:25;2195;84182;20613;Mpp-Betrieb;Mpp;-------
30.06.2010;09:17:29;2450;84183;20614;Mpp-Betrieb;Mpp;-------
30.06.2010;09:32:25;2711;84184;20614;Mpp-Betrieb;Mpp;-------
30.06.2010;09:47:26;2886;84184;20614;Mpp-Betrieb;Mpp;-------
30.06.2010;10:02:26;3121;84185;20614;Mpp-Betrieb;Mpp;-------
30.06.2010;10:17:25;3266;84186;20615;Mpp-Betrieb;Mpp;-------
30.06.2010;10:32:24;3491;84187;20615;Mpp-Betrieb;Mpp;-------
30.06.2010;10:47:25;3626;84188;20615;Mpp-Betrieb;Mpp;-------
30.06.2010;11:02:26;3777;84188;20615;Mpp-Betrieb;Mpp;-------
30.06.2010;11:17:30;3823;84189;20616;Mpp-Betrieb;Mpp;-------
30.06.2010;11:32:25;3920;84190;20616;Mpp-Betrieb;Mpp;-------
30.06.2010;11:47:26;4216;84191;20616;Mpp-Betrieb;Mpp;-------
30.06.2010;12:02:25;4183;84192;20616;Mpp-Betrieb;Mpp;-------
30.06.2010;12:17:26;4184;84194;20617;Mpp-Betrieb;Mpp;-------
30.06.2010;12:32:25;4373;84195;20617;Mpp-Betrieb;Mpp;-------
30.06.2010;12:47:26;4366;84196;20617;Mpp-Betrieb;Mpp;-------
30.06.2010;13:02:25;4587;84197;20617;Mpp-Betrieb;Mpp;-------
30.06.2010;13:17:24;3059;84198;20618;Mpp-Betrieb;Mpp;-------
30.06.2010;13:32:26;2940;84199;20618;Mpp-Betrieb;Mpp;-------
30.06.2010;13:47:26;1477;84199;20618;Mpp-Betrieb;Mpp;-------
30.06.2010;14:02:25;1611;84200;20618;Mpp-Betrieb;Mpp;-------
30.06.2010;14:17:25;3941;84200;20619;Mpp-Betrieb;Mpp;-------
30.06.2010;14:32:24;4413;84201;20619;Mpp-Betrieb;Mpp;-------
30.06.2010;14:47:30;1955;84202;20619;Mpp-Betrieb;Mpp;-------
30.06.2010;15:02:25;1789;84203;20619;Mpp-Betrieb;Mpp;-------
30.06.2010;15:17:30;2926;84203;20620;Mpp-Betrieb;Mpp;-------
30.06.2010;15:32:30;2362;84204;20620;Mpp-Betrieb;Mpp;-------
30.06.2010;15:47:24;3065;84204;20620;Mpp-Betrieb;Mpp;-------
30.06.2010;16:02:25;3170;84205;20620;Mpp-Betrieb;Mpp;-------
30.06.2010;16:17:27;1285;84206;20621;Mpp-Betrieb;Mpp;-------
30.06.2010;16:32:25;3049;84206;20621;Mpp-Betrieb;Mpp;-------
30.06.2010;16:47:26;2383;84207;20621;Mpp-Betrieb;Mpp;-------
30.06.2010;17:02:25;1399;84207;20621;Mpp-Betrieb;Mpp;-------
30.06.2010;17:17:25;1739;84208;20622;Mpp-Betrieb;Mpp;-------
30.06.2010;17:32:24;2546;84208;20622;Mpp-Betrieb;Mpp;-------
30.06.2010;17:47:24;1332;84209;20622;Mpp-Betrieb;Mpp;-------
30.06.2010;18:02:26;1842;84209;20622;Mpp-Betrieb;Mpp;-------
30.06.2010;18:17:27;1445;84210;20623;Mpp-Betrieb;Mpp;-------
30.06.2010;18:32:24;1557;84210;20623;Mpp-Betrieb;Mpp;-------
30.06.2010;18:47:25;1484;84210;20623;Mpp-Betrieb;Mpp;-------
30.06.2010;19:02:25;1140;84211;20623;Mpp-Betrieb;Mpp;-------
30.06.2010;19:17:25;805;84211;20624;Mpp-Betrieb;Mpp;-------
30.06.2010;19:32:24;552;84211;20624;Mpp-Betrieb;Mpp;-------
30.06.2010;19:47:25;363;84211;20624;Mpp-Betrieb;Mpp;-------
30.06.2010;20:02:25;246;84211;20624;Mpp-Betrieb;Mpp;-------
30.06.2010;20:17:25;170;84211;20625;Mpp-Betrieb;Mpp;-------
30.06.2010;20:32:25;103;84211;20625;Mpp-Betrieb;Mpp;-------
30.06.2010;20:47:24;68;84211;20625;Mpp-Betrieb;Mpp;-------
30.06.2010;21:02:25;37;84211;20625;Mpp-Betrieb;Mpp;-------
30.06.2010;21:17:25;15;84211;20626;Mpp-Betrieb;Mpp;-------
30.06.2010;21:32:24;0;84211;20626;Mpp-Betrieb;Warten;-------
01.07.2010;05:32:25;0;84211;20626;Mpp-Betrieb;Netzueb.;-------
01.07.2010;05:47:26;21;84211;20626;Mpp-Betrieb;Mpp;-------
01.07.2010;06:02:25;69;84211;20626;Mpp-Betrieb;Mpp;-------
01.07.2010;06:17:25;137;84211;20627;Mpp-Betrieb;Mpp;-------
01.07.2010;06:32:25;208;84212;20627;Mpp-Betrieb;Mpp;-------
01.07.2010;06:47:24;305;84212;20627;Mpp-Betrieb;Mpp;-------
01.07.2010;07:02:25;418;84212;20627;Mpp-Betrieb;Mpp;-------
01.07.2010;07:17:24;515;84212;20628;Mpp-Betrieb;Mpp;-------
01.07.2010;07:32:24;868;84212;20628;Mpp-Betrieb;Mpp;-------
01.07.2010;07:47:26;939;84212;20628;Mpp-Betrieb;Mpp;-------
01.07.2010;08:02:25;1198;84212;20628;Mpp-Betrieb;Mpp;-------
01.07.2010;08:17:24;1352;84213;20629;Mpp-Betrieb;Mpp;-------
01.07.2010;08:32:24;1491;84213;20629;Mpp-Betrieb;Mpp;-------
01.07.2010;08:47:25;2070;84214;20629;Mpp-Betrieb;Mpp;-------
01.07.2010;09:02:25;2210;84214;20629;Mpp-Betrieb;Mpp;-------
01.07.2010;09:17:25;2133;84215;20630;Mpp-Betrieb;Mpp;-------
01.07.2010;09:32:25;2676;84215;20630;Mpp-Betrieb;Mpp;-------
01.07.2010;09:47:27;2435;84216;20630;Mpp-Betrieb;Mpp;-------
01.07.2010;10:02:25;3058;84217;20630;Mpp-Betrieb;Mpp;-------
01.07.2010;10:17:26;3608;84217;20631;Mpp-Betrieb;Mpp;-------
01.07.2010;10:32:31;3395;84218;20631;Mpp-Betrieb;Mpp;-------
01.07.2010;10:47:27;3566;84219;20631;Mpp-Betrieb;Mpp;-------
01.07.2010;11:02:31;3695;84220;20631;Mpp-Betrieb;Mpp;-------
01.07.2010;11:17:25;3819;84221;20632;Mpp-Betrieb;Mpp;-------
01.07.2010;11:32:24;3641;84222;20632;Mpp-Betrieb;Mpp;-------
01.07.2010;11:47:25;4233;84223;20632;Mpp-Betrieb;Mpp;-------
01.07.2010;12:02:26;4305;84224;20632;Mpp-Betrieb;Mpp;-------
01.07.2010;12:17:29;4371;84225;20633;Mpp-Betrieb;Mpp;-------
01.07.2010;12:32:26;1904;84226;20633;Mpp-Betrieb;Mpp;-------
01.07.2010;12:47:26;4449;84227;20633;Mpp-Betrieb;Mpp;-------
01.07.2010;13:02:26;4596;84228;20633;Mpp-Betrieb;Mpp;-------
01.07.2010;13:17:24;4425;84229;20634;Mpp-Betrieb;Mpp;-------
01.07.2010;13:32:26;4480;84231;20634;Mpp-Betrieb;Mpp;-------
01.07.2010;13:47:26;4265;84232;20634;Mpp-Betrieb;Mpp;-------
01.07.2010;14:02:26;4380;84233;20634;Mpp-Betrieb;Mpp;-------
01.07.2010;14:17:26;4282;84234;20635;Mpp-Betrieb;Mpp;-------
01.07.2010;14:32:25;1737;84235;20635;Mpp-Betrieb;Mpp;-------
01.07.2010;14:47:26;4293;84236;20635;Mpp-Betrieb;Mpp;-------
01.07.2010;15:02:26;4127;84236;20635;Mpp-Betrieb;Mpp;-------
01.07.2010;15:17:26;3921;84237;20636;Mpp-Betrieb;Mpp;-------
01.07.2010;15:32:26;3525;84238;20636;Mpp-Betrieb;Mpp;-------
01.07.2010;15:47:25;3988;84239;20636;Mpp-Betrieb;Mpp;-------
01.07.2010;16:02:25;3318;84240;20636;Mpp-Betrieb;Mpp;-------
01.07.2010;16:17:25;3144;84241;20637;Mpp-Betrieb;Mpp;-------
01.07.2010;16:32:24;3106;84242;20637;Mpp-Betrieb;Mpp;-------
01.07.2010;16:47:25;2822;84242;20637;Mpp-Betrieb;Mpp;-------
01.07.2010;17:02:25;2646;84243;20637;Mpp-Betrieb;Mpp;-------
01.07.2010;17:17:31;2185;84244;20638;Mpp-Betrieb;Mpp;-------
01.07.2010;17:32:26;2252;84244;20638;Mpp-Betrieb;Mpp;-------
01.07.2010;17:47:24;1827;84245;20638;Mpp-Betrieb;Mpp;-------
01.07.2010;18:02:26;2060;84245;20638;Mpp-Betrieb;Mpp;-------
01.07.2010;18:17:26;1715;84246;20639;Mpp-Betrieb;Mpp;-------
01.07.2010;18:32:24;1073;84246;20639;Mpp-Betrieb;Mpp;-------
01.07.2010;18:47:25;1352;84246;20639;Mpp-Betrieb;Mpp;-------
01.07.2010;19:02:26;941;84247;20639;Mpp-Betrieb;Mpp;-------
01.07.2010;19:17:26;593;84247;20640;Mpp-Betrieb;Mpp;-------
01.07.2010;19:32:25;492;84247;20640;Mpp-Betrieb;Mpp;-------
01.07.2010;19:47:24;355;84247;20640;Mpp-Betrieb;Mpp;-------
01.07.2010;20:02:26;279;84247;20640;Mpp-Betrieb;Mpp;-------
01.07.2010;20:17:25;183;84247;20641;Mpp-Betrieb;Mpp;-------
01.07.2010;20:32:30;100;84247;20641;Mpp-Betrieb;Mpp;-------
01.07.2010;20:47:24;70;84247;20641;Mpp-Betrieb;Mpp-Such;-------
01.07.2010;21:02:26;45;84247;20641;Mpp-Betrieb;Mpp;-------
01.07.2010;21:17:32;16;84247;20642;Mpp-Betrieb;Mpp;-------
01.07.2010;21:32:25;0;84247;20642;Mpp-Betrieb;Warten;-------
02.07.2010;05:32:26;0;84247;20642;Mpp-Betrieb;Warten;-------
02.07.2010;05:47:25;21;84247;20642;Mpp-Betrieb;Mpp;-------
02.07.2010;06:02:26;46;84247;20642;Mpp-Betrieb;Mpp;-------
02.07.2010;06:17:26;97;84247;20642;Mpp-Betrieb;Mpp;-------
02.07.2010;06:32:24;147;84247;20643;Mpp-Betrieb;Mpp;-------
02.07.2010;06:47:25;214;84247;20643;Mpp-Betrieb;Mpp;-------
02.07.2010;07:02:25;344;84247;20643;Mpp-Betrieb;Mpp;-------
02.07.2010;07:17:25;527;84247;20643;Mpp-Betrieb;Mpp;-------
02.07.2010;07:32:25;759;84248;20644;Mpp-Betrieb;Mpp;-------
02.07.2010;07:47:25;934;84248;20644;Mpp-Betrieb;Mpp;-------
02.07.2010;08:02:26;1116;84248;20644;Mpp-Betrieb;Mpp;-------
02.07.2010;08:17:25;1493;84248;20644;Mpp-Betrieb;Mpp;-------
02.07.2010;08:32:26;1755;84249;20645;Mpp-Betrieb;Mpp;-------
02.07.2010;08:47:25;1995;84249;20645;Mpp-Betrieb;Mpp;-------
02.07.2010;09:02:26;2225;84250;20645;Mpp-Betrieb;Mpp;-------
02.07.2010;09:17:24;2226;84250;20645;Mpp-Betrieb;Mpp;-------
02.07.2010;09:32:24;2717;84251;20646;Mpp-Betrieb;Mpp;-------
02.07.2010;09:47:25;2958;84252;20646;Mpp-Betrieb;Mpp;-------
02.07.2010;10:02:27;3152;84252;20646;Mpp-Betrieb;Mpp;-------
02.07.2010;10:17:25;3300;84253;20646;Mpp-Betrieb;Mpp;-------
02.07.2010;10:32:27;3499;84254;20647;Mpp-Betrieb;Mpp;-------
02.07.2010;10:47:25;3634;84255;20647;Mpp-Betrieb;Mpp;-------
02.07.2010;11:02:25;3808;84256;20647;Mpp-Betrieb;Mpp;-------
02.07.2010;11:17:25;3879;84257;20647;Mpp-Betrieb;Mpp;-------
02.07.2010;11:32:26;4052;84258;20648;Mpp-Betrieb;Mpp;-------
02.07.2010;11:47:26;4138;84259;20648;Mpp-Betrieb;Mpp;-------
02.07.2010;12:02:25;4189;84260;20648;Mpp-Betrieb;Mpp;-------
02.07.2010;12:17:28;4427;84261;20648;Mpp-Betrieb;Mpp;-------
02.07.2010;12:32:26;4149;84262;20649;Mpp-Betrieb;Mpp;-------
02.07.2010;12:47:25;4057;84263;20649;Mpp-Betrieb;Mpp;-------
02.07.2010;13:02:40;4549;84264;20649;Mpp-Betrieb;Mpp;-------
02.07.2010;13:17:26;3135;84265;20649;Mpp-Betrieb;Mpp;-------
02.07.2010;13:32:26;4454;84266;20650;Mpp-Betrieb;Mpp;-------
02.07.2010;13:47:26;3824;84267;20650;Mpp-Betrieb;Mpp;-------
02.07.2010;14:02:26;4546;84268;20650;Mpp-Betrieb;Mpp;-------
02.07.2010;14:17:26;4134;84269;20650;Mpp-Betrieb;Mpp;-------
02.07.2010;14:32:26;3648;84270;20651;Mpp-Betrieb;Mpp;-------
02.07.2010;14:47:26;4156;84271;20651;Mpp-Betrieb;Mpp;-------
02.07.2010;15:02:27;4166;84272;20651;Mpp-Betrieb;Mpp;-------
02.07.2010;15:17:24;3950;84273;20651;Mpp-Betrieb;Mpp;-------
02.07.2010;15:32:26;2838;84274;20652;Mpp-Betrieb;Mpp;-------
02.07.2010;15:47:25;3695;84275;20652;Mpp-Betrieb;Mpp;-------
02.07.2010;16:02:28;3303;84276;20652;Mpp-Betrieb;Mpp;-------
02.07.2010;16:17:25;3457;84277;20652;Mpp-Betrieb;Mpp;-------
02.07.2010;16:32:26;2993;84278;20653;Mpp-Betrieb;Mpp;-------
02.07.2010;16:47:25;3173;84278;20653;Mpp-Betrieb;Mpp;-------
02.07.2010;17:02:25;2928;84279;20653;Mpp-Betrieb;Mpp;-------
02.07.2010;17:17:25;2471;84280;20653;Mpp-Betrieb;Mpp;-------
02.07.2010;17:32:24;2367;84280;20654;Mpp-Betrieb;Mpp;-------
02.07.2010;17:47:24;1942;84281;20654;Mpp-Betrieb;Mpp;-------
02.07.2010;18:02:28;1478;84281;20654;Mpp-Betrieb;Mpp;-------
02.07.2010;18:17:23;2044;84282;20654;Mpp-Betrieb;Mpp;-------
02.07.2010;18:32:26;1557;84282;20655;Mpp-Betrieb;Mpp;-------
02.07.2010;18:47:25;1288;84282;20655;Mpp-Betrieb;Mpp;-------
02.07.2010;19:02:27;1014;84283;20655;Mpp-Betrieb;Mpp;-------
02.07.2010;19:17:25;956;84283;20655;Mpp-Betrieb;Mpp;-------
02.07.2010;19:32:25;600;84283;20656;Mpp-Betrieb;Mpp;-------
02.07.2010;19:47:27;428;84283;20656;Mpp-Betrieb;Mpp;-------
02.07.2010;20:02:25;307;84283;20656;Mpp-Betrieb;Mpp;-------
02.07.2010;20:17:24;253;84283;20656;Mpp-Betrieb;Mpp;-------
02.07.2010;20:32:24;185;84283;20657;Mpp-Betrieb;Mpp;-------
02.07.2010;20:47:25;89;84283;20657;Mpp-Betrieb;Mpp;-------
02.07.2010;21:02:26;43;84283;20657;Mpp-Betrieb;Mpp-Such;-------
02.07.2010;21:17:24;15;84283;20657;Mpp-Betrieb;Mpp;-------
02.07.2010;21:32:24;0;84283;20657;Mpp-Betrieb;Warten;-------
03.07.2010;05:32:24;11;84283;20657;Mpp-Betrieb;Mpp;-------
03.07.2010;05:47:27;23;84283;20658;Mpp-Betrieb;Mpp;-------
03.07.2010;06:02:26;64;84283;20658;Mpp-Betrieb;Mpp-Such;-------
03.07.2010;06:17:25;105;84284;20658;Mpp-Betrieb;Mpp;-------
03.07.2010;06:32:26;159;84284;20658;Mpp-Betrieb;Mpp;-------
03.07.2010;06:47:26;234;84284;20659;Mpp-Betrieb;Mpp;-------
03.07.2010;07:02:26;360;84284;20659;Mpp-Betrieb;Mpp;-------
03.07.2010;07:17:26;525;84284;20659;Mpp-Betrieb;Mpp;-------
03.07.2010;07:32:26;717;84284;20659;Mpp-Betrieb;Mpp;-------
03.07.2010;07:47:25;939;84284;20660;Mpp-Betrieb;Mpp;-------
03.07.2010;08:02:26;1191;84284;20660;Mpp-Betrieb;Mpp;-------
03.07.2010;08:17:25;1456;84285;20660;Mpp-Betrieb;Mpp;-------
03.07.2010;08:32:25;1721;84285;20660;Mpp-Betrieb;Mpp;-------
03.07.2010;08:47:25;2002;84286;20661;Mpp-Betrieb;Mpp;-------
03.07.2010;09:02:26;2249;84286;20661;Mpp-Betrieb;Mpp;-------
03.07.2010;09:17:25;2481;84287;20661;Mpp-Betrieb;Mpp;-------
03.07.2010;09:32:26;2720;84287;20661;Mpp-Betrieb;Mpp;-------
03.07.2010;09:47:25;2927;84288;20662;Mpp-Betrieb;Mpp;-------
