Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
03.07.2010;10:02:26;3128;84289;20662;Mpp-Betrieb;Mpp;-------
03.07.2010;10:17:26;3312;84290;20662;Mpp-Betrieb;Mpp;-------
03.07.2010;10:32:27;3492;84290;20662;Mpp-Betrieb;Mpp;-------
03.07.2010;10:47:25;3637;84291;20663;Mpp-Betrieb;Mpp;-------
03.07.2010;11:02:25;3765;84292;20663;Mpp-Betrieb;Mpp;-------
03.07.2010;11:17:25;3877;84293;20663;Mpp-Betrieb;Mpp;-------
03.07.2010;11:32:27;3975;84294;20663;Mpp-Betrieb;Mpp;-------
03.07.2010;11:47:25;4095;84295;20664;Mpp-Betrieb;Mpp;-------
03.07.2010;12:02:25;4140;84296;20664;Mpp-Betrieb;Mpp;-------
03.07.2010;12:17:26;4233;84297;20664;Mpp-Betrieb;Mpp;-------
03.07.2010;12:32:24;4284;84298;20664;Mpp-Betrieb;Mpp;-------
03.07.2010;12:47:26;4311;84299;20665;Mpp-Betrieb;Mpp;-------
03.07.2010;13:02:26;4344;84301;20665;Mpp-Betrieb;Mpp;-------
03.07.2010;13:17:25;4237;84302;20665;Mpp-Betrieb;Mpp;-------
03.07.2010;13:32:26;4265;84303;20665;Mpp-Betrieb;Mpp;-------
03.07.2010;13:47:25;4286;84304;20666;Mpp-Betrieb;Mpp;-------
03.07.2010;14:02:25;4241;84305;20666;Mpp-Betrieb;Mpp;-------
03.07.2010;14:17:25;4259;84306;20666;Mpp-Betrieb;Mpp;-------
03.07.2010;14:32:26;4222;84307;20666;Mpp-Betrieb;Mpp;-------
03.07.2010;14:35:48;4151;84308;20667;Mpp-Betrieb;Mpp;-------
03.07.2010;15:02:25;4032;84309;20667;Mpp-Betrieb;Mpp;-------
03.07.2010;15:17:24;3998;84310;20667;Mpp-Betrieb;Mpp;-------
03.07.2010;15:32:25;3856;84311;20667;Mpp-Betrieb;Mpp;-------
03.07.2010;15:47:26;3652;84312;20668;Mpp-Betrieb;Mpp;-------
03.07.2010;16:02:26;3523;84313;20668;Mpp-Betrieb;Mpp;-------
03.07.2010;16:17:25;3353;84314;20668;Mpp-Betrieb;Mpp;-------
03.07.2010;16:32:26;3147;84315;20668;Mpp-Betrieb;Mpp;-------
03.07.2010;16:47:24;2978;84315;20669;Mpp-Betrieb;Mpp;-------
03.07.2010;17:02:26;2788;84316;20669;Mpp-Betrieb;Mpp;-------
03.07.2010;17:17:25;2572;84317;20669;Mpp-Betrieb;Mpp;-------
03.07.2010;17:32:24;2376;84317;20669;Mpp-Betrieb;Mpp;-------
03.07.2010;17:47:24;2068;84318;20670;Mpp-Betrieb;Mpp;-------
03.07.2010;18:02:25;1806;84318;20670;Mpp-Betrieb;Mpp;-------
03.07.2010;18:17:25;1518;84319;20670;Mpp-Betrieb;Mpp;-------
03.07.2010;18:32:26;275;84319;20670;Mpp-Betrieb;Mpp;-------
03.07.2010;18:47:25;182;84319;20671;Mpp-Betrieb;Mpp;-------
03.07.2010;19:02:24;115;84319;20671;Mpp-Betrieb;Mpp;-------
03.07.2010;19:17:25;104;84319;20671;Mpp-Betrieb;Mpp;-------
03.07.2010;19:32:26;88;84319;20671;Mpp-Betrieb;Mpp;-------
03.07.2010;19:47:24;75;84319;20672;Mpp-Betrieb;Mpp;-------
03.07.2010;20:02:27;48;84319;20672;Mpp-Betrieb;Mpp;-------
03.07.2010;20:17:25;40;84319;20672;Mpp-Betrieb;Mpp;-------
03.07.2010;20:32:23;26;84319;20672;Mpp-Betrieb;Mpp;-------
03.07.2010;20:47:25;19;84319;20673;Mpp-Betrieb;Mpp;-------
03.07.2010;21:02:25;14;84319;20673;Mpp-Betrieb;Mpp;-------
03.07.2010;21:17:24;0;84319;20673;Mpp-Betrieb;Warten;-------
04.07.2010;05:32:25;0;84319;20673;Mpp-Betrieb;Warten;-------
04.07.2010;05:47:26;13;84319;20673;Mpp-Betrieb;Mpp;-------
04.07.2010;06:02:25;18;84319;20673;Mpp-Betrieb;Mpp;-------
04.07.2010;06:17:25;44;84319;20674;Mpp-Betrieb;Mpp;-------
04.07.2010;06:32:25;111;84319;20674;Mpp-Betrieb;Mpp;-------
04.07.2010;06:47:25;344;84319;20674;Mpp-Betrieb;Mpp;-------
04.07.2010;07:02:25;389;84319;20674;Mpp-Betrieb;Mpp;-------
04.07.2010;07:17:25;475;84319;20675;Mpp-Betrieb;Mpp;-------
04.07.2010;07:32:25;398;84320;20675;Mpp-Betrieb;Mpp;-------
04.07.2010;07:47:26;429;84320;20675;Mpp-Betrieb;Mpp;-------
04.07.2010;08:02:26;485;84320;20675;Mpp-Betrieb;Mpp;-------
04.07.2010;08:17:24;274;84320;20676;Mpp-Betrieb;Mpp;-------
04.07.2010;08:32:26;359;84320;20676;Mpp-Betrieb;Mpp;-------
04.07.2010;08:47:25;865;84320;20676;Mpp-Betrieb;Mpp;-------
04.07.2010;09:02:25;1063;84320;20676;Mpp-Betrieb;Mpp;-------
04.07.2010;09:17:25;1123;84321;20677;Mpp-Betrieb;Mpp;-------
04.07.2010;09:32:25;1032;84321;20677;Mpp-Betrieb;Mpp;-------
04.07.2010;09:47:25;1391;84321;20677;Mpp-Betrieb;Mpp;-------
04.07.2010;10:02:25;1581;84322;20677;Mpp-Betrieb;Mpp;-------
04.07.2010;10:17:25;1853;84322;20678;Mpp-Betrieb;Mpp;-------
04.07.2010;10:32:25;2831;84323;20678;Mpp-Betrieb;Mpp;-------
04.07.2010;10:47:30;3418;84323;20678;Mpp-Betrieb;Mpp;-------
04.07.2010;11:02:25;4728;84324;20678;Mpp-Betrieb;Mpp;-------
04.07.2010;11:17:24;5078;84325;20679;Mpp-Betrieb;Mpp;-------
04.07.2010;11:32:26;3774;84326;20679;Mpp-Betrieb;Mpp;-------
04.07.2010;11:47:26;2324;84327;20679;Mpp-Betrieb;Mpp;-------
04.07.2010;12:02:26;2230;84328;20679;Mpp-Betrieb;Mpp;-------
04.07.2010;12:17:26;2463;84328;20680;Mpp-Betrieb;Mpp;-------
04.07.2010;12:32:26;3516;84329;20680;Mpp-Betrieb;Mpp;-------
04.07.2010;12:47:25;3572;84330;20680;Mpp-Betrieb;Mpp;-------
04.07.2010;13:02:25;1676;84331;20680;Mpp-Betrieb;Mpp;-------
04.07.2010;13:17:26;3047;84332;20681;Mpp-Betrieb;Mpp;-------
04.07.2010;13:32:26;1797;84332;20681;Mpp-Betrieb;Mpp;-------
04.07.2010;13:47:27;4956;84333;20681;Mpp-Betrieb;Mpp;-------
04.07.2010;14:02:25;1791;84334;20681;Mpp-Betrieb;Mpp;-------
04.07.2010;14:17:24;1564;84335;20682;Mpp-Betrieb;Mpp;-------
04.07.2010;14:32:25;1472;84335;20682;Mpp-Betrieb;Mpp;-------
04.07.2010;14:47:24;1770;84336;20682;Mpp-Betrieb;Mpp;-------
04.07.2010;15:02:24;5726;84336;20682;Mpp-Betrieb;Mpp;-------
04.07.2010;15:17:26;4690;84337;20683;Mpp-Betrieb;Mpp;-------
04.07.2010;15:32:25;987;84337;20683;Mpp-Betrieb;Mpp;-------
04.07.2010;15:47:25;759;84338;20683;Mpp-Betrieb;Mpp;-------
04.07.2010;16:02:25;851;84338;20683;Mpp-Betrieb;Mpp;-------
04.07.2010;16:17:25;1186;84338;20684;Mpp-Betrieb;Mpp;-------
04.07.2010;16:32:25;1094;84338;20684;Mpp-Betrieb;Mpp;-------
04.07.2010;16:47:25;1500;84339;20684;Mpp-Betrieb;Mpp;-------
04.07.2010;17:02:26;2000;84339;20684;Mpp-Betrieb;Mpp;-------
04.07.2010;17:17:24;2682;84340;20685;Mpp-Betrieb;Mpp;-------
04.07.2010;17:32:25;2702;84340;20685;Mpp-Betrieb;Mpp;-------
04.07.2010;17:47:24;2322;84341;20685;Mpp-Betrieb;Mpp;-------
04.07.2010;18:02:26;563;84341;20685;Mpp-Betrieb;Mpp;-------
04.07.2010;18:17:26;1092;84342;20686;Mpp-Betrieb;Mpp;-------
04.07.2010;18:32:25;599;84342;20686;Mpp-Betrieb;Mpp;-------
04.07.2010;18:47:24;482;84342;20686;Mpp-Betrieb;Mpp;-------
04.07.2010;19:02:25;1044;84342;20686;Mpp-Betrieb;Mpp;-------
04.07.2010;19:17:24;706;84342;20687;Mpp-Betrieb;Mpp;-------
04.07.2010;19:32:26;566;84342;20687;Mpp-Betrieb;Mpp;-------
04.07.2010;19:47:24;711;84343;20687;Mpp-Betrieb;Mpp;-------
04.07.2010;20:02:26;388;84343;20687;Mpp-Betrieb;Mpp;-------
04.07.2010;20:17:23;223;84343;20688;Mpp-Betrieb;Mpp;-------
04.07.2010;20:32:24;106;84343;20688;Mpp-Betrieb;Mpp;-------
04.07.2010;20:47:26;51;84343;20688;Mpp-Betrieb;Mpp;-------
04.07.2010;21:02:26;26;84343;20688;Mpp-Betrieb;Mpp;-------
04.07.2010;21:17:26;12;84343;20689;Mpp-Betrieb;Mpp;-------
04.07.2010;21:32:26;0;84343;20689;Mpp-Betrieb;Warten;-------
05.07.2010;05:47:25;12;84343;20689;Mpp-Betrieb;Mpp;-------
05.07.2010;06:02:26;15;84343;20689;Mpp-Betrieb;Mpp;-------
05.07.2010;06:17:25;18;84343;20689;Mpp-Betrieb;Mpp;-------
05.07.2010;06:32:25;36;84343;20690;Mpp-Betrieb;Mpp;-------
05.07.2010;06:47:25;41;84343;20690;Mpp-Betrieb;Mpp;-------
05.07.2010;07:02:26;23;84343;20690;Mpp-Betrieb;Mpp;-------
05.07.2010;07:17:25;45;84343;20690;Mpp-Betrieb;Mpp;-------
05.07.2010;07:32:25;41;84343;20691;Mpp-Betrieb;Mpp;-------
05.07.2010;07:47:25;128;84343;20691;Mpp-Betrieb;Mpp;-------
05.07.2010;08:02:26;760;84343;20691;Mpp-Betrieb;Mpp;-------
05.07.2010;08:17:25;656;84343;20691;Mpp-Betrieb;Mpp;-------
05.07.2010;08:32:26;580;84343;20692;Mpp-Betrieb;Mpp;-------
05.07.2010;08:47:24;823;84344;20692;Mpp-Betrieb;Mpp;-------
05.07.2010;09:02:26;1242;84344;20692;Mpp-Betrieb;Mpp;-------
05.07.2010;09:17:26;1177;84344;20692;Mpp-Betrieb;Mpp;-------
05.07.2010;09:32:24;1159;84345;20693;Mpp-Betrieb;Mpp;-------
05.07.2010;09:47:26;858;84345;20693;Mpp-Betrieb;Mpp;-------
05.07.2010;10:02:27;1018;84345;20693;Mpp-Betrieb;Mpp;-------
05.07.2010;10:17:25;2989;84345;20693;Mpp-Betrieb;Mpp;-------
05.07.2010;10:32:25;1820;84346;20694;Mpp-Betrieb;Mpp;-------
05.07.2010;10:47:26;2242;84347;20694;Mpp-Betrieb;Mpp;-------
05.07.2010;11:02:25;3717;84347;20694;Mpp-Betrieb;Mpp;-------
05.07.2010;11:17:26;1877;84348;20694;Mpp-Betrieb;Mpp;-------
05.07.2010;11:32:24;2309;84348;20695;Mpp-Betrieb;Mpp;-------
05.07.2010;11:47:26;1772;84349;20695;Mpp-Betrieb;Mpp;-------
05.07.2010;12:02:25;2671;84349;20695;Mpp-Betrieb;Mpp;-------
05.07.2010;12:17:26;4326;84351;20695;Mpp-Betrieb;Mpp;-------
05.07.2010;12:32:25;4841;84352;20696;Mpp-Betrieb;Mpp;-------
05.07.2010;12:47:25;5147;84353;20696;Mpp-Betrieb;Mpp;-------
05.07.2010;13:02:26;5351;84354;20696;Mpp-Betrieb;Mpp;-------
05.07.2010;13:17:25;2043;84355;20696;Mpp-Betrieb;Mpp;-------
05.07.2010;13:32:24;1472;84355;20697;Mpp-Betrieb;Mpp;-------
05.07.2010;13:47:29;4876;84356;20697;Mpp-Betrieb;Mpp;-------
05.07.2010;14:02:25;1889;84357;20697;Mpp-Betrieb;Mpp;-------
05.07.2010;14:17:24;1351;84358;20697;Mpp-Betrieb;Mpp;-------
05.07.2010;14:32:25;1778;84359;20698;Mpp-Betrieb;Mpp;-------
05.07.2010;14:47:25;4828;84360;20698;Mpp-Betrieb;Mpp;-------
05.07.2010;15:02:25;2102;84360;20698;Mpp-Betrieb;Mpp;-------
05.07.2010;15:17:29;1769;84361;20698;Mpp-Betrieb;Mpp;-------
05.07.2010;15:32:28;4491;84362;20699;Mpp-Betrieb;Mpp;-------
05.07.2010;15:47:26;3011;84363;20699;Mpp-Betrieb;Mpp;-------
05.07.2010;16:02:25;3805;84364;20699;Mpp-Betrieb;Mpp;-------
05.07.2010;16:17:26;3695;84365;20699;Mpp-Betrieb;Mpp;-------
05.07.2010;16:32:27;3407;84366;20700;Mpp-Betrieb;Mpp;-------
05.07.2010;16:47:26;3394;84366;20700;Mpp-Betrieb;Mpp;-------
05.07.2010;17:02:26;3341;84367;20700;Mpp-Betrieb;Mpp;-------
05.07.2010;17:17:26;2969;84368;20700;Mpp-Betrieb;Mpp;-------
05.07.2010;17:32:26;2557;84369;20701;Mpp-Betrieb;Mpp;-------
05.07.2010;17:47:25;2238;84369;20701;Mpp-Betrieb;Mpp;-------
05.07.2010;18:02:25;1984;84370;20701;Mpp-Betrieb;Mpp;-------
05.07.2010;18:17:26;1743;84370;20701;Mpp-Betrieb;Mpp;-------
05.07.2010;18:32:29;1503;84371;20702;Mpp-Betrieb;Mpp;-------
05.07.2010;18:47:26;706;84371;20702;Mpp-Betrieb;Mpp;-------
05.07.2010;19:02:27;747;84371;20702;Mpp-Betrieb;Mpp;-------
05.07.2010;19:17:26;516;84371;20702;Mpp-Betrieb;Mpp;-------
05.07.2010;19:32:27;324;84371;20703;Mpp-Betrieb;Mpp;-------
05.07.2010;19:47:24;327;84371;20703;Mpp-Betrieb;Mpp;-------
05.07.2010;20:02:27;403;84371;20703;Mpp-Betrieb;Mpp;-------
05.07.2010;20:17:23;135;84372;20703;Mpp-Betrieb;Mpp;-------
05.07.2010;20:32:24;144;84372;20704;Mpp-Betrieb;Mpp;-------
05.07.2010;20:47:27;80;84372;20704;Mpp-Betrieb;Mpp;-------
05.07.2010;21:02:26;30;84372;20704;Mpp-Betrieb;Mpp;-------
05.07.2010;21:17:30;13;84372;20704;Mpp-Betrieb;Mpp;-------
05.07.2010;21:32:24;0;84372;20704;Mpp-Betrieb;Warten;-------
06.07.2010;05:47:25;0;84372;20704;Mpp-Betrieb;Warten;-------
06.07.2010;06:02:25;0;84372;20704;Mpp-Betrieb;Warten;-------
06.07.2010;06:17:25;0;84372;20704;Mpp-Betrieb;Warten;-------
06.07.2010;06:32:25;0;84372;20704;Mpp-Betrieb;Warten;-------
06.07.2010;06:47:25;15;84372;20705;Mpp-Betrieb;Mpp;-------
06.07.2010;07:02:25;145;84372;20705;Mpp-Betrieb;Mpp;-------
06.07.2010;07:17:26;100;84372;20705;Mpp-Betrieb;Mpp;-------
06.07.2010;07:32:25;49;84372;20705;Mpp-Betrieb;Mpp;-------
06.07.2010;07:47:24;110;84372;20706;Mpp-Betrieb;Mpp;-------
06.07.2010;08:02:25;23;84372;20706;Mpp-Betrieb;Mpp-Such;-------
06.07.2010;08:17:25;300;84372;20706;Mpp-Betrieb;Mpp;-------
06.07.2010;08:32:26;653;84372;20706;Mpp-Betrieb;Mpp;-------
06.07.2010;08:47:26;550;84372;20707;Mpp-Betrieb;Mpp;-------
06.07.2010;09:02:26;1070;84372;20707;Mpp-Betrieb;Mpp;-------
06.07.2010;09:17:25;1332;84373;20707;Mpp-Betrieb;Mpp;-------
06.07.2010;09:32:26;946;84373;20707;Mpp-Betrieb;Mpp;-------
06.07.2010;09:47:25;1231;84373;20708;Mpp-Betrieb;Mpp;-------
06.07.2010;10:02:25;1699;84374;20708;Mpp-Betrieb;Mpp;-------
06.07.2010;10:17:25;1648;84374;20708;Mpp-Betrieb;Mpp;-------
06.07.2010;10:32:25;3566;84375;20708;Mpp-Betrieb;Mpp;-------
06.07.2010;10:47:26;1628;84375;20709;Mpp-Betrieb;Mpp;-------
06.07.2010;11:02:26;1850;84376;20709;Mpp-Betrieb;Mpp;-------
06.07.2010;11:17:25;2602;84376;20709;Mpp-Betrieb;Mpp;-------
06.07.2010;11:32:24;1750;84377;20709;Mpp-Betrieb;Mpp;-------
06.07.2010;11:47:25;2184;84378;20710;Mpp-Betrieb;Mpp;-------
06.07.2010;12:02:27;2141;84379;20710;Mpp-Betrieb;Mpp;-------
06.07.2010;12:17:29;2021;84379;20710;Mpp-Betrieb;Mpp;-------
06.07.2010;12:32:24;3880;84380;20710;Mpp-Betrieb;Mpp;-------
06.07.2010;12:47:25;4838;84381;20711;Mpp-Betrieb;Mpp;-------
06.07.2010;13:02:26;1793;84382;20711;Mpp-Betrieb;Mpp;-------
06.07.2010;13:17:25;4974;84383;20711;Mpp-Betrieb;Mpp;-------
06.07.2010;13:32:26;5054;84384;20711;Mpp-Betrieb;Mpp;-------
06.07.2010;13:47:25;4707;84385;20712;Mpp-Betrieb;Mpp;-------
06.07.2010;14:02:25;1992;84386;20712;Mpp-Betrieb;Mpp;-------
06.07.2010;14:17:24;5637;84387;20712;Mpp-Betrieb;Mpp;-------
06.07.2010;14:32:26;5108;84388;20712;Mpp-Betrieb;Mpp;-------
06.07.2010;14:47:27;1497;84388;20713;Mpp-Betrieb;Mpp;-------
06.07.2010;15:02:26;1302;84389;20713;Mpp-Betrieb;Mpp;-------
06.07.2010;15:17:32;943;84389;20713;Mpp-Betrieb;Mpp;-------
06.07.2010;15:32:26;958;84389;20713;Mpp-Betrieb;Mpp;-------
06.07.2010;15:47:27;1847;84390;20714;Mpp-Betrieb;Mpp;-------
06.07.2010;16:02:25;4213;84390;20714;Mpp-Betrieb;Mpp;-------
06.07.2010;16:17:25;3146;84391;20714;Mpp-Betrieb;Mpp;-------
06.07.2010;16:32:25;2936;84392;20714;Mpp-Betrieb;Mpp;-------
06.07.2010;16:45:39;1448;84393;20715;Mpp-Betrieb;Mpp;-------
06.07.2010;17:02:27;2982;84394;20715;Mpp-Betrieb;Mpp;-------
06.07.2010;17:17:25;2797;84394;20715;Mpp-Betrieb;Mpp;-------
06.07.2010;17:32:25;2593;84395;20715;Mpp-Betrieb;Mpp;-------
06.07.2010;17:47:24;2285;84396;20716;Mpp-Betrieb;Mpp;-------
06.07.2010;18:02:27;2271;84396;20716;Mpp-Betrieb;Mpp;-------
06.07.2010;18:17:24;2016;84397;20716;Mpp-Betrieb;Mpp;-------
06.07.2010;18:32:26;1645;84397;20716;Mpp-Betrieb;Mpp;-------
06.07.2010;18:47:25;782;84397;20717;Mpp-Betrieb;Mpp;-------
06.07.2010;19:02:27;260;84397;20717;Mpp-Betrieb;Mpp;-------
06.07.2010;19:17:25;879;84398;20717;Mpp-Betrieb;Mpp;-------
06.07.2010;19:32:24;749;84398;20717;Mpp-Betrieb;Mpp;-------
06.07.2010;19:47:25;313;84398;20718;Mpp-Betrieb;Mpp;-------
06.07.2010;20:02:27;199;84398;20718;Mpp-Betrieb;Mpp;-------
06.07.2010;20:17:24;91;84398;20718;Mpp-Betrieb;Mpp;-------
06.07.2010;20:32:23;63;84398;20718;Mpp-Betrieb;Mpp;-------
06.07.2010;20:47:24;96;84398;20719;Mpp-Betrieb;Mpp;-------
06.07.2010;21:02:27;44;84398;20719;Mpp-Betrieb;Mpp;-------
06.07.2010;21:17:24;17;84398;20719;Mpp-Betrieb;Mpp;-------
06.07.2010;21:32:24;12;84398;20719;Mpp-Betrieb;Mpp;-------
07.07.2010;05:32:25;0;84398;20719;Mpp-Betrieb;Netzueb.;-------
07.07.2010;05:47:24;24;84398;20720;Mpp-Betrieb;Mpp-Such;-------
07.07.2010;06:02:25;43;84398;20720;Mpp-Betrieb;Mpp;-------
07.07.2010;06:17:25;78;84398;20720;Mpp-Betrieb;Mpp;-------
07.07.2010;06:32:25;125;84398;20720;Mpp-Betrieb;Mpp;-------
07.07.2010;06:47:25;202;84398;20721;Mpp-Betrieb;Mpp;-------
07.07.2010;07:02:26;286;84398;20721;Mpp-Betrieb;Mpp;-------
07.07.2010;07:17:26;538;84398;20721;Mpp-Betrieb;Mpp;-------
07.07.2010;07:32:25;733;84398;20721;Mpp-Betrieb;Mpp;-------
07.07.2010;07:47:24;928;84399;20722;Mpp-Betrieb;Mpp;-------
07.07.2010;08:02:26;1217;84399;20722;Mpp-Betrieb;Mpp;-------
07.07.2010;08:17:25;1578;84399;20722;Mpp-Betrieb;Mpp;-------
07.07.2010;08:32:25;1841;84400;20722;Mpp-Betrieb;Mpp;-------
07.07.2010;08:47:25;2203;84400;20723;Mpp-Betrieb;Mpp;-------
07.07.2010;09:02:26;2481;84401;20723;Mpp-Betrieb;Mpp;-------
07.07.2010;09:17:26;2747;84401;20723;Mpp-Betrieb;Mpp;-------
07.07.2010;09:32:26;2986;84402;20723;Mpp-Betrieb;Mpp;-------
07.07.2010;09:47:24;3253;84403;20724;Mpp-Betrieb;Mpp;-------
07.07.2010;10:02:25;3284;84404;20724;Mpp-Betrieb;Mpp;-------
07.07.2010;10:17:24;3620;84405;20724;Mpp-Betrieb;Mpp;-------
07.07.2010;10:32:24;3774;84406;20724;Mpp-Betrieb;Mpp;-------
07.07.2010;10:47:25;3944;84407;20725;Mpp-Betrieb;Mpp;-------
07.07.2010;11:02:26;4108;84408;20725;Mpp-Betrieb;Mpp;-------
07.07.2010;11:17:24;4239;84409;20725;Mpp-Betrieb;Mpp;-------
07.07.2010;11:32:27;4386;84410;20725;Mpp-Betrieb;Mpp;-------
07.07.2010;11:47:26;4444;84411;20726;Mpp-Betrieb;Mpp;-------
07.07.2010;12:02:26;4514;84412;20726;Mpp-Betrieb;Mpp;-------
07.07.2010;12:17:25;4568;84413;20726;Mpp-Betrieb;Mpp;-------
07.07.2010;12:32:25;4638;84414;20726;Mpp-Betrieb;Mpp;-------
07.07.2010;12:47:26;4685;84415;20727;Mpp-Betrieb;Mpp;-------
07.07.2010;13:02:26;4664;84416;20727;Mpp-Betrieb;Mpp;-------
07.07.2010;13:17:25;4665;84418;20727;Mpp-Betrieb;Mpp;-------
07.07.2010;13:32:25;4707;84419;20727;Mpp-Betrieb;Mpp;-------
07.07.2010;13:47:25;4713;84420;20728;Mpp-Betrieb;Mpp;-------
07.07.2010;14:02:26;4666;84421;20728;Mpp-Betrieb;Mpp;-------
07.07.2010;14:17:25;4593;84422;20728;Mpp-Betrieb;Mpp;-------
07.07.2010;14:32:24;4516;84423;20728;Mpp-Betrieb;Mpp;-------
07.07.2010;14:47:26;4451;84424;20729;Mpp-Betrieb;Mpp;-------
07.07.2010;15:02:26;4324;84426;20729;Mpp-Betrieb;Mpp;-------
07.07.2010;15:17:25;4206;84427;20729;Mpp-Betrieb;Mpp;-------
07.07.2010;15:32:25;4149;84428;20729;Mpp-Betrieb;Mpp;-------
07.07.2010;15:47:30;4018;84429;20730;Mpp-Betrieb;Mpp;-------
07.07.2010;16:02:26;3881;84430;20730;Mpp-Betrieb;Mpp;-------
07.07.2010;16:17:25;3723;84431;20730;Mpp-Betrieb;Mpp;-------
07.07.2010;16:32:24;3503;84432;20730;Mpp-Betrieb;Mpp;-------
07.07.2010;16:47:25;3250;84432;20731;Mpp-Betrieb;Mpp;-------
07.07.2010;17:02:24;3071;84433;20731;Mpp-Betrieb;Mpp;-------
07.07.2010;17:17:24;2844;84434;20731;Mpp-Betrieb;Mpp;-------
07.07.2010;17:32:27;2605;84435;20731;Mpp-Betrieb;Mpp;-------
07.07.2010;17:47:25;2345;84435;20732;Mpp-Betrieb;Mpp;-------
07.07.2010;18:02:31;2049;84436;20732;Mpp-Betrieb;Mpp;-------
07.07.2010;18:17:26;1770;84436;20732;Mpp-Betrieb;Mpp;-------
07.07.2010;18:32:25;1463;84437;20732;Mpp-Betrieb;Mpp;-------
07.07.2010;18:47:26;1162;84437;20733;Mpp-Betrieb;Mpp;-------
07.07.2010;19:02:26;885;84437;20733;Mpp-Betrieb;Mpp;-------
07.07.2010;19:17:26;619;84437;20733;Mpp-Betrieb;Mpp;-------
07.07.2010;19:32:25;383;84438;20733;Mpp-Betrieb;Mpp;-------
07.07.2010;19:47:25;200;84438;20734;Mpp-Betrieb;Mpp;-------
07.07.2010;20:02:24;112;84438;20734;Mpp-Betrieb;Mpp;-------
07.07.2010;20:17:24;90;84438;20734;Mpp-Betrieb;Mpp;-------
07.07.2010;20:32:25;73;84438;20734;Mpp-Betrieb;Mpp;-------
07.07.2010;20:47:24;50;84438;20735;Mpp-Betrieb;Mpp;-------
07.07.2010;21:02:25;27;84438;20735;Mpp-Betrieb;Mpp;-------
07.07.2010;21:17:25;15;84438;20735;Mpp-Betrieb;Mpp;-------
07.07.2010;21:32:24;0;84438;20735;Mpp-Betrieb;Warten;-------
08.07.2010;05:32:25;0;84438;20735;Mpp-Betrieb;Netzueb.;-------
08.07.2010;05:47:24;22;84438;20735;Mpp-Betrieb;Mpp;-------
08.07.2010;06:02:33;45;84438;20736;Mpp-Betrieb;Mpp;-------
08.07.2010;06:17:25;68;84438;20736;Mpp-Betrieb;Mpp;-------
08.07.2010;06:32:25;98;84438;20736;Mpp-Betrieb;Mpp;-------
08.07.2010;06:47:26;150;84438;20736;Mpp-Betrieb;Mpp;-------
08.07.2010;07:02:25;309;84438;20737;Mpp-Betrieb;Mpp;-------
08.07.2010;07:17:25;501;84438;20737;Mpp-Betrieb;Mpp;-------
08.07.2010;07:32:25;731;84438;20737;Mpp-Betrieb;Mpp;-------
08.07.2010;07:47:24;1022;84438;20737;Mpp-Betrieb;Mpp;-------
08.07.2010;08:02:25;1300;84439;20738;Mpp-Betrieb;Mpp;-------
08.07.2010;08:17:25;1592;84439;20738;Mpp-Betrieb;Mpp;-------
08.07.2010;08:32:26;1901;84439;20738;Mpp-Betrieb;Mpp;-------
08.07.2010;08:47:25;2189;84440;20738;Mpp-Betrieb;Mpp;-------
08.07.2010;09:02:25;2462;84441;20739;Mpp-Betrieb;Mpp;-------
08.07.2010;09:17:26;2697;84441;20739;Mpp-Betrieb;Mpp;-------
08.07.2010;09:32:25;2928;84442;20739;Mpp-Betrieb;Mpp;-------
08.07.2010;09:47:24;3156;84443;20739;Mpp-Betrieb;Mpp;-------
08.07.2010;10:02:27;3356;84443;20740;Mpp-Betrieb;Mpp;-------
08.07.2010;10:17:25;3548;84444;20740;Mpp-Betrieb;Mpp;-------
08.07.2010;10:32:25;3710;84445;20740;Mpp-Betrieb;Mpp;-------
08.07.2010;10:47:26;3868;84446;20740;Mpp-Betrieb;Mpp;-------
08.07.2010;11:02:25;3982;84447;20741;Mpp-Betrieb;Mpp;-------
08.07.2010;11:17:26;4086;84448;20741;Mpp-Betrieb;Mpp;-------
08.07.2010;11:32:25;4205;84449;20741;Mpp-Betrieb;Mpp;-------
08.07.2010;11:47:27;4292;84450;20741;Mpp-Betrieb;Mpp;-------
08.07.2010;12:02:30;4364;84451;20742;Mpp-Betrieb;Mpp;-------
08.07.2010;12:17:26;4395;84452;20742;Mpp-Betrieb;Mpp;-------
08.07.2010;12:32:30;4423;84454;20742;Mpp-Betrieb;Mpp;-------
08.07.2010;12:47:26;4460;84455;20742;Mpp-Betrieb;Mpp;-------
08.07.2010;13:02:26;4479;84456;20743;Mpp-Betrieb;Mpp;-------
08.07.2010;13:17:26;4472;84457;20743;Mpp-Betrieb;Mpp;-------
08.07.2010;13:32:26;4444;84458;20743;Mpp-Betrieb;Mpp;-------
08.07.2010;13:47:25;4441;84459;20743;Mpp-Betrieb;Mpp;-------
08.07.2010;14:02:26;4361;84460;20744;Mpp-Betrieb;Mpp;-------
08.07.2010;14:17:30;4324;84461;20744;Mpp-Betrieb;Mpp;-------
08.07.2010;14:32:26;4334;84462;20744;Mpp-Betrieb;Mpp;-------
08.07.2010;14:47:25;4259;84463;20744;Mpp-Betrieb;Mpp;-------
08.07.2010;15:02:25;4122;84465;20745;Mpp-Betrieb;Mpp;-------
08.07.2010;15:17:26;4083;84466;20745;Mpp-Betrieb;Mpp;-------
08.07.2010;15:32:24;3902;84467;20745;Mpp-Betrieb;Mpp;-------
08.07.2010;15:47:24;3856;84468;20745;Mpp-Betrieb;Mpp;-------
08.07.2010;16:02:26;3690;84468;20746;Mpp-Betrieb;Mpp;-------
08.07.2010;16:17:24;3519;84469;20746;Mpp-Betrieb;Mpp;-------
08.07.2010;16:32:24;3326;84470;20746;Mpp-Betrieb;Mpp;-------
08.07.2010;16:47:25;3123;84471;20746;Mpp-Betrieb;Mpp;-------
08.07.2010;17:02:26;2907;84472;20747;Mpp-Betrieb;Mpp;-------
08.07.2010;17:17:24;2696;84472;20747;Mpp-Betrieb;Mpp;-------
08.07.2010;17:32:25;2484;84473;20747;Mpp-Betrieb;Mpp;-------
08.07.2010;17:47:26;2219;84474;20747;Mpp-Betrieb;Mpp;-------
08.07.2010;18:02:25;1968;84474;20748;Mpp-Betrieb;Mpp;-------
08.07.2010;18:17:26;1690;84475;20748;Mpp-Betrieb;Mpp;-------
08.07.2010;18:32:27;1389;84475;20748;Mpp-Betrieb;Mpp;-------
08.07.2010;18:47:24;1116;84475;20748;Mpp-Betrieb;Mpp;-------
08.07.2010;19:02:27;841;84476;20749;Mpp-Betrieb;Mpp;-------
08.07.2010;19:17:29;608;84476;20749;Mpp-Betrieb;Mpp;-------
08.07.2010;19:32:26;389;84476;20749;Mpp-Betrieb;Mpp;-------
08.07.2010;19:47:25;218;84476;20749;Mpp-Betrieb;Mpp;-------
08.07.2010;20:02:26;129;84476;20750;Mpp-Betrieb;Mpp;-------
08.07.2010;20:17:25;102;84476;20750;Mpp-Betrieb;Mpp;-------
08.07.2010;20:32:25;62;84476;20750;Mpp-Betrieb;Mpp-Such;-------
08.07.2010;20:47:26;54;84476;20750;Mpp-Betrieb;Mpp;-------
08.07.2010;21:02:25;28;84476;20751;Mpp-Betrieb;Mpp;-------
08.07.2010;21:17:24;13;84476;20751;Mpp-Betrieb;Mpp;-------
08.07.2010;21:32:26;0;84476;20751;Mpp-Betrieb;Warten;-------
09.07.2010;05:32:25;0;84476;20751;Mpp-Betrieb;Netzueb.;-------
09.07.2010;05:47:26;21;84476;20751;Mpp-Betrieb;Mpp;-------
09.07.2010;06:02:25;48;84476;20751;Mpp-Betrieb;Mpp;-------
09.07.2010;06:17:25;87;84476;20752;Mpp-Betrieb;Mpp;-------
09.07.2010;06:32:25;121;84476;20752;Mpp-Betrieb;Mpp;-------
09.07.2010;06:47:26;179;84476;20752;Mpp-Betrieb;Mpp;-------
09.07.2010;07:02:25;286;84476;20752;Mpp-Betrieb;Mpp;-------
09.07.2010;07:17:25;466;84476;20753;Mpp-Betrieb;Mpp;-------
09.07.2010;07:32:25;678;84477;20753;Mpp-Betrieb;Mpp;-------
09.07.2010;07:47:24;908;84477;20753;Mpp-Betrieb;Mpp;-------
09.07.2010;08:02:25;1213;84477;20753;Mpp-Betrieb;Mpp;-------
09.07.2010;08:17:25;1506;84477;20754;Mpp-Betrieb;Mpp;-------
09.07.2010;08:32:24;1803;84478;20754;Mpp-Betrieb;Mpp;-------
09.07.2010;08:47:26;2059;84478;20754;Mpp-Betrieb;Mpp;-------
09.07.2010;09:02:26;2336;84479;20754;Mpp-Betrieb;Mpp;-------
09.07.2010;09:17:25;2592;84479;20755;Mpp-Betrieb;Mpp;-------
09.07.2010;11:17:26;4020;84486;20757;Mpp-Betrieb;Mpp;-------
09.07.2010;11:32:26;4089;84487;20757;Mpp-Betrieb;Mpp;-------
09.07.2010;11:47:25;4143;84488;20757;Mpp-Betrieb;Mpp;-------
09.07.2010;12:02:31;4215;84489;20757;Mpp-Betrieb;Mpp;-------
09.07.2010;12:17:30;4299;84490;20758;Mpp-Betrieb;Mpp;-------
09.07.2010;12:32:26;4389;84491;20758;Mpp-Betrieb;Mpp;-------
09.07.2010;12:47:29;4421;84492;20758;Mpp-Betrieb;Mpp;-------
09.07.2010;13:02:48;4316;84494;20758;Mpp-Betrieb;Mpp;-------
09.07.2010;13:17:26;4428;84495;20759;Mpp-Betrieb;Mpp;-------
09.07.2010;13:32:30;2678;84496;20759;Mpp-Betrieb;Mpp;-------
09.07.2010;13:47:30;4981;84497;20759;Mpp-Betrieb;Mpp;-------
09.07.2010;14:02:28;2750;84497;20759;Mpp-Betrieb;Mpp;-------
09.07.2010;14:17:27;4961;84498;20760;Mpp-Betrieb;Mpp;-------
09.07.2010;14:32:25;2945;84499;20760;Mpp-Betrieb;Mpp;-------
09.07.2010;14:47:25;4014;84500;20760;Mpp-Betrieb;Mpp;-------
09.07.2010;15:02:35;4469;84501;20760;Mpp-Betrieb;Mpp;-------
09.07.2010;15:17:27;2511;84502;20761;Mpp-Betrieb;Mpp;-------
09.07.2010;15:32:25;2033;84503;20761;Mpp-Betrieb;Mpp;-------
09.07.2010;15:47:25;2109;84503;20761;Mpp-Betrieb;Mpp;-------
09.07.2010;16:02:31;2468;84504;20761;Mpp-Betrieb;Mpp;-------
09.07.2010;16:17:24;2487;84505;20762;Mpp-Betrieb;Mpp;-------
09.07.2010;16:32:30;2620;84505;20762;Mpp-Betrieb;Mpp;-------
09.07.2010;16:47:29;2753;84506;20762;Mpp-Betrieb;Mpp;-------
09.07.2010;17:02:27;2931;84507;20762;Mpp-Betrieb;Mpp;-------
09.07.2010;17:17:25;2268;84507;20763;Mpp-Betrieb;Mpp;-------
09.07.2010;17:32:25;2106;84508;20763;Mpp-Betrieb;Mpp;-------
09.07.2010;17:47:26;2334;84508;20763;Mpp-Betrieb;Mpp;-------
09.07.2010;18:02:26;1189;84509;20763;Mpp-Betrieb;Mpp;-------
09.07.2010;18:17:25;1104;84509;20764;Mpp-Betrieb;Mpp;-------
09.07.2010;18:32:26;1045;84509;20764;Mpp-Betrieb;Mpp;-------
09.07.2010;18:47:23;824;84510;20764;Mpp-Betrieb;Mpp;-------
09.07.2010;19:02:25;781;84510;20764;Mpp-Betrieb;Mpp;-------
09.07.2010;19:17:29;634;84510;20765;Mpp-Betrieb;Mpp;-------
09.07.2010;19:32:24;414;84510;20765;Mpp-Betrieb;Mpp;-------
09.07.2010;19:47:25;347;84510;20765;Mpp-Betrieb;Mpp;-------
09.07.2010;20:02:27;298;84510;20765;Mpp-Betrieb;Mpp;-------
09.07.2010;20:17:25;207;84510;20766;Mpp-Betrieb;Mpp;-------
09.07.2010;20:32:25;80;84510;20766;Mpp-Betrieb;Mpp;-------
09.07.2010;20:47:24;29;84510;20766;Mpp-Betrieb;Mpp;-------
09.07.2010;21:02:26;16;84510;20766;Mpp-Betrieb;Mpp;-------
09.07.2010;21:17:24;0;84510;20767;Mpp-Betrieb;Warten;-------
10.07.2010;05:32:26;0;84510;20767;Mpp-Betrieb;Warten;-------
10.07.2010;05:47:26;13;84510;20767;Mpp-Betrieb;Mpp;-------
10.07.2010;06:02:26;45;84510;20767;Mpp-Betrieb;Mpp;-------
10.07.2010;06:17:26;100;84510;20767;Mpp-Betrieb;Mpp;-------
10.07.2010;06:32:24;168;84510;20768;Mpp-Betrieb;Mpp;-------
10.07.2010;06:47:29;246;84510;20768;Mpp-Betrieb;Mpp;-------
10.07.2010;07:02:25;379;84511;20768;Mpp-Betrieb;Mpp;-------
10.07.2010;07:17:24;520;84511;20768;Mpp-Betrieb;Mpp;-------
10.07.2010;07:32:25;705;84511;20769;Mpp-Betrieb;Mpp;-------
10.07.2010;07:47:25;906;84511;20769;Mpp-Betrieb;Mpp;-------
10.07.2010;08:02:25;1142;84511;20769;Mpp-Betrieb;Mpp;-------
10.07.2010;08:17:24;1394;84512;20769;Mpp-Betrieb;Mpp;-------
10.07.2010;08:32:25;1664;84512;20770;Mpp-Betrieb;Mpp;-------
10.07.2010;08:47:25;1932;84512;20770;Mpp-Betrieb;Mpp;-------
10.07.2010;09:02:25;2195;84513;20770;Mpp-Betrieb;Mpp;-------
10.07.2010;09:17:24;2442;84514;20770;Mpp-Betrieb;Mpp;-------
10.07.2010;09:32:25;2684;84514;20771;Mpp-Betrieb;Mpp;-------
10.07.2010;09:47:25;2883;84515;20771;Mpp-Betrieb;Mpp;-------
10.07.2010;10:02:25;3084;84516;20771;Mpp-Betrieb;Mpp;-------
10.07.2010;10:17:24;1874;84516;20771;Mpp-Betrieb;Mpp;-------
10.07.2010;10:32:24;3778;84517;20772;Mpp-Betrieb;Mpp;-------
10.07.2010;10:47:24;3637;84518;20772;Mpp-Betrieb;Mpp;-------
10.07.2010;11:02:26;3950;84519;20772;Mpp-Betrieb;Mpp;-------
10.07.2010;11:17:25;4111;84520;20772;Mpp-Betrieb;Mpp;-------
10.07.2010;11:32:25;2790;84521;20773;Mpp-Betrieb;Mpp;-------
10.07.2010;11:47:25;4232;84522;20773;Mpp-Betrieb;Mpp;-------
10.07.2010;12:02:26;4289;84523;20773;Mpp-Betrieb;Mpp;-------
10.07.2010;12:17:24;4643;84524;20773;Mpp-Betrieb;Mpp;-------
10.07.2010;12:32:24;4840;84525;20774;Mpp-Betrieb;Mpp;-------
10.07.2010;12:47:24;3275;84526;20774;Mpp-Betrieb;Mpp;-------
10.07.2010;13:02:26;4514;84527;20774;Mpp-Betrieb;Mpp;-------
10.07.2010;13:17:25;4438;84528;20774;Mpp-Betrieb;Mpp;-------
10.07.2010;13:32:24;4397;84529;20775;Mpp-Betrieb;Mpp;-------
10.07.2010;13:47:25;4432;84530;20775;Mpp-Betrieb;Mpp;-------
10.07.2010;14:02:26;4428;84531;20775;Mpp-Betrieb;Mpp;-------
10.07.2010;14:17:25;4346;84532;20775;Mpp-Betrieb;Mpp;-------
10.07.2010;14:32:25;4300;84533;20776;Mpp-Betrieb;Mpp;-------
10.07.2010;14:47:24;4213;84534;20776;Mpp-Betrieb;Mpp;-------
10.07.2010;15:02:25;4063;84535;20776;Mpp-Betrieb;Mpp;-------
10.07.2010;15:17:24;3941;84536;20776;Mpp-Betrieb;Mpp;-------
10.07.2010;15:32:24;3796;84537;20777;Mpp-Betrieb;Mpp;-------
10.07.2010;15:47:25;2653;84538;20777;Mpp-Betrieb;Mpp;-------
10.07.2010;16:02:26;3507;84539;20777;Mpp-Betrieb;Mpp;-------
10.07.2010;16:17:25;3312;84540;20777;Mpp-Betrieb;Mpp;-------
10.07.2010;16:32:24;3131;84541;20778;Mpp-Betrieb;Mpp;-------
10.07.2010;16:47:25;2944;84541;20778;Mpp-Betrieb;Mpp;-------
10.07.2010;17:02:26;2751;84542;20778;Mpp-Betrieb;Mpp;-------
10.07.2010;17:17:25;2511;84543;20778;Mpp-Betrieb;Mpp;-------
10.07.2010;17:32:24;2262;84543;20779;Mpp-Betrieb;Mpp;-------
10.07.2010;17:47:25;2034;84544;20779;Mpp-Betrieb;Mpp;-------
10.07.2010;18:02:26;1793;84544;20779;Mpp-Betrieb;Mpp;-------
10.07.2010;18:17:24;1523;84545;20779;Mpp-Betrieb;Mpp;-------
10.07.2010;18:32:25;1284;84545;20780;Mpp-Betrieb;Mpp;-------
10.07.2010;18:47:25;1042;84545;20780;Mpp-Betrieb;Mpp;-------
10.07.2010;19:02:25;796;84546;20780;Mpp-Betrieb;Mpp;-------
10.07.2010;19:17:25;621;84546;20780;Mpp-Betrieb;Mpp;-------
10.07.2010;19:32:25;271;84546;20781;Mpp-Betrieb;Mpp;-------
10.07.2010;19:47:26;172;84546;20781;Mpp-Betrieb;Mpp;-------
10.07.2010;20:02:25;134;84546;20781;Mpp-Betrieb;Mpp-Such;-------
10.07.2010;20:17:25;32;84546;20781;Mpp-Betrieb;Mpp;-------
10.07.2010;20:32:25;13;84546;20782;Mpp-Betrieb;Mpp;-------
10.07.2010;20:47:24;0;84546;20782;Mpp-Betrieb;Warten;-------
11.07.2010;05:47:25;14;84546;20782;Mpp-Betrieb;Mpp;-------
11.07.2010;06:02:25;53;84546;20782;Mpp-Betrieb;Mpp;-------
11.07.2010;06:17:26;120;84546;20782;Mpp-Betrieb;Mpp;-------
11.07.2010;06:32:24;168;84546;20782;Mpp-Betrieb;Mpp;-------
11.07.2010;06:47:25;205;84546;20783;Mpp-Betrieb;Mpp;-------
11.07.2010;07:02:26;289;84546;20783;Mpp-Betrieb;Mpp;-------
11.07.2010;07:17:26;465;84546;20783;Mpp-Betrieb;Mpp;-------
11.07.2010;07:32:25;745;84546;20783;Mpp-Betrieb;Mpp;-------
11.07.2010;07:47:24;954;84547;20784;Mpp-Betrieb;Mpp;-------
11.07.2010;08:02:25;1235;84547;20784;Mpp-Betrieb;Mpp;-------
11.07.2010;08:17:25;1472;84547;20784;Mpp-Betrieb;Mpp;-------
11.07.2010;08:32:24;1818;84548;20784;Mpp-Betrieb;Mpp;-------
11.07.2010;08:47:25;2099;84548;20785;Mpp-Betrieb;Mpp;-------
11.07.2010;09:02:26;2324;84549;20785;Mpp-Betrieb;Mpp;-------
11.07.2010;09:17:26;2554;84549;20785;Mpp-Betrieb;Mpp;-------
11.07.2010;09:32:24;2825;84550;20785;Mpp-Betrieb;Mpp;-------
11.07.2010;09:47:25;2996;84551;20786;Mpp-Betrieb;Mpp;-------
11.07.2010;10:02:25;3181;84551;20786;Mpp-Betrieb;Mpp;-------
11.07.2010;10:04:40;3356;84552;20786;Mpp-Betrieb;Mpp;-------
11.07.2010;10:33:03;3537;84553;20786;Mpp-Betrieb;Mpp;-------
11.07.2010;10:47:25;3692;84554;20787;Mpp-Betrieb;Mpp;-------
11.07.2010;11:02:26;3880;84555;20787;Mpp-Betrieb;Mpp;-------
11.07.2010;11:17:42;3990;84556;20787;Mpp-Betrieb;Mpp;-------
11.07.2010;11:32:26;4078;84557;20787;Mpp-Betrieb;Mpp;-------
11.07.2010;11:47:25;4138;84558;20788;Mpp-Betrieb;Mpp;-------
11.07.2010;12:02:25;4192;84559;20788;Mpp-Betrieb;Mpp;-------
11.07.2010;12:17:25;4252;84560;20788;Mpp-Betrieb;Mpp;-------
11.07.2010;12:32:25;4316;84561;20788;Mpp-Betrieb;Mpp;-------
11.07.2010;12:47:25;4344;84562;20789;Mpp-Betrieb;Mpp;-------
11.07.2010;13:02:25;4289;84563;20789;Mpp-Betrieb;Mpp;-------
11.07.2010;13:17:24;4360;84564;20789;Mpp-Betrieb;Mpp;-------
11.07.2010;13:32:26;4331;84566;20789;Mpp-Betrieb;Mpp;-------
11.07.2010;13:47:24;4310;84567;20790;Mpp-Betrieb;Mpp;-------
11.07.2010;14:02:27;4283;84568;20790;Mpp-Betrieb;Mpp;-------
11.07.2010;14:17:25;4218;84569;20790;Mpp-Betrieb;Mpp;-------
11.07.2010;14:32:25;4156;84570;20790;Mpp-Betrieb;Mpp;-------
11.07.2010;14:47:25;4099;84571;20791;Mpp-Betrieb;Mpp;-------
11.07.2010;15:02:25;4001;84572;20791;Mpp-Betrieb;Mpp;-------
11.07.2010;15:17:26;3930;84573;20791;Mpp-Betrieb;Mpp;-------
11.07.2010;15:32:26;3999;84574;20791;Mpp-Betrieb;Mpp;-------
11.07.2010;15:47:25;2710;84575;20792;Mpp-Betrieb;Mpp;-------
11.07.2010;16:02:27;2748;84575;20792;Mpp-Betrieb;Mpp;-------
11.07.2010;16:17:25;3816;84576;20792;Mpp-Betrieb;Mpp;-------
11.07.2010;16:32:24;3503;84577;20792;Mpp-Betrieb;Mpp;-------
11.07.2010;16:47:26;1516;84578;20793;Mpp-Betrieb;Mpp;-------
11.07.2010;17:02:25;3383;84578;20793;Mpp-Betrieb;Mpp;-------
11.07.2010;17:17:25;964;84579;20793;Mpp-Betrieb;Mpp;-------
11.07.2010;17:32:24;1661;84579;20793;Mpp-Betrieb;Mpp;-------
11.07.2010;17:47:25;732;84579;20794;Mpp-Betrieb;Mpp;-------
11.07.2010;18:02:25;850;84580;20794;Mpp-Betrieb;Mpp;-------
11.07.2010;18:17:25;839;84580;20794;Mpp-Betrieb;Mpp;-------
11.07.2010;18:32:24;555;84580;20794;Mpp-Betrieb;Mpp;-------
11.07.2010;18:47:24;446;84580;20795;Mpp-Betrieb;Mpp;-------
11.07.2010;19:02:26;353;84580;20795;Mpp-Betrieb;Mpp;-------
11.07.2010;19:17:24;231;84580;20795;Mpp-Betrieb;Mpp;-------
11.07.2010;19:32:24;164;84580;20795;Mpp-Betrieb;Mpp;-------
11.07.2010;19:47:24;161;84580;20796;Mpp-Betrieb;Mpp;-------
11.07.2010;20:02:25;270;84580;20796;Mpp-Betrieb;Mpp;-------
11.07.2010;20:17:25;227;84580;20796;Mpp-Betrieb;Mpp;-------
11.07.2010;20:32:24;126;84580;20796;Mpp-Betrieb;Mpp;-------
11.07.2010;20:47:25;93;84580;20797;Mpp-Betrieb;Mpp;-------
11.07.2010;21:02:25;77;84581;20797;Mpp-Betrieb;Mpp;-------
11.07.2010;21:17:24;36;84581;20797;Mpp-Betrieb;Mpp;-------
11.07.2010;21:32:24;0;84581;20797;Mpp-Betrieb;Warten;-------
12.07.2010;05:32:25;0;84581;20797;Mpp-Betrieb;Warten;-------
12.07.2010;05:47:25;14;84581;20797;Mpp-Betrieb;Mpp;-------
12.07.2010;06:02:25;73;84581;20798;Mpp-Betrieb;Mpp;-------
12.07.2010;06:17:24;228;84581;20798;Mpp-Betrieb;Mpp;-------
12.07.2010;06:32:26;268;84581;20798;Mpp-Betrieb;Mpp;-------
12.07.2010;06:47:25;263;84581;20798;Mpp-Betrieb;Mpp;-------
12.07.2010;07:02:25;364;84581;20799;Mpp-Betrieb;Mpp;-------
12.07.2010;07:17:26;287;84581;20799;Mpp-Betrieb;Mpp;-------
12.07.2010;07:32:25;511;84581;20799;Mpp-Betrieb;Mpp;-------
12.07.2010;07:47:25;982;84581;20799;Mpp-Betrieb;Mpp;-------
12.07.2010;08:02:25;1267;84581;20800;Mpp-Betrieb;Mpp;-------
12.07.2010;08:17:24;1550;84582;20800;Mpp-Betrieb;Mpp;-------
12.07.2010;08:32:25;1810;84582;20800;Mpp-Betrieb;Mpp;-------
12.07.2010;08:47:25;2097;84583;20800;Mpp-Betrieb;Mpp;-------
12.07.2010;09:02:25;2371;84583;20801;Mpp-Betrieb;Mpp;-------
12.07.2010;09:17:26;2632;84584;20801;Mpp-Betrieb;Mpp;-------
12.07.2010;09:32:24;2864;84585;20801;Mpp-Betrieb;Mpp;-------
12.07.2010;09:47:26;3078;84585;20801;Mpp-Betrieb;Mpp;-------
12.07.2010;10:02:26;3317;84586;20802;Mpp-Betrieb;Mpp;-------
12.07.2010;10:17:42;3486;84587;20802;Mpp-Betrieb;Mpp;-------
12.07.2010;10:32:26;3544;84588;20802;Mpp-Betrieb;Mpp;-------
12.07.2010;10:47:24;3801;84589;20802;Mpp-Betrieb;Mpp;-------
12.07.2010;11:02:27;3778;84590;20803;Mpp-Betrieb;Mpp;-------
12.07.2010;11:17:25;4032;84591;20803;Mpp-Betrieb;Mpp;-------
16.08.2010;18:02:03;302;85485;21320;Mpp-Betrieb;Mpp;-------
16.08.2010;18:11:23;477;85485;21320;Mpp-Betrieb;Mpp;-------
16.08.2010;18:17:03;249;85485;21320;Mpp-Betrieb;Mpp;-------
16.08.2010;18:32:05;75;85485;21320;Mpp-Betrieb;Mpp;-------
16.08.2010;18:47:04;77;85485;21320;Mpp-Betrieb;Mpp-Such;-------
16.08.2010;19:02:04;277;85485;21321;Mpp-Betrieb;Mpp;-------
16.08.2010;19:17:08;55;85485;21321;Mpp-Betrieb;Mpp;-------
16.08.2010;19:32:04;46;85485;21321;Mpp-Betrieb;Mpp;-------
16.08.2010;19:47:04;19;85485;21321;Mpp-Betrieb;Mpp;-------
16.08.2010;20:02:05;19;85485;21322;Mpp-Betrieb;Mpp;-------
16.08.2010;20:17:03;0;85485;21322;Mpp-Betrieb;Warten;-------
17.08.2010;06:47:05;11;85485;21322;Mpp-Betrieb;Mpp;-------
17.08.2010;07:02:04;53;85485;21322;Mpp-Betrieb;Mpp;-------
17.08.2010;07:17:03;156;85485;21322;Mpp-Betrieb;Mpp;-------
17.08.2010;07:32:03;131;85485;21323;Mpp-Betrieb;Mpp;-------
17.08.2010;07:47:03;93;85485;21323;Mpp-Betrieb;Mpp;-------
17.08.2010;08:02:04;76;85485;21323;Mpp-Betrieb;Mpp;-------
17.08.2010;08:17:03;74;85485;21323;Mpp-Betrieb;Mpp;-------
17.08.2010;08:32:03;97;85485;21324;Mpp-Betrieb;Mpp-Such;-------
17.08.2010;08:47:03;102;85485;21324;Mpp-Betrieb;Mpp;-------
17.08.2010;09:02:04;609;85485;21324;Mpp-Betrieb;Mpp;-------
17.08.2010;09:17:03;252;85486;21324;Mpp-Betrieb;Mpp;-------
17.08.2010;09:32:07;359;85486;21325;Mpp-Betrieb;Mpp;-------
17.08.2010;09:47:06;337;85486;21325;Mpp-Betrieb;Mpp;-------
17.08.2010;10:02:04;237;85486;21325;Mpp-Betrieb;Mpp;-------
17.08.2010;10:17:05;1015;85486;21325;Mpp-Betrieb;Mpp;-------
17.08.2010;10:32:03;883;85486;21326;Mpp-Betrieb;Mpp;-------
17.08.2010;10:47:06;1124;85486;21326;Mpp-Betrieb;Mpp;-------
17.08.2010;11:02:06;1528;85487;21326;Mpp-Betrieb;Mpp;-------
17.08.2010;11:17:03;1442;85487;21326;Mpp-Betrieb;Mpp;-------
17.08.2010;11:32:05;1530;85487;21327;Mpp-Betrieb;Mpp;-------
17.08.2010;11:47:03;1882;85488;21327;Mpp-Betrieb;Mpp;-------
17.08.2010;12:02:04;2158;85488;21327;Mpp-Betrieb;Mpp;-------
17.08.2010;12:17:03;3718;85489;21327;Mpp-Betrieb;Mpp;-------
17.08.2010;12:32:04;4314;85490;21328;Mpp-Betrieb;Mpp;-------
17.08.2010;12:47:03;2659;85491;21328;Mpp-Betrieb;Mpp;-------
17.08.2010;13:02:06;3798;85492;21328;Mpp-Betrieb;Mpp;-------
17.08.2010;13:17:03;1648;85493;21328;Mpp-Betrieb;Mpp;-------
17.08.2010;13:32:03;2349;85493;21329;Mpp-Betrieb;Mpp;-------
17.08.2010;13:47:03;2721;85494;21329;Mpp-Betrieb;Mpp;-------
17.08.2010;14:02:06;1595;85494;21329;Mpp-Betrieb;Mpp;-------
17.08.2010;14:17:05;1372;85494;21329;Mpp-Betrieb;Mpp;-------
17.08.2010;14:32:03;1293;85495;21330;Mpp-Betrieb;Mpp;-------
17.08.2010;14:47:03;1571;85495;21330;Mpp-Betrieb;Mpp;-------
17.08.2010;15:02:05;1532;85495;21330;Mpp-Betrieb;Mpp;-------
17.08.2010;15:17:04;1805;85496;21330;Mpp-Betrieb;Mpp;-------
17.08.2010;15:32:06;1634;85496;21331;Mpp-Betrieb;Mpp;-------
17.08.2010;15:47:03;1893;85497;21331;Mpp-Betrieb;Mpp;-------
17.08.2010;16:02:19;2027;85497;21331;Mpp-Betrieb;Mpp;-------
17.08.2010;16:17:03;1728;85498;21331;Mpp-Betrieb;Mpp;-------
17.08.2010;16:32:03;1625;85498;21332;Mpp-Betrieb;Mpp;-------
17.08.2010;16:47:04;1360;85499;21332;Mpp-Betrieb;Mpp;-------
17.08.2010;17:02:03;1367;85499;21332;Mpp-Betrieb;Mpp;-------
17.08.2010;17:17:03;1108;85499;21332;Mpp-Betrieb;Mpp;-------
17.08.2010;17:33:27;856;85499;21333;Mpp-Betrieb;Mpp;-------
17.08.2010;17:47:08;620;85500;21333;Mpp-Betrieb;Mpp;-------
17.08.2010;18:01:49;593;85500;21333;Mpp-Betrieb;Mpp;-------
17.08.2010;18:17:03;481;85500;21333;Mpp-Betrieb;Mpp;-------
17.08.2010;18:32:08;545;85500;21334;Mpp-Betrieb;Mpp;-------
17.08.2010;18:47:17;380;85500;21334;Mpp-Betrieb;Mpp;-------
17.08.2010;19:02:06;361;85500;21334;Mpp-Betrieb;Mpp;-------
17.08.2010;19:17:03;244;85500;21334;Mpp-Betrieb;Mpp;-------
17.08.2010;19:32:03;182;85500;21335;Mpp-Betrieb;Mpp;-------
17.08.2010;19:47:02;70;85500;21335;Mpp-Betrieb;Mpp;-------
17.08.2010;20:02:06;34;85500;21335;Mpp-Betrieb;Mpp;-------
17.08.2010;20:17:03;12;85500;21335;Mpp-Betrieb;Mpp;-------
17.08.2010;20:32:03;0;85500;21336;Mpp-Betrieb;Warten;-------
18.08.2010;06:32:03;12;85500;21336;Mpp-Betrieb;Mpp;-------
18.08.2010;06:47:05;37;85500;21336;Mpp-Betrieb;Mpp;-------
18.08.2010;07:02:03;47;85500;21336;Mpp-Betrieb;Mpp;-------
18.08.2010;07:17:04;93;85500;21336;Mpp-Betrieb;Mpp;-------
18.08.2010;07:32:03;82;85500;21337;Mpp-Betrieb;Mpp;-------
18.08.2010;07:47:02;118;85500;21337;Mpp-Betrieb;Mpp;-------
18.08.2010;08:02:04;172;85501;21337;Mpp-Betrieb;Mpp;-------
18.08.2010;08:17:04;199;85501;21337;Mpp-Betrieb;Mpp;-------
18.08.2010;08:32:03;304;85501;21338;Mpp-Betrieb;Mpp;-------
18.08.2010;08:47:02;283;85501;21338;Mpp-Betrieb;Mpp;-------
18.08.2010;09:02:05;258;85501;21338;Mpp-Betrieb;Mpp;-------
18.08.2010;09:17:03;198;85501;21338;Mpp-Betrieb;Mpp;-------
18.08.2010;09:32:03;306;85501;21339;Mpp-Betrieb;Mpp;-------
18.08.2010;09:47:04;428;85501;21339;Mpp-Betrieb;Mpp;-------
18.08.2010;10:02:06;517;85501;21339;Mpp-Betrieb;Mpp;-------
18.08.2010;10:17:03;677;85501;21339;Mpp-Betrieb;Mpp;-------
18.08.2010;10:32:03;863;85501;21340;Mpp-Betrieb;Mpp;-------
18.08.2010;10:47:05;825;85502;21340;Mpp-Betrieb;Mpp;-------
18.08.2010;11:02:05;870;85502;21340;Mpp-Betrieb;Mpp;-------
18.08.2010;11:17:03;959;85502;21340;Mpp-Betrieb;Mpp;-------
18.08.2010;11:32:08;1141;85502;21341;Mpp-Betrieb;Mpp;-------
18.08.2010;11:47:04;1340;85503;21341;Mpp-Betrieb;Mpp;-------
18.08.2010;12:02:06;1151;85503;21341;Mpp-Betrieb;Mpp;-------
18.08.2010;12:17:03;1241;85503;21341;Mpp-Betrieb;Mpp;-------
18.08.2010;12:32:05;1524;85504;21342;Mpp-Betrieb;Mpp;-------
18.08.2010;12:47:04;1455;85504;21342;Mpp-Betrieb;Mpp;-------
18.08.2010;13:02:05;1617;85504;21342;Mpp-Betrieb;Mpp;-------
18.08.2010;13:17:05;1399;85505;21342;Mpp-Betrieb;Mpp;-------
18.08.2010;13:32:04;1452;85505;21343;Mpp-Betrieb;Mpp;-------
18.08.2010;13:47:03;1242;85506;21343;Mpp-Betrieb;Mpp;-------
18.08.2010;14:02:04;995;85506;21343;Mpp-Betrieb;Mpp;-------
18.08.2010;14:17:08;981;85506;21343;Mpp-Betrieb;Mpp;-------
18.08.2010;14:32:03;1296;85506;21344;Mpp-Betrieb;Mpp;-------
18.08.2010;14:47:03;901;85507;21344;Mpp-Betrieb;Mpp;-------
18.08.2010;15:02:04;1090;85507;21344;Mpp-Betrieb;Mpp;-------
18.08.2010;15:17:03;1290;85507;21344;Mpp-Betrieb;Mpp;-------
18.08.2010;15:32:05;1336;85507;21345;Mpp-Betrieb;Mpp;-------
18.08.2010;15:47:03;1053;85508;21345;Mpp-Betrieb;Mpp;-------
18.08.2010;16:02:06;1140;85508;21345;Mpp-Betrieb;Mpp;-------
18.08.2010;16:17:06;1559;85508;21345;Mpp-Betrieb;Mpp;-------
18.08.2010;16:32:03;887;85509;21346;Mpp-Betrieb;Mpp;-------
18.08.2010;16:47:03;902;85509;21346;Mpp-Betrieb;Mpp;-------
18.08.2010;17:02:04;803;85509;21346;Mpp-Betrieb;Mpp;-------
18.08.2010;17:17:05;768;85509;21346;Mpp-Betrieb;Mpp;-------
18.08.2010;17:32:03;825;85509;21347;Mpp-Betrieb;Mpp;-------
18.08.2010;17:47:05;888;85510;21347;Mpp-Betrieb;Mpp;-------
18.08.2010;18:02:04;713;85510;21347;Mpp-Betrieb;Mpp;-------
18.08.2010;18:17:03;782;85510;21347;Mpp-Betrieb;Mpp;-------
18.08.2010;18:32:04;719;85510;21348;Mpp-Betrieb;Mpp;-------
18.08.2010;18:47:03;500;85510;21348;Mpp-Betrieb;Mpp;-------
18.08.2010;19:02:05;603;85511;21348;Mpp-Betrieb;Mpp;-------
18.08.2010;19:17:03;454;85511;21348;Mpp-Betrieb;Mpp;-------
18.08.2010;19:32:03;173;85511;21349;Mpp-Betrieb;Mpp;-------
18.08.2010;19:47:08;69;85511;21349;Mpp-Betrieb;Mpp;-------
18.08.2010;20:02:08;36;85511;21349;Mpp-Betrieb;Mpp;-------
18.08.2010;20:17:05;12;85511;21349;Mpp-Betrieb;Mpp;-------
18.08.2010;20:32:10;0;85511;21349;Mpp-Betrieb;Warten;-------
19.08.2010;06:47:02;0;85511;21349;Mpp-Betrieb;Warten;-------
19.08.2010;07:02:04;16;85511;21350;Mpp-Betrieb;Mpp;-------
19.08.2010;07:17:03;72;85511;21350;Mpp-Betrieb;Mpp;-------
19.08.2010;07:32:03;50;85511;21350;Mpp-Betrieb;Mpp;-------
19.08.2010;07:47:05;24;85511;21350;Mpp-Betrieb;Mpp;-------
19.08.2010;08:02:04;200;85511;21351;Mpp-Betrieb;Mpp;-------
19.08.2010;08:17:05;181;85511;21351;Mpp-Betrieb;Mpp;-------
19.08.2010;08:32:04;194;85511;21351;Mpp-Betrieb;Mpp;-------
19.08.2010;08:47:02;404;85511;21351;Mpp-Betrieb;Mpp;-------
19.08.2010;09:02:05;173;85511;21352;Mpp-Betrieb;Mpp;-------
19.08.2010;09:17:05;324;85511;21352;Mpp-Betrieb;Mpp;-------
19.08.2010;09:32:05;340;85511;21352;Mpp-Betrieb;Mpp;-------
19.08.2010;09:47:02;487;85511;21352;Mpp-Betrieb;Mpp;-------
19.08.2010;10:02:04;446;85512;21353;Mpp-Betrieb;Mpp;-------
19.08.2010;10:17:08;542;85512;21353;Mpp-Betrieb;Mpp;-------
19.08.2010;10:36:50;767;85512;21353;Mpp-Betrieb;Mpp;-------
19.08.2010;10:48:05;1170;85512;21353;Mpp-Betrieb;Mpp;-------
19.08.2010;11:02:09;768;85512;21354;Mpp-Betrieb;Mpp;-------
19.08.2010;11:17:04;1590;85513;21354;Mpp-Betrieb;Mpp;-------
19.08.2010;11:33:10;1801;85513;21354;Mpp-Betrieb;Mpp;-------
19.08.2010;11:47:03;2184;85513;21354;Mpp-Betrieb;Mpp;-------
19.08.2010;12:02:05;1394;85514;21355;Mpp-Betrieb;Mpp;-------
19.08.2010;12:17:06;1743;85514;21355;Mpp-Betrieb;Mpp;-------
19.08.2010;12:32:09;1813;85515;21355;Mpp-Betrieb;Mpp;-------
19.08.2010;12:47:02;1548;85515;21355;Mpp-Betrieb;Mpp;-------
19.08.2010;13:02:06;2237;85516;21356;Mpp-Betrieb;Mpp;-------
19.08.2010;13:17:06;2232;85516;21356;Mpp-Betrieb;Mpp;-------
19.08.2010;13:32:05;2052;85517;21356;Mpp-Betrieb;Mpp;-------
19.08.2010;13:47:08;2920;85518;21356;Mpp-Betrieb;Mpp;-------
19.08.2010;14:02:04;4653;85519;21357;Mpp-Betrieb;Mpp;-------
19.08.2010;14:17:03;2237;85521;21357;Mpp-Betrieb;Mpp;-------
19.08.2010;14:32:05;3971;85522;21357;Mpp-Betrieb;Mpp;-------
19.08.2010;14:47:03;3908;85523;21357;Mpp-Betrieb;Mpp;-------
19.08.2010;15:02:10;1842;85523;21358;Mpp-Betrieb;Mpp;-------
19.08.2010;15:17:03;1747;85524;21358;Mpp-Betrieb;Mpp;-------
19.08.2010;15:32:03;4696;85525;21358;Mpp-Betrieb;Mpp;-------
19.08.2010;15:47:03;3761;85526;21358;Mpp-Betrieb;Mpp;-------
19.08.2010;16:02:04;1805;85526;21359;Mpp-Betrieb;Mpp;-------
19.08.2010;16:17:03;4677;85527;21359;Mpp-Betrieb;Mpp;-------
19.08.2010;16:32:07;1317;85528;21359;Mpp-Betrieb;Mpp;-------
19.08.2010;16:47:03;1633;85528;21359;Mpp-Betrieb;Mpp;-------
19.08.2010;17:02:03;1024;85528;21360;Mpp-Betrieb;Mpp;-------
19.08.2010;17:17:07;1169;85529;21360;Mpp-Betrieb;Mpp;-------
19.08.2010;17:32:03;2233;85529;21360;Mpp-Betrieb;Mpp;-------
19.08.2010;17:47:06;1894;85530;21360;Mpp-Betrieb;Mpp;-------
19.08.2010;18:02:04;1548;85530;21361;Mpp-Betrieb;Mpp;-------
19.08.2010;18:17:03;1001;85530;21361;Mpp-Betrieb;Mpp;-------
19.08.2010;18:32:03;1081;85531;21361;Mpp-Betrieb;Mpp;-------
19.08.2010;18:47:03;690;85531;21361;Mpp-Betrieb;Mpp;-------
19.08.2010;19:02:04;418;85531;21362;Mpp-Betrieb;Mpp;-------
19.08.2010;19:17:05;321;85531;21362;Mpp-Betrieb;Mpp;-------
19.08.2010;19:32:03;191;85531;21362;Mpp-Betrieb;Mpp;-------
19.08.2010;19:47:03;182;85531;21362;Mpp-Betrieb;Mpp;-------
19.08.2010;20:02:03;50;85531;21363;Mpp-Betrieb;Mpp;-------
19.08.2010;20:17:05;25;85531;21363;Mpp-Betrieb;Mpp;-------
19.08.2010;20:32:07;0;85531;21363;Mpp-Betrieb;Warten;-------
20.08.2010;06:17:04;0;85531;21363;Mpp-Betrieb;Warten;-------
20.08.2010;06:32:03;12;85531;21363;Mpp-Betrieb;Mpp;-------
20.08.2010;06:47:03;25;85531;21364;Mpp-Betrieb;Mpp;-------
20.08.2010;07:02:03;86;85531;21364;Mpp-Betrieb;Mpp;-------
20.08.2010;07:17:03;214;85531;21364;Mpp-Betrieb;Mpp;-------
20.08.2010;07:32:03;432;85531;21364;Mpp-Betrieb;Mpp;-------
20.08.2010;07:47:05;708;85532;21365;Mpp-Betrieb;Mpp;-------
20.08.2010;08:02:04;1017;85532;21365;Mpp-Betrieb;Mpp;-------
20.08.2010;08:17:03;727;85532;21365;Mpp-Betrieb;Mpp;-------
20.08.2010;08:32:04;1110;85532;21365;Mpp-Betrieb;Mpp;-------
20.08.2010;08:47:03;955;85533;21366;Mpp-Betrieb;Mpp;-------
20.08.2010;09:02:04;1267;85533;21366;Mpp-Betrieb;Mpp;-------
20.08.2010;09:17:04;1733;85533;21366;Mpp-Betrieb;Mpp;-------
20.08.2010;09:32:05;2690;85534;21366;Mpp-Betrieb;Mpp;-------
20.08.2010;09:47:04;1852;85534;21367;Mpp-Betrieb;Mpp;-------
20.08.2010;10:02:05;2283;85535;21367;Mpp-Betrieb;Mpp;-------
20.08.2010;10:17:05;1665;85536;21367;Mpp-Betrieb;Mpp;-------
20.08.2010;10:32:03;2781;85536;21367;Mpp-Betrieb;Mpp;-------
20.08.2010;10:47:04;3807;85537;21368;Mpp-Betrieb;Mpp;-------
20.08.2010;11:02:05;3903;85538;21368;Mpp-Betrieb;Mpp;-------
20.08.2010;11:17:03;3738;85539;21368;Mpp-Betrieb;Mpp;-------
20.08.2010;11:32:04;3881;85540;21368;Mpp-Betrieb;Mpp;-------
20.08.2010;11:47:05;2396;85541;21369;Mpp-Betrieb;Mpp;-------
20.08.2010;12:02:06;4415;85542;21369;Mpp-Betrieb;Mpp;-------
