Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
20.08.2010;12:17:03;4274;85543;21369;Mpp-Betrieb;Mpp;-------
20.08.2010;12:32:04;4350;85544;21369;Mpp-Betrieb;Mpp;-------
20.08.2010;12:47:03;4463;85545;21370;Mpp-Betrieb;Mpp;-------
20.08.2010;13:02:05;4421;85546;21370;Mpp-Betrieb;Mpp;-------
20.08.2010;13:17:04;1631;85547;21370;Mpp-Betrieb;Mpp;-------
20.08.2010;13:32:04;2744;85548;21370;Mpp-Betrieb;Mpp;-------
20.08.2010;13:47:03;4318;85549;21371;Mpp-Betrieb;Mpp;-------
20.08.2010;14:02:04;3800;85550;21371;Mpp-Betrieb;Mpp;-------
20.08.2010;14:17:09;4153;85551;21371;Mpp-Betrieb;Mpp;-------
20.08.2010;14:32:05;4090;85552;21371;Mpp-Betrieb;Mpp;-------
20.08.2010;14:47:02;4011;85553;21372;Mpp-Betrieb;Mpp;-------
20.08.2010;15:02:05;3924;85554;21372;Mpp-Betrieb;Mpp;-------
20.08.2010;15:17:05;3794;85555;21372;Mpp-Betrieb;Mpp;-------
20.08.2010;15:32:03;3669;85556;21372;Mpp-Betrieb;Mpp;-------
20.08.2010;15:47:03;3522;85557;21373;Mpp-Betrieb;Mpp;-------
20.08.2010;16:02:04;3326;85558;21373;Mpp-Betrieb;Mpp;-------
20.08.2010;16:17:03;3189;85558;21373;Mpp-Betrieb;Mpp;-------
20.08.2010;16:32:03;2870;85559;21373;Mpp-Betrieb;Mpp;-------
20.08.2010;16:47:05;2678;85560;21374;Mpp-Betrieb;Mpp;-------
20.08.2010;17:02:06;2351;85560;21374;Mpp-Betrieb;Mpp;-------
20.08.2010;17:17:02;2188;85561;21374;Mpp-Betrieb;Mpp;-------
20.08.2010;17:32:08;1992;85562;21374;Mpp-Betrieb;Mpp;-------
20.08.2010;17:47:03;1702;85562;21375;Mpp-Betrieb;Mpp;-------
20.08.2010;18:02:04;1471;85562;21375;Mpp-Betrieb;Mpp;-------
20.08.2010;18:17:02;1156;85563;21375;Mpp-Betrieb;Mpp;-------
20.08.2010;18:32:04;882;85563;21375;Mpp-Betrieb;Mpp;-------
20.08.2010;18:47:03;690;85563;21376;Mpp-Betrieb;Mpp;-------
20.08.2010;19:02:03;533;85563;21376;Mpp-Betrieb;Mpp;-------
20.08.2010;19:17:03;397;85563;21376;Mpp-Betrieb;Mpp;-------
20.08.2010;19:32:08;290;85563;21376;Mpp-Betrieb;Mpp;-------
20.08.2010;19:47:04;182;85564;21377;Mpp-Betrieb;Mpp;-------
20.08.2010;20:02:04;91;85564;21377;Mpp-Betrieb;Mpp;-------
20.08.2010;20:17:03;36;85564;21377;Mpp-Betrieb;Mpp-Such;-------
20.08.2010;20:32:03;0;85564;21377;Mpp-Betrieb;Warten;-------
21.08.2010;06:32:03;11;85564;21377;Mpp-Betrieb;Mpp;-------
21.08.2010;06:47:03;24;85564;21378;Mpp-Betrieb;Mpp;-------
21.08.2010;07:02:04;78;85564;21378;Mpp-Betrieb;Mpp;-------
21.08.2010;07:17:02;192;85564;21378;Mpp-Betrieb;Mpp;-------
21.08.2010;07:32:05;363;85564;21378;Mpp-Betrieb;Mpp;-------
21.08.2010;07:47:05;666;85564;21379;Mpp-Betrieb;Mpp;-------
21.08.2010;08:02:04;564;85564;21379;Mpp-Betrieb;Mpp;-------
21.08.2010;08:17:05;532;85564;21379;Mpp-Betrieb;Mpp;-------
21.08.2010;08:32:03;957;85564;21379;Mpp-Betrieb;Mpp;-------
21.08.2010;08:47:03;1881;85565;21380;Mpp-Betrieb;Mpp;-------
21.08.2010;09:02:03;1790;85565;21380;Mpp-Betrieb;Mpp;-------
21.08.2010;09:17:03;2077;85566;21380;Mpp-Betrieb;Mpp;-------
21.08.2010;09:32:03;2356;85566;21380;Mpp-Betrieb;Mpp;-------
21.08.2010;09:47:02;2610;85567;21381;Mpp-Betrieb;Mpp;-------
21.08.2010;10:02:04;2881;85567;21381;Mpp-Betrieb;Mpp;-------
21.08.2010;10:17:03;3067;85568;21381;Mpp-Betrieb;Mpp;-------
21.08.2010;10:32:03;3279;85569;21381;Mpp-Betrieb;Mpp;-------
21.08.2010;10:47:03;3445;85570;21382;Mpp-Betrieb;Mpp;-------
21.08.2010;11:02:04;3721;85571;21382;Mpp-Betrieb;Mpp;-------
21.08.2010;11:17:06;3795;85572;21382;Mpp-Betrieb;Mpp;-------
21.08.2010;11:32:03;4047;85573;21382;Mpp-Betrieb;Mpp;-------
21.08.2010;11:47:03;4223;85574;21383;Mpp-Betrieb;Mpp;-------
21.08.2010;12:02:04;1666;85575;21383;Mpp-Betrieb;Mpp;-------
21.08.2010;12:17:06;4645;85575;21383;Mpp-Betrieb;Mpp;-------
21.08.2010;12:32:05;4585;85576;21383;Mpp-Betrieb;Mpp;-------
21.08.2010;12:47:03;1579;85577;21384;Mpp-Betrieb;Mpp;-------
21.08.2010;13:02:05;4470;85578;21384;Mpp-Betrieb;Mpp;-------
21.08.2010;13:17:02;1794;85579;21384;Mpp-Betrieb;Mpp;-------
21.08.2010;13:32:04;4728;85580;21384;Mpp-Betrieb;Mpp;-------
21.08.2010;13:47:04;1536;85581;21385;Mpp-Betrieb;Mpp;-------
21.08.2010;14:02:04;4529;85582;21385;Mpp-Betrieb;Mpp;-------
21.08.2010;14:17:03;1090;85583;21385;Mpp-Betrieb;Mpp;-------
21.08.2010;14:32:03;4335;85583;21385;Mpp-Betrieb;Mpp;-------
21.08.2010;14:47:03;1412;85584;21386;Mpp-Betrieb;Mpp;-------
21.08.2010;15:02:04;4086;85585;21386;Mpp-Betrieb;Mpp;-------
21.08.2010;15:17:03;3957;85586;21386;Mpp-Betrieb;Mpp;-------
21.08.2010;15:32:03;3681;85587;21386;Mpp-Betrieb;Mpp;-------
21.08.2010;15:47:05;3707;85588;21387;Mpp-Betrieb;Mpp;-------
21.08.2010;16:02:05;3515;85589;21387;Mpp-Betrieb;Mpp;-------
21.08.2010;16:17:03;3346;85590;21387;Mpp-Betrieb;Mpp;-------
21.08.2010;16:32:03;3082;85590;21387;Mpp-Betrieb;Mpp;-------
21.08.2010;16:47:03;3060;85591;21388;Mpp-Betrieb;Mpp;-------
21.08.2010;17:02:04;1041;85592;21388;Mpp-Betrieb;Mpp;-------
21.08.2010;17:17:03;2409;85593;21388;Mpp-Betrieb;Mpp;-------
21.08.2010;17:32:03;2097;85593;21388;Mpp-Betrieb;Mpp;-------
21.08.2010;17:47:03;1818;85594;21389;Mpp-Betrieb;Mpp;-------
21.08.2010;18:02:06;1562;85594;21389;Mpp-Betrieb;Mpp;-------
21.08.2010;18:17:03;1269;85594;21389;Mpp-Betrieb;Mpp;-------
21.08.2010;18:32:03;966;85595;21389;Mpp-Betrieb;Mpp;-------
21.08.2010;18:47:03;693;85595;21390;Mpp-Betrieb;Mpp;-------
21.08.2010;19:02:05;456;85595;21390;Mpp-Betrieb;Mpp;-------
21.08.2010;19:17:03;283;85595;21390;Mpp-Betrieb;Mpp;-------
21.08.2010;19:32:03;166;85595;21390;Mpp-Betrieb;Mpp;-------
21.08.2010;19:47:04;92;85595;21391;Mpp-Betrieb;Mpp;-------
21.08.2010;20:02:03;54;85595;21391;Mpp-Betrieb;Mpp;-------
21.08.2010;20:17:02;21;85595;21391;Mpp-Betrieb;Mpp;-------
21.08.2010;20:32:04;0;85595;21391;Mpp-Betrieb;Warten;-------
22.08.2010;06:32:04;11;85595;21391;Mpp-Betrieb;Mpp;-------
22.08.2010;06:47:04;32;85595;21392;Mpp-Betrieb;Mpp;-------
22.08.2010;07:02:04;78;85595;21392;Mpp-Betrieb;Mpp;-------
22.08.2010;07:17:03;159;85595;21392;Mpp-Betrieb;Mpp;-------
22.08.2010;07:32:04;331;85595;21392;Mpp-Betrieb;Mpp;-------
22.08.2010;07:47:03;547;85595;21393;Mpp-Betrieb;Mpp;-------
22.08.2010;08:02:05;819;85596;21393;Mpp-Betrieb;Mpp;-------
22.08.2010;08:17:03;1091;85596;21393;Mpp-Betrieb;Mpp;-------
22.08.2010;08:32:06;1381;85596;21393;Mpp-Betrieb;Mpp;-------
22.08.2010;08:47:07;1705;85596;21394;Mpp-Betrieb;Mpp;-------
22.08.2010;09:02:04;2002;85597;21394;Mpp-Betrieb;Mpp;-------
22.08.2010;09:17:05;2285;85597;21394;Mpp-Betrieb;Mpp;-------
22.08.2010;09:32:03;2555;85598;21394;Mpp-Betrieb;Mpp;-------
22.08.2010;09:47:02;2797;85599;21395;Mpp-Betrieb;Mpp;-------
22.08.2010;10:02:04;3033;85600;21395;Mpp-Betrieb;Mpp;-------
22.08.2010;10:17:03;3264;85600;21395;Mpp-Betrieb;Mpp;-------
22.08.2010;10:32:03;3469;85601;21395;Mpp-Betrieb;Mpp;-------
22.08.2010;10:47:05;3600;85602;21396;Mpp-Betrieb;Mpp;-------
22.08.2010;11:02:04;3767;85603;21396;Mpp-Betrieb;Mpp;-------
22.08.2010;11:17:06;3906;85604;21396;Mpp-Betrieb;Mpp;-------
22.08.2010;11:32:03;3990;85605;21396;Mpp-Betrieb;Mpp;-------
22.08.2010;11:47:04;4113;85606;21397;Mpp-Betrieb;Mpp;-------
22.08.2010;12:02:05;4194;85607;21397;Mpp-Betrieb;Mpp;-------
22.08.2010;12:17:03;4261;85608;21397;Mpp-Betrieb;Mpp;-------
22.08.2010;12:32:03;4367;85609;21397;Mpp-Betrieb;Mpp;-------
22.08.2010;12:47:03;4448;85610;21398;Mpp-Betrieb;Mpp;-------
22.08.2010;13:02:04;4363;85611;21398;Mpp-Betrieb;Mpp;-------
22.08.2010;13:17:03;4308;85612;21398;Mpp-Betrieb;Mpp;-------
22.08.2010;13:32:03;4443;85613;21398;Mpp-Betrieb;Mpp;-------
22.08.2010;13:47:03;4432;85615;21399;Mpp-Betrieb;Mpp;-------
22.08.2010;14:02:05;4345;85616;21399;Mpp-Betrieb;Mpp;-------
22.08.2010;14:17:03;4380;85617;21399;Mpp-Betrieb;Mpp;-------
22.08.2010;14:32:04;4330;85618;21399;Mpp-Betrieb;Mpp;-------
22.08.2010;14:47:03;4188;85619;21400;Mpp-Betrieb;Mpp;-------
22.08.2010;15:02:04;4072;85620;21400;Mpp-Betrieb;Mpp;-------
22.08.2010;15:17:07;3960;85621;21400;Mpp-Betrieb;Mpp;-------
22.08.2010;15:32:05;3827;85622;21400;Mpp-Betrieb;Mpp;-------
22.08.2010;15:47:02;3590;85623;21401;Mpp-Betrieb;Mpp;-------
22.08.2010;16:02:10;3447;85624;21401;Mpp-Betrieb;Mpp;-------
22.08.2010;16:17:03;3322;85625;21401;Mpp-Betrieb;Mpp;-------
22.08.2010;16:32:03;3256;85625;21401;Mpp-Betrieb;Mpp;-------
22.08.2010;16:47:04;1750;85626;21402;Mpp-Betrieb;Mpp;-------
22.08.2010;17:02:04;2801;85626;21402;Mpp-Betrieb;Mpp;-------
22.08.2010;17:17:03;2527;85627;21402;Mpp-Betrieb;Mpp;-------
22.08.2010;17:32:03;2270;85628;21402;Mpp-Betrieb;Mpp;-------
22.08.2010;17:47:03;1897;85628;21403;Mpp-Betrieb;Mpp;-------
22.08.2010;18:02:05;845;85628;21403;Mpp-Betrieb;Mpp;-------
22.08.2010;18:17:03;806;85629;21403;Mpp-Betrieb;Mpp;-------
22.08.2010;18:32:03;979;85629;21403;Mpp-Betrieb;Mpp;-------
22.08.2010;18:47:03;629;85629;21404;Mpp-Betrieb;Mpp;-------
22.08.2010;19:02:05;242;85629;21404;Mpp-Betrieb;Mpp;-------
22.08.2010;19:17:03;219;85629;21404;Mpp-Betrieb;Mpp;-------
22.08.2010;19:32:02;202;85629;21404;Mpp-Betrieb;Mpp;-------
22.08.2010;19:47:04;143;85629;21405;Mpp-Betrieb;Mpp;-------
22.08.2010;20:02:03;68;85629;21405;Mpp-Betrieb;Mpp;-------
22.08.2010;20:17:03;15;85629;21405;Mpp-Betrieb;Mpp;-------
22.08.2010;20:32:03;0;85629;21405;Mpp-Betrieb;Warten;-------
23.08.2010;06:32:05;12;85629;21405;Mpp-Betrieb;Mpp;-------
23.08.2010;06:47:05;59;85629;21406;Mpp-Betrieb;Mpp;-------
23.08.2010;07:02:04;117;85629;21406;Mpp-Betrieb;Mpp;-------
23.08.2010;07:17:04;219;85629;21406;Mpp-Betrieb;Mpp;-------
23.08.2010;07:32:04;287;85629;21406;Mpp-Betrieb;Mpp;-------
23.08.2010;07:47:03;350;85630;21407;Mpp-Betrieb;Mpp;-------
23.08.2010;08:02:04;300;85630;21407;Mpp-Betrieb;Mpp;-------
23.08.2010;08:17:04;476;85630;21407;Mpp-Betrieb;Mpp;-------
23.08.2010;08:32:05;700;85630;21407;Mpp-Betrieb;Mpp;-------
23.08.2010;08:47:03;587;85630;21408;Mpp-Betrieb;Mpp;-------
23.08.2010;09:02:05;721;85630;21408;Mpp-Betrieb;Mpp;-------
23.08.2010;09:17:03;1009;85630;21408;Mpp-Betrieb;Mpp;-------
23.08.2010;09:32:03;701;85631;21408;Mpp-Betrieb;Mpp;-------
23.08.2010;09:47:03;840;85631;21409;Mpp-Betrieb;Mpp;-------
23.08.2010;10:02:06;1113;85631;21409;Mpp-Betrieb;Mpp;-------
23.08.2010;10:17:05;880;85631;21409;Mpp-Betrieb;Mpp;-------
23.08.2010;10:32:05;1379;85632;21409;Mpp-Betrieb;Mpp;-------
23.08.2010;10:47:04;1044;85632;21410;Mpp-Betrieb;Mpp;-------
23.08.2010;11:02:05;1865;85632;21410;Mpp-Betrieb;Mpp;-------
23.08.2010;11:17:03;1949;85633;21410;Mpp-Betrieb;Mpp;-------
23.08.2010;11:32:04;3667;85633;21410;Mpp-Betrieb;Mpp;-------
23.08.2010;11:47:05;2075;85634;21411;Mpp-Betrieb;Mpp;-------
23.08.2010;12:02:05;901;85634;21411;Mpp-Betrieb;Mpp;-------
23.08.2010;12:17:02;1148;85635;21411;Mpp-Betrieb;Mpp;-------
23.08.2010;12:32:03;1027;85635;21411;Mpp-Betrieb;Mpp;-------
23.08.2010;12:47:03;2131;85635;21412;Mpp-Betrieb;Mpp;-------
23.08.2010;13:02:05;1855;85636;21412;Mpp-Betrieb;Mpp;-------
23.08.2010;13:17:03;468;85636;21412;Mpp-Betrieb;Mpp;-------
23.08.2010;13:32:03;869;85636;21412;Mpp-Betrieb;Mpp;-------
23.08.2010;13:47:05;951;85636;21413;Mpp-Betrieb;Mpp;-------
23.08.2010;14:02:04;552;85637;21413;Mpp-Betrieb;Mpp;-------
23.08.2010;14:17:03;482;85637;21413;Mpp-Betrieb;Mpp;-------
23.08.2010;14:32:04;484;85637;21413;Mpp-Betrieb;Mpp;-------
23.08.2010;14:47:03;499;85637;21414;Mpp-Betrieb;Mpp;-------
23.08.2010;15:02:04;765;85637;21414;Mpp-Betrieb;Mpp;-------
23.08.2010;15:17:04;738;85637;21414;Mpp-Betrieb;Mpp;-------
23.08.2010;15:32:04;536;85638;21414;Mpp-Betrieb;Mpp;-------
23.08.2010;15:47:03;1072;85638;21415;Mpp-Betrieb;Mpp;-------
23.08.2010;16:02:07;917;85638;21415;Mpp-Betrieb;Mpp;-------
23.08.2010;16:17:03;1045;85638;21415;Mpp-Betrieb;Mpp;-------
23.08.2010;16:32:03;753;85639;21415;Mpp-Betrieb;Mpp;-------
23.08.2010;16:47:03;255;85639;21416;Mpp-Betrieb;Mpp;-------
23.08.2010;17:02:11;619;85639;21416;Mpp-Betrieb;Mpp;-------
23.08.2010;17:17:03;523;85639;21416;Mpp-Betrieb;Mpp;-------
23.08.2010;17:32:03;641;85639;21416;Mpp-Betrieb;Mpp;-------
23.08.2010;17:47:03;552;85639;21417;Mpp-Betrieb;Mpp;-------
23.08.2010;18:04:27;786;85639;21417;Mpp-Betrieb;Mpp;-------
23.08.2010;18:17:22;313;85639;21417;Mpp-Betrieb;Mpp;-------
23.08.2010;18:32:06;220;85640;21417;Mpp-Betrieb;Mpp;-------
23.08.2010;18:47:06;242;85640;21418;Mpp-Betrieb;Mpp;-------
23.08.2010;19:02:11;105;85640;21418;Mpp-Betrieb;Mpp;-------
23.08.2010;19:17:04;185;85640;21418;Mpp-Betrieb;Mpp;-------
23.08.2010;19:32:04;237;85640;21418;Mpp-Betrieb;Mpp;-------
23.08.2010;19:47:14;101;85640;21419;Mpp-Betrieb;Mpp;-------
23.08.2010;20:02:08;60;85640;21419;Mpp-Betrieb;Mpp;-------
23.08.2010;20:17:04;15;85640;21419;Mpp-Betrieb;Mpp;-------
23.08.2010;20:32:05;0;85640;21419;Mpp-Betrieb;Warten;-------
24.08.2010;06:47:03;13;85640;21419;Mpp-Betrieb;Mpp;-------
24.08.2010;07:02:03;0;85640;21419;Mpp-Betrieb;Warten;-------
24.08.2010;07:17:03;64;85640;21419;Mpp-Betrieb;Mpp;-------
24.08.2010;07:32:05;119;85640;21420;Mpp-Betrieb;Mpp;-------
24.08.2010;07:47:05;382;85640;21420;Mpp-Betrieb;Mpp;-------
24.08.2010;08:02:05;203;85640;21420;Mpp-Betrieb;Mpp;-------
24.08.2010;08:17:03;427;85640;21420;Mpp-Betrieb;Mpp;-------
24.08.2010;08:32:04;1405;85640;21421;Mpp-Betrieb;Mpp;-------
24.08.2010;08:47:02;706;85641;21421;Mpp-Betrieb;Mpp;-------
24.08.2010;09:02:04;926;85641;21421;Mpp-Betrieb;Mpp;-------
24.08.2010;09:17:06;592;85641;21421;Mpp-Betrieb;Mpp;-------
24.08.2010;09:32:03;631;85641;21422;Mpp-Betrieb;Mpp;-------
24.08.2010;09:47:04;618;85641;21422;Mpp-Betrieb;Mpp;-------
24.08.2010;10:02:21;585;85642;21422;Mpp-Betrieb;Mpp;-------
24.08.2010;10:18:47;1145;85642;21422;Mpp-Betrieb;Mpp;-------
24.08.2010;10:32:03;922;85642;21423;Mpp-Betrieb;Mpp;-------
24.08.2010;10:47:06;1485;85643;21423;Mpp-Betrieb;Mpp;-------
24.08.2010;11:02:14;3406;85643;21423;Mpp-Betrieb;Mpp;-------
24.08.2010;11:17:48;1118;85644;21423;Mpp-Betrieb;Mpp;-------
24.08.2010;11:32:05;5327;85644;21424;Mpp-Betrieb;Mpp;-------
24.08.2010;11:47:05;1657;85645;21424;Mpp-Betrieb;Mpp;-------
24.08.2010;12:02:05;1107;85645;21424;Mpp-Betrieb;Mpp;-------
24.08.2010;12:17:03;5351;85646;21424;Mpp-Betrieb;Mpp;-------
24.08.2010;12:32:05;1189;85647;21425;Mpp-Betrieb;Mpp;-------
24.08.2010;12:47:03;823;85647;21425;Mpp-Betrieb;Mpp;-------
24.08.2010;13:03:28;5236;85648;21425;Mpp-Betrieb;Mpp;-------
24.08.2010;13:17:03;1328;85649;21425;Mpp-Betrieb;Mpp;-------
24.08.2010;13:32:03;1507;85650;21426;Mpp-Betrieb;Mpp;-------
24.08.2010;13:47:03;2627;85651;21426;Mpp-Betrieb;Mpp;-------
24.08.2010;14:02:04;2007;85652;21426;Mpp-Betrieb;Mpp;-------
24.08.2010;14:17:03;1003;85652;21426;Mpp-Betrieb;Mpp;-------
24.08.2010;14:32:06;6007;85652;21427;Mpp-Betrieb;Mpp;-------
24.08.2010;14:47:02;878;85653;21427;Mpp-Betrieb;Mpp;-------
24.08.2010;15:02:04;1255;85653;21427;Mpp-Betrieb;Mpp;-------
24.08.2010;15:17:04;4072;85654;21427;Mpp-Betrieb;Mpp;-------
24.08.2010;15:32:06;90;85654;21428;Mpp-Betrieb;Mpp;-------
24.08.2010;15:47:03;1036;85654;21428;Mpp-Betrieb;Mpp;-------
24.08.2010;16:02:05;1697;85655;21428;Mpp-Betrieb;Mpp;-------
24.08.2010;16:17:03;1675;85655;21428;Mpp-Betrieb;Mpp;-------
24.08.2010;16:32:03;3332;85656;21429;Mpp-Betrieb;Mpp;-------
24.08.2010;16:47:03;1160;85657;21429;Mpp-Betrieb;Mpp;-------
24.08.2010;16:53:04;1503;85657;21429;Mpp-Betrieb;Mpp;-------
24.08.2010;17:17:06;899;85658;21429;Mpp-Betrieb;Mpp;-------
24.08.2010;17:32:03;910;85658;21430;Mpp-Betrieb;Mpp;-------
24.08.2010;17:47:06;490;85658;21430;Mpp-Betrieb;Mpp;-------
24.08.2010;18:02:06;384;85658;21430;Mpp-Betrieb;Mpp;-------
24.08.2010;18:17:03;189;85658;21430;Mpp-Betrieb;Mpp;-------
24.08.2010;18:32:03;1179;85658;21431;Mpp-Betrieb;Mpp;-------
24.08.2010;18:47:03;621;85659;21431;Mpp-Betrieb;Mpp;-------
24.08.2010;19:02:05;446;85659;21431;Mpp-Betrieb;Mpp;-------
24.08.2010;19:17:03;135;85659;21431;Mpp-Betrieb;Mpp;-------
24.08.2010;19:32:03;127;85659;21432;Mpp-Betrieb;Mpp;-------
24.08.2010;19:47:03;112;85659;21432;Mpp-Betrieb;Mpp;-------
24.08.2010;20:02:05;25;85659;21432;Mpp-Betrieb;Mpp;-------
24.08.2010;20:17:03;15;85659;21432;Mpp-Betrieb;Mpp;-------
24.08.2010;20:32:03;0;85659;21432;Mpp-Betrieb;Warten;-------
25.08.2010;06:47:04;13;85659;21433;Mpp-Betrieb;Mpp;-------
25.08.2010;07:02:03;52;85659;21433;Mpp-Betrieb;Mpp;-------
25.08.2010;07:17:03;120;85659;21433;Mpp-Betrieb;Mpp;-------
25.08.2010;07:32:04;394;85659;21433;Mpp-Betrieb;Mpp;-------
25.08.2010;07:47:09;334;85659;21434;Mpp-Betrieb;Mpp;-------
25.08.2010;08:02:05;560;85659;21434;Mpp-Betrieb;Mpp;-------
25.08.2010;08:17:05;1319;85660;21434;Mpp-Betrieb;Mpp;-------
25.08.2010;08:32:03;792;85660;21434;Mpp-Betrieb;Mpp;-------
25.08.2010;08:47:02;2212;85660;21435;Mpp-Betrieb;Mpp;-------
25.08.2010;09:02:05;1394;85661;21435;Mpp-Betrieb;Mpp;-------
25.08.2010;09:17:05;2252;85661;21435;Mpp-Betrieb;Mpp;-------
25.08.2010;09:32:05;1403;85661;21435;Mpp-Betrieb;Mpp;-------
25.08.2010;09:47:06;1930;85662;21436;Mpp-Betrieb;Mpp;-------
25.08.2010;10:02:04;3311;85663;21436;Mpp-Betrieb;Mpp;-------
25.08.2010;10:17:04;3551;85663;21436;Mpp-Betrieb;Mpp;-------
25.08.2010;10:32:04;3366;85664;21436;Mpp-Betrieb;Mpp;-------
25.08.2010;10:47:02;3707;85665;21437;Mpp-Betrieb;Mpp;-------
25.08.2010;11:02:04;3780;85666;21437;Mpp-Betrieb;Mpp;-------
25.08.2010;11:17:05;3926;85667;21437;Mpp-Betrieb;Mpp;-------
25.08.2010;11:32:03;4214;85668;21437;Mpp-Betrieb;Mpp;-------
25.08.2010;11:47:03;4329;85669;21438;Mpp-Betrieb;Mpp;-------
25.08.2010;12:02:04;4387;85670;21438;Mpp-Betrieb;Mpp;-------
25.08.2010;12:17:03;4438;85671;21438;Mpp-Betrieb;Mpp;-------
25.08.2010;12:32:03;4489;85673;21438;Mpp-Betrieb;Mpp;-------
25.08.2010;12:47:03;4552;85674;21439;Mpp-Betrieb;Mpp;-------
25.08.2010;13:02:03;4609;85675;21439;Mpp-Betrieb;Mpp;-------
25.08.2010;13:17:03;4215;85676;21439;Mpp-Betrieb;Mpp;-------
25.08.2010;13:32:03;4793;85677;21439;Mpp-Betrieb;Mpp;-------
25.08.2010;13:47:03;3733;85678;21440;Mpp-Betrieb;Mpp;-------
25.08.2010;14:02:04;4036;85679;21440;Mpp-Betrieb;Mpp;-------
25.08.2010;14:17:04;3046;85680;21440;Mpp-Betrieb;Mpp;-------
25.08.2010;14:32:08;5031;85681;21440;Mpp-Betrieb;Mpp;-------
25.08.2010;14:47:02;2702;85682;21441;Mpp-Betrieb;Mpp;-------
25.08.2010;15:02:04;2816;85683;21441;Mpp-Betrieb;Mpp;-------
25.08.2010;15:17:04;4073;85684;21441;Mpp-Betrieb;Mpp;-------
25.08.2010;15:32:02;2624;85685;21441;Mpp-Betrieb;Mpp;-------
25.08.2010;15:47:03;2486;85685;21442;Mpp-Betrieb;Mpp;-------
25.08.2010;16:02:04;4522;85686;21442;Mpp-Betrieb;Mpp;-------
25.08.2010;16:17:04;3521;85687;21442;Mpp-Betrieb;Mpp;-------
25.08.2010;16:32:04;3188;85688;21442;Mpp-Betrieb;Mpp;-------
25.08.2010;16:47:03;2045;85688;21443;Mpp-Betrieb;Mpp;-------
25.08.2010;17:02:06;1621;85689;21443;Mpp-Betrieb;Mpp;-------
25.08.2010;17:17:02;2620;85690;21443;Mpp-Betrieb;Mpp;-------
25.08.2010;17:32:03;1244;85690;21443;Mpp-Betrieb;Mpp;-------
25.08.2010;17:47:03;738;85690;21444;Mpp-Betrieb;Mpp;-------
25.08.2010;18:02:06;1174;85691;21444;Mpp-Betrieb;Mpp;-------
25.08.2010;18:17:03;1440;85691;21444;Mpp-Betrieb;Mpp;-------
25.08.2010;18:32:03;893;85691;21444;Mpp-Betrieb;Mpp;-------
25.08.2010;18:47:03;496;85692;21445;Mpp-Betrieb;Mpp;-------
25.08.2010;19:02:04;417;85692;21445;Mpp-Betrieb;Mpp;-------
25.08.2010;19:17:03;249;85692;21445;Mpp-Betrieb;Mpp;-------
25.08.2010;19:32:03;128;85692;21445;Mpp-Betrieb;Mpp;-------
25.08.2010;19:47:04;62;85692;21446;Mpp-Betrieb;Mpp;-------
25.08.2010;20:02:04;32;85692;21446;Mpp-Betrieb;Mpp;-------
25.08.2010;20:17:04;0;85692;21446;Mpp-Betrieb;Warten;-------
26.08.2010;06:32:03;0;85692;21446;Mpp-Betrieb;Warten;-------
26.08.2010;06:47:03;25;85692;21446;Mpp-Betrieb;Mpp;-------
26.08.2010;07:02:04;72;85692;21446;Mpp-Betrieb;Mpp;-------
26.08.2010;07:17:03;71;85692;21447;Mpp-Betrieb;Mpp;-------
26.08.2010;07:32:03;157;85692;21447;Mpp-Betrieb;Mpp;-------
26.08.2010;07:47:05;648;85692;21447;Mpp-Betrieb;Mpp;-------
26.08.2010;08:02:03;782;85692;21447;Mpp-Betrieb;Mpp;-------
26.08.2010;08:17:05;417;85692;21448;Mpp-Betrieb;Mpp;-------
26.08.2010;08:32:04;1127;85693;21448;Mpp-Betrieb;Mpp;-------
26.08.2010;08:47:04;1756;85693;21448;Mpp-Betrieb;Mpp;-------
26.08.2010;09:02:04;2037;85693;21448;Mpp-Betrieb;Mpp;-------
26.08.2010;09:17:03;2369;85694;21449;Mpp-Betrieb;Mpp;-------
26.08.2010;09:32:03;2606;85695;21449;Mpp-Betrieb;Mpp;-------
26.08.2010;09:47:03;2826;85695;21449;Mpp-Betrieb;Mpp;-------
26.08.2010;10:02:04;3035;85696;21449;Mpp-Betrieb;Mpp;-------
26.08.2010;10:17:04;3253;85697;21450;Mpp-Betrieb;Mpp;-------
26.08.2010;10:32:03;3481;85698;21450;Mpp-Betrieb;Mpp;-------
26.08.2010;10:47:09;3637;85698;21450;Mpp-Betrieb;Mpp;-------
26.08.2010;11:02:05;3788;85699;21450;Mpp-Betrieb;Mpp;-------
26.08.2010;11:17:03;3946;85700;21451;Mpp-Betrieb;Mpp;-------
26.08.2010;11:32:05;4072;85701;21451;Mpp-Betrieb;Mpp;-------
26.08.2010;11:47:06;4189;85702;21451;Mpp-Betrieb;Mpp;-------
26.08.2010;12:02:05;4263;85703;21451;Mpp-Betrieb;Mpp;-------
26.08.2010;12:17:02;4323;85705;21452;Mpp-Betrieb;Mpp;-------
26.08.2010;12:32:03;4401;85706;21452;Mpp-Betrieb;Mpp;-------
26.08.2010;12:47:04;4432;85707;21452;Mpp-Betrieb;Mpp;-------
26.08.2010;13:02:05;4512;85708;21452;Mpp-Betrieb;Mpp;-------
26.08.2010;13:17:06;4493;85709;21453;Mpp-Betrieb;Mpp;-------
26.08.2010;13:32:03;4410;85710;21453;Mpp-Betrieb;Mpp;-------
26.08.2010;13:47:04;4447;85711;21453;Mpp-Betrieb;Mpp;-------
26.08.2010;14:02:04;4377;85712;21453;Mpp-Betrieb;Mpp;-------
26.08.2010;14:17:03;4427;85713;21454;Mpp-Betrieb;Mpp;-------
26.08.2010;14:32:05;2118;85714;21454;Mpp-Betrieb;Mpp;-------
26.08.2010;14:47:03;3338;85715;21454;Mpp-Betrieb;Mpp;-------
26.08.2010;15:02:04;3946;85716;21454;Mpp-Betrieb;Mpp;-------
26.08.2010;15:17:03;3932;85717;21455;Mpp-Betrieb;Mpp;-------
26.08.2010;15:32:05;3790;85718;21455;Mpp-Betrieb;Mpp;-------
26.08.2010;15:47:03;3606;85719;21455;Mpp-Betrieb;Mpp;-------
26.08.2010;16:02:04;3782;85719;21455;Mpp-Betrieb;Mpp;-------
26.08.2010;16:17:05;3282;85720;21456;Mpp-Betrieb;Mpp;-------
26.08.2010;16:32:03;3038;85721;21456;Mpp-Betrieb;Mpp;-------
26.08.2010;16:47:03;1966;85722;21456;Mpp-Betrieb;Mpp;-------
26.08.2010;17:02:04;2581;85723;21456;Mpp-Betrieb;Mpp;-------
26.08.2010;17:17:08;2352;85723;21457;Mpp-Betrieb;Mpp;-------
26.08.2010;17:32:03;2181;85724;21457;Mpp-Betrieb;Mpp;-------
26.08.2010;17:47:04;1086;85724;21457;Mpp-Betrieb;Mpp;-------
26.08.2010;18:02:04;1162;85724;21457;Mpp-Betrieb;Mpp;-------
26.08.2010;18:17:03;1770;85725;21458;Mpp-Betrieb;Mpp;-------
26.08.2010;18:32:03;952;85725;21458;Mpp-Betrieb;Mpp;-------
26.08.2010;18:47:03;787;85725;21458;Mpp-Betrieb;Mpp;-------
26.08.2010;19:02:04;318;85725;21458;Mpp-Betrieb;Mpp;-------
26.08.2010;19:17:03;132;85725;21459;Mpp-Betrieb;Mpp;-------
26.08.2010;19:32:05;153;85725;21459;Mpp-Betrieb;Mpp;-------
26.08.2010;19:47:06;84;85725;21459;Mpp-Betrieb;Mpp;-------
26.08.2010;20:02:06;16;85725;21459;Mpp-Betrieb;Mpp;-------
26.08.2010;20:17:04;0;85725;21460;Mpp-Betrieb;Warten;-------
27.08.2010;07:02:03;0;85725;21460;Mpp-Betrieb;Warten;-------
27.08.2010;07:17:03;0;85725;21460;Mpp-Betrieb;Warten;-------
27.08.2010;07:32:03;13;85725;21460;Mpp-Betrieb;Mpp;-------
27.08.2010;07:47:03;15;85725;21460;Mpp-Betrieb;Mpp;-------
27.08.2010;08:02:04;21;85725;21460;Mpp-Betrieb;Mpp;-------
27.08.2010;08:17:04;39;85725;21461;Mpp-Betrieb;Mpp-Such;-------
27.08.2010;08:32:03;27;85725;21461;Mpp-Betrieb;Mpp;-------
27.08.2010;08:47:05;34;85725;21461;Mpp-Betrieb;Mpp;-------
27.08.2010;09:02:05;126;85725;21461;Mpp-Betrieb;Mpp;-------
27.08.2010;09:17:03;128;85726;21462;Mpp-Betrieb;Mpp;-------
27.08.2010;09:32:02;221;85726;21462;Mpp-Betrieb;Mpp;-------
27.08.2010;09:47:03;604;85726;21462;Mpp-Betrieb;Mpp;-------
27.08.2010;10:02:04;556;85726;21462;Mpp-Betrieb;Mpp;-------
27.08.2010;10:17:04;756;85726;21463;Mpp-Betrieb;Mpp;-------
27.08.2010;10:32:05;444;85726;21463;Mpp-Betrieb;Mpp;-------
27.08.2010;10:47:04;312;85726;21463;Mpp-Betrieb;Mpp;-------
27.08.2010;11:02:05;236;85726;21463;Mpp-Betrieb;Mpp;-------
27.08.2010;11:17:03;595;85726;21464;Mpp-Betrieb;Mpp;-------
27.08.2010;11:32:03;749;85727;21464;Mpp-Betrieb;Mpp;-------
27.08.2010;11:47:03;1173;85727;21464;Mpp-Betrieb;Mpp;-------
27.08.2010;12:02:05;846;85727;21464;Mpp-Betrieb;Mpp;-------
27.08.2010;12:17:04;932;85727;21465;Mpp-Betrieb;Mpp;-------
27.08.2010;12:32:03;1279;85728;21465;Mpp-Betrieb;Mpp;-------
27.08.2010;12:47:03;3349;85728;21465;Mpp-Betrieb;Mpp;-------
27.08.2010;13:02:03;4857;85729;21465;Mpp-Betrieb;Mpp;-------
27.08.2010;13:17:05;4861;85730;21466;Mpp-Betrieb;Mpp;-------
27.08.2010;13:32:04;4963;85732;21466;Mpp-Betrieb;Mpp;-------
27.08.2010;13:47:06;4991;85733;21466;Mpp-Betrieb;Mpp;-------
27.08.2010;14:02:04;4087;85734;21466;Mpp-Betrieb;Mpp;-------
27.08.2010;14:17:05;1938;85734;21467;Mpp-Betrieb;Mpp;-------
27.08.2010;14:32:03;1510;85735;21467;Mpp-Betrieb;Mpp;-------
27.08.2010;14:47:03;4819;85736;21467;Mpp-Betrieb;Mpp;-------
27.08.2010;15:02:04;1761;85736;21467;Mpp-Betrieb;Mpp;-------
27.08.2010;15:17:04;2049;85737;21468;Mpp-Betrieb;Mpp;-------
27.08.2010;15:32:03;3311;85737;21468;Mpp-Betrieb;Mpp;-------
27.08.2010;15:47:03;4456;85738;21468;Mpp-Betrieb;Mpp;-------
27.08.2010;16:02:04;3799;85739;21468;Mpp-Betrieb;Mpp;-------
27.08.2010;16:17:02;1058;85740;21469;Mpp-Betrieb;Mpp;-------
27.08.2010;16:32:03;1597;85741;21469;Mpp-Betrieb;Mpp;-------
27.08.2010;16:47:05;762;85741;21469;Mpp-Betrieb;Mpp;-------
27.08.2010;17:02:05;772;85742;21469;Mpp-Betrieb;Mpp;-------
27.08.2010;17:17:08;377;85742;21470;Mpp-Betrieb;Mpp;-------
27.08.2010;17:32:13;293;85742;21470;Mpp-Betrieb;Mpp;-------
27.08.2010;17:47:03;830;85742;21470;Mpp-Betrieb;Mpp;-------
27.08.2010;18:02:07;1204;85742;21470;Mpp-Betrieb;Mpp;-------
27.08.2010;18:17:04;853;85742;21471;Mpp-Betrieb;Mpp;-------
27.08.2010;18:32:05;1282;85743;21471;Mpp-Betrieb;Mpp;-------
27.08.2010;18:47:07;377;85743;21471;Mpp-Betrieb;Mpp;-------
27.08.2010;19:02:04;185;85743;21471;Mpp-Betrieb;Mpp;-------
27.08.2010;19:17:03;24;85743;21472;Mpp-Betrieb;Mpp;-------
27.08.2010;19:32:04;24;85743;21472;Mpp-Betrieb;Mpp;-------
27.08.2010;19:47:05;13;85743;21472;Mpp-Betrieb;Mpp;-------
27.08.2010;20:02:05;0;85743;21472;Mpp-Betrieb;Warten;-------
28.08.2010;06:47:03;0;85743;21472;Mpp-Betrieb;Warten;-------
28.08.2010;07:02:05;12;85743;21472;Mpp-Betrieb;Mpp;-------
28.08.2010;07:17:05;14;85743;21473;Mpp-Betrieb;Mpp;-------
28.08.2010;07:32:02;42;85743;21473;Mpp-Betrieb;Mpp;-------
28.08.2010;07:47:04;45;85743;21473;Mpp-Betrieb;Mpp;-------
28.08.2010;08:02:04;89;85743;21473;Mpp-Betrieb;Mpp;-------
28.08.2010;08:17:04;31;85743;21474;Mpp-Betrieb;Mpp;-------
28.08.2010;08:32:02;412;85743;21474;Mpp-Betrieb;Mpp;-------
28.08.2010;08:47:04;503;85743;21474;Mpp-Betrieb;Mpp;-------
28.08.2010;09:02:04;501;85743;21474;Mpp-Betrieb;Mpp;-------
28.08.2010;09:17:03;336;85743;21475;Mpp-Betrieb;Mpp;-------
28.08.2010;09:32:03;315;85743;21475;Mpp-Betrieb;Mpp;-------
28.08.2010;09:47:04;581;85743;21475;Mpp-Betrieb;Mpp;-------
28.08.2010;10:02:04;784;85744;21475;Mpp-Betrieb;Mpp;-------
28.08.2010;10:17:04;505;85744;21476;Mpp-Betrieb;Mpp;-------
28.08.2010;10:32:03;602;85744;21476;Mpp-Betrieb;Mpp;-------
28.08.2010;10:47:06;1811;85744;21476;Mpp-Betrieb;Mpp;-------
28.08.2010;11:02:06;648;85744;21476;Mpp-Betrieb;Mpp;-------
28.08.2010;11:17:03;210;85745;21477;Mpp-Betrieb;Mpp;-------
28.08.2010;11:32:05;439;85745;21477;Mpp-Betrieb;Mpp;-------
28.08.2010;11:47:03;792;85745;21477;Mpp-Betrieb;Mpp;-------
28.08.2010;12:02:04;932;85745;21477;Mpp-Betrieb;Mpp;-------
28.08.2010;12:17:04;593;85745;21478;Mpp-Betrieb;Mpp;-------
28.08.2010;12:32:02;628;85745;21478;Mpp-Betrieb;Mpp;-------
28.08.2010;12:47:03;519;85746;21478;Mpp-Betrieb;Mpp;-------
28.08.2010;13:02:04;247;85746;21478;Mpp-Betrieb;Mpp;-------
28.08.2010;13:17:03;623;85746;21479;Mpp-Betrieb;Mpp;-------
28.08.2010;13:32:03;783;85746;21479;Mpp-Betrieb;Mpp;-------
28.08.2010;13:47:09;339;85746;21479;Mpp-Betrieb;Mpp;-------
28.08.2010;14:02:05;947;85746;21479;Mpp-Betrieb;Mpp;-------
28.08.2010;14:17:02;1874;85747;21480;Mpp-Betrieb;Mpp;-------
28.08.2010;14:32:04;440;85747;21480;Mpp-Betrieb;Mpp;-------
28.08.2010;14:47:07;837;85747;21480;Mpp-Betrieb;Mpp;-------
28.08.2010;15:02:04;925;85747;21480;Mpp-Betrieb;Mpp;-------
28.08.2010;15:17:03;1258;85747;21481;Mpp-Betrieb;Mpp;-------
28.08.2010;15:32:03;1167;85748;21481;Mpp-Betrieb;Mpp;-------
28.08.2010;15:47:03;1572;85748;21481;Mpp-Betrieb;Mpp;-------
28.08.2010;16:02:04;1418;85748;21481;Mpp-Betrieb;Mpp;-------
28.08.2010;16:17:03;987;85749;21482;Mpp-Betrieb;Mpp;-------
28.08.2010;16:32:03;498;85749;21482;Mpp-Betrieb;Mpp;-------
28.08.2010;16:47:03;922;85749;21482;Mpp-Betrieb;Mpp;-------
28.08.2010;17:02:06;421;85749;21482;Mpp-Betrieb;Mpp;-------
28.08.2010;17:17:03;395;85749;21483;Mpp-Betrieb;Mpp;-------
28.08.2010;17:32:02;437;85750;21483;Mpp-Betrieb;Mpp;-------
28.08.2010;17:47:03;442;85750;21483;Mpp-Betrieb;Mpp;-------
28.08.2010;18:02:04;627;85750;21483;Mpp-Betrieb;Mpp;-------
28.08.2010;18:17:03;568;85750;21484;Mpp-Betrieb;Mpp;-------
28.08.2010;18:32:03;456;85750;21484;Mpp-Betrieb;Mpp;-------
28.08.2010;18:47:03;536;85750;21484;Mpp-Betrieb;Mpp;-------
28.08.2010;19:02:05;452;85750;21484;Mpp-Betrieb;Mpp;-------
28.08.2010;19:17:02;386;85750;21485;Mpp-Betrieb;Mpp;-------
28.08.2010;19:32:02;226;85751;21485;Mpp-Betrieb;Mpp;-------
28.08.2010;19:47:06;119;85751;21485;Mpp-Betrieb;Mpp;-------
28.08.2010;20:02:03;28;85751;21485;Mpp-Betrieb;Mpp;-------
28.08.2010;20:17:03;0;85751;21486;Mpp-Betrieb;Warten;-------
29.08.2010;06:47:04;12;85751;21486;Mpp-Betrieb;Mpp-Such;-------
29.08.2010;07:02:04;35;85751;21486;Mpp-Betrieb;Mpp;-------
29.08.2010;07:17:03;38;85751;21486;Mpp-Betrieb;Mpp;-------
29.08.2010;07:32:03;32;85751;21486;Mpp-Betrieb;Mpp;-------
29.08.2010;07:47:03;95;85751;21487;Mpp-Betrieb;Mpp;-------
29.08.2010;08:02:05;354;85751;21487;Mpp-Betrieb;Mpp;-------
29.08.2010;08:17:03;345;85751;21487;Mpp-Betrieb;Mpp;-------
29.08.2010;08:32:03;685;85751;21487;Mpp-Betrieb;Mpp;-------
29.08.2010;08:47:04;2127;85751;21488;Mpp-Betrieb;Mpp;-------
29.08.2010;09:02:06;760;85751;21488;Mpp-Betrieb;Mpp;-------
29.08.2010;09:17:03;2682;85752;21488;Mpp-Betrieb;Mpp;-------
29.08.2010;09:32:03;2589;85753;21488;Mpp-Betrieb;Mpp;-------
29.08.2010;09:47:03;1655;85753;21489;Mpp-Betrieb;Mpp;-------
29.08.2010;10:02:06;3517;85754;21489;Mpp-Betrieb;Mpp;-------
29.08.2010;10:17:03;3303;85755;21489;Mpp-Betrieb;Mpp;-------
29.08.2010;10:32:03;3520;85756;21489;Mpp-Betrieb;Mpp;-------
29.08.2010;10:47:05;3814;85757;21490;Mpp-Betrieb;Mpp;-------
29.08.2010;11:02:05;2151;85758;21490;Mpp-Betrieb;Mpp;-------
29.08.2010;11:17:04;1630;85758;21490;Mpp-Betrieb;Mpp;-------
29.08.2010;11:32:03;1949;85759;21490;Mpp-Betrieb;Mpp;-------
29.08.2010;11:47:03;1418;85760;21491;Mpp-Betrieb;Mpp;-------
29.08.2010;12:02:04;838;85760;21491;Mpp-Betrieb;Mpp;-------
29.08.2010;12:17:04;6011;85761;21491;Mpp-Betrieb;Mpp;-------
29.08.2010;12:32:04;1597;85761;21491;Mpp-Betrieb;Mpp;-------
29.08.2010;12:47:03;4739;85763;21492;Mpp-Betrieb;Mpp;-------
29.08.2010;13:02:06;2071;85764;21492;Mpp-Betrieb;Mpp;-------
29.08.2010;13:17:03;1555;85764;21492;Mpp-Betrieb;Mpp;-------
29.08.2010;13:32:03;1470;85765;21492;Mpp-Betrieb;Mpp;-------
29.08.2010;13:47:04;632;85765;21493;Mpp-Betrieb;Mpp;-------
29.08.2010;14:02:07;589;85765;21493;Mpp-Betrieb;Mpp;-------
29.08.2010;14:17:04;707;85765;21493;Mpp-Betrieb;Mpp;-------
29.08.2010;14:32:03;1265;85766;21493;Mpp-Betrieb;Mpp;-------
29.08.2010;14:47:03;4838;85766;21494;Mpp-Betrieb;Mpp;-------
29.08.2010;15:02:03;4451;85768;21494;Mpp-Betrieb;Mpp;-------
29.08.2010;15:17:03;1370;85769;21494;Mpp-Betrieb;Mpp;-------
29.08.2010;15:32:03;1061;85769;21494;Mpp-Betrieb;Mpp;-------
29.08.2010;15:47:03;4360;85770;21495;Mpp-Betrieb;Mpp;-------
29.08.2010;16:02:04;1581;85771;21495;Mpp-Betrieb;Mpp;-------
29.08.2010;16:17:03;1349;85771;21495;Mpp-Betrieb;Mpp;-------
29.08.2010;16:32:03;383;85771;21495;Mpp-Betrieb;Mpp;-------
29.08.2010;16:47:02;709;85771;21496;Mpp-Betrieb;Mpp;-------
29.08.2010;17:02:05;3204;85772;21496;Mpp-Betrieb;Mpp;-------
29.08.2010;17:17:03;1015;85772;21496;Mpp-Betrieb;Mpp;-------
29.08.2010;17:32:03;818;85772;21496;Mpp-Betrieb;Mpp;-------
29.08.2010;17:47:03;1184;85772;21497;Mpp-Betrieb;Mpp;-------
29.08.2010;18:02:04;936;85773;21497;Mpp-Betrieb;Mpp;-------
29.08.2010;18:17:06;812;85773;21497;Mpp-Betrieb;Mpp;-------
29.08.2010;18:32:03;447;85773;21497;Mpp-Betrieb;Mpp;-------
29.08.2010;18:47:03;320;85773;21498;Mpp-Betrieb;Mpp;-------
29.08.2010;19:02:05;238;85773;21498;Mpp-Betrieb;Mpp;-------
29.08.2010;19:17:03;170;85773;21498;Mpp-Betrieb;Mpp;-------
29.08.2010;19:32:04;85;85773;21498;Mpp-Betrieb;Mpp;-------
29.08.2010;19:47:04;16;85773;21499;Mpp-Betrieb;Mpp;-------
29.08.2010;20:02:06;0;85773;21499;Mpp-Betrieb;Warten;-------
29.08.2010;20:17:03;0;85773;21499;Mpp-Betrieb;Warten;-------
30.08.2010;06:47:03;14;85773;21499;Mpp-Betrieb;Mpp;-------
30.08.2010;07:02:03;24;85773;21499;Mpp-Betrieb;Mpp;-------
30.08.2010;07:17:04;58;85773;21499;Mpp-Betrieb;Mpp;-------
30.08.2010;07:32:03;76;85773;21500;Mpp-Betrieb;Mpp;-------
30.08.2010;07:47:04;553;85773;21500;Mpp-Betrieb;Mpp;-------
30.08.2010;08:02:04;825;85773;21500;Mpp-Betrieb;Mpp;-------
30.08.2010;08:17:03;1276;85774;21500;Mpp-Betrieb;Mpp;-------
30.08.2010;08:32:04;544;85774;21501;Mpp-Betrieb;Mpp;-------
30.08.2010;08:47:03;1782;85774;21501;Mpp-Betrieb;Mpp;-------
30.08.2010;09:02:05;1990;85775;21501;Mpp-Betrieb;Mpp;-------
30.08.2010;09:17:05;2845;85775;21501;Mpp-Betrieb;Mpp;-------
30.08.2010;09:32:09;872;85776;21502;Mpp-Betrieb;Mpp;-------
30.08.2010;09:47:05;3276;85776;21502;Mpp-Betrieb;Mpp;-------
30.08.2010;10:02:03;4204;85777;21502;Mpp-Betrieb;Mpp;-------
30.08.2010;10:17:05;1193;85778;21502;Mpp-Betrieb;Mpp;-------
30.08.2010;10:32:03;1878;85779;21503;Mpp-Betrieb;Mpp;-------
30.08.2010;10:47:02;892;85779;21503;Mpp-Betrieb;Mpp;-------
30.08.2010;11:02:04;2654;85779;21503;Mpp-Betrieb;Mpp;-------
30.08.2010;11:17:05;1056;85780;21503;Mpp-Betrieb;Mpp;-------
30.08.2010;11:32:05;2459;85780;21504;Mpp-Betrieb;Mpp;-------
30.08.2010;11:47:03;2710;85781;21504;Mpp-Betrieb;Mpp;-------
30.08.2010;12:02:06;2646;85782;21504;Mpp-Betrieb;Mpp;-------
30.08.2010;12:17:03;2102;85782;21504;Mpp-Betrieb;Mpp;-------
30.08.2010;12:32:06;2791;85783;21505;Mpp-Betrieb;Mpp;-------
30.08.2010;12:47:05;5273;85784;21505;Mpp-Betrieb;Mpp;-------
30.08.2010;13:02:05;4242;85785;21505;Mpp-Betrieb;Mpp;-------
30.08.2010;13:17:03;2344;85786;21505;Mpp-Betrieb;Mpp;-------
30.08.2010;13:32:03;5677;85787;21506;Mpp-Betrieb;Mpp;-------
30.08.2010;13:47:02;509;85787;21506;Mpp-Betrieb;Mpp;-------
30.08.2010;14:02:06;791;85788;21506;Mpp-Betrieb;Mpp;-------
30.08.2010;14:17:03;1186;85788;21506;Mpp-Betrieb;Mpp;-------
30.08.2010;14:32:04;872;85788;21507;Mpp-Betrieb;Mpp;-------
30.08.2010;14:47:07;483;85788;21507;Mpp-Betrieb;Mpp;-------
30.08.2010;15:02:04;699;85788;21507;Mpp-Betrieb;Mpp;-------
30.08.2010;15:17:03;620;85788;21507;Mpp-Betrieb;Mpp;-------
30.08.2010;15:32:02;886;85789;21508;Mpp-Betrieb;Mpp;-------
30.08.2010;15:47:06;723;85789;21508;Mpp-Betrieb;Mpp;-------
30.08.2010;16:02:06;678;85789;21508;Mpp-Betrieb;Mpp;-------
30.08.2010;16:17:04;415;85789;21508;Mpp-Betrieb;Mpp;-------
30.08.2010;16:32:03;211;85789;21509;Mpp-Betrieb;Mpp;-------
30.08.2010;16:47:03;422;85789;21509;Mpp-Betrieb;Mpp;-------
30.08.2010;17:02:06;454;85789;21509;Mpp-Betrieb;Mpp;-------
30.08.2010;17:17:02;247;85790;21509;Mpp-Betrieb;Mpp;-------
30.08.2010;17:32:03;242;85790;21510;Mpp-Betrieb;Mpp;-------
30.08.2010;17:47:03;397;85790;21510;Mpp-Betrieb;Mpp;-------
30.08.2010;18:02:03;263;85790;21510;Mpp-Betrieb;Mpp;-------
30.08.2010;18:17:03;222;85790;21510;Mpp-Betrieb;Mpp;-------
30.08.2010;18:32:03;280;85790;21511;Mpp-Betrieb;Mpp;-------
30.08.2010;18:47:08;96;85790;21511;Mpp-Betrieb;Mpp;-------
30.08.2010;19:02:05;72;85790;21511;Mpp-Betrieb;Mpp;-------
30.08.2010;19:17:03;45;85790;21511;Mpp-Betrieb;Mpp;-------
30.08.2010;19:32:03;46;85790;21512;Mpp-Betrieb;Mpp;-------
30.08.2010;19:47:02;23;85790;21512;Mpp-Betrieb;Mpp;-------
30.08.2010;20:02:04;0;85790;21512;Mpp-Betrieb;Warten;-------
31.08.2010;07:02:04;27;85790;21512;Mpp-Betrieb;Mpp;-------
31.08.2010;07:17:03;187;85790;21512;Mpp-Betrieb;Mpp;-------
31.08.2010;07:32:05;197;85790;21512;Mpp-Betrieb;Mpp;-------
31.08.2010;07:47:03;344;85790;21513;Mpp-Betrieb;Mpp;-------
31.08.2010;08:02:04;332;85790;21513;Mpp-Betrieb;Mpp;-------
31.08.2010;08:17:03;314;85790;21513;Mpp-Betrieb;Mpp;-------
31.08.2010;08:32:03;346;85790;21513;Mpp-Betrieb;Mpp;-------
31.08.2010;08:47:05;645;85791;21514;Mpp-Betrieb;Mpp;-------
31.08.2010;09:02:04;733;85791;21514;Mpp-Betrieb;Mpp;-------
31.08.2010;09:17:04;1078;85791;21514;Mpp-Betrieb;Mpp;-------
31.08.2010;09:32:02;1043;85792;21514;Mpp-Betrieb;Mpp;-------
31.08.2010;09:47:04;851;85792;21515;Mpp-Betrieb;Mpp;-------
31.08.2010;10:02:05;2422;85793;21515;Mpp-Betrieb;Mpp;-------
31.08.2010;10:17:03;2722;85793;21515;Mpp-Betrieb;Mpp;-------
31.08.2010;10:32:05;4061;85794;21515;Mpp-Betrieb;Mpp;-------
31.08.2010;10:47:03;3113;85795;21516;Mpp-Betrieb;Mpp;-------
31.08.2010;11:02:03;5356;85796;21516;Mpp-Betrieb;Mpp;-------
31.08.2010;11:17:03;2519;85796;21516;Mpp-Betrieb;Mpp;-------
31.08.2010;11:32:03;664;85797;21516;Mpp-Betrieb;Mpp;-------
31.08.2010;11:47:08;1900;85797;21517;Mpp-Betrieb;Mpp;-------
31.08.2010;12:02:05;5298;85798;21517;Mpp-Betrieb;Mpp;-------
31.08.2010;12:17:05;4897;85799;21517;Mpp-Betrieb;Mpp;-------
31.08.2010;12:32:04;4915;85800;21517;Mpp-Betrieb;Mpp;-------
31.08.2010;12:47:03;5093;85802;21518;Mpp-Betrieb;Mpp;-------
31.08.2010;13:02:05;5638;85803;21518;Mpp-Betrieb;Mpp;-------
31.08.2010;13:17:03;1674;85803;21518;Mpp-Betrieb;Mpp;-------
31.08.2010;13:32:04;5596;85804;21518;Mpp-Betrieb;Mpp;-------
31.08.2010;13:47:03;1651;85805;21519;Mpp-Betrieb;Mpp;-------
31.08.2010;14:02:06;831;85806;21519;Mpp-Betrieb;Mpp;-------
31.08.2010;14:17:04;5840;85806;21519;Mpp-Betrieb;Mpp;-------
31.08.2010;14:32:03;1317;85807;21519;Mpp-Betrieb;Mpp;-------
31.08.2010;14:47:03;1691;85808;21520;Mpp-Betrieb;Mpp;-------
31.08.2010;15:02:05;3994;85809;21520;Mpp-Betrieb;Mpp;-------
31.08.2010;15:17:02;1073;85809;21520;Mpp-Betrieb;Mpp;-------
31.08.2010;15:32:03;5034;85810;21520;Mpp-Betrieb;Mpp;-------
31.08.2010;15:47:06;4615;85811;21521;Mpp-Betrieb;Mpp;-------
31.08.2010;16:02:05;1375;85812;21521;Mpp-Betrieb;Mpp;-------
31.08.2010;16:17:03;833;85812;21521;Mpp-Betrieb;Mpp;-------
31.08.2010;16:32:04;1321;85812;21521;Mpp-Betrieb;Mpp;-------
31.08.2010;16:47:03;1363;85813;21522;Mpp-Betrieb;Mpp;-------
31.08.2010;17:02:04;3269;85814;21522;Mpp-Betrieb;Mpp;-------
31.08.2010;17:17:06;3230;85815;21522;Mpp-Betrieb;Mpp;-------
31.08.2010;17:32:03;2268;85815;21522;Mpp-Betrieb;Mpp;-------
31.08.2010;17:47:08;294;85815;21523;Mpp-Betrieb;Mpp;-------
31.08.2010;18:02:04;1635;85816;21523;Mpp-Betrieb;Mpp;-------
31.08.2010;18:17:07;1267;85816;21523;Mpp-Betrieb;Mpp;-------
31.08.2010;18:32:03;926;85816;21523;Mpp-Betrieb;Mpp;-------
31.08.2010;18:47:06;636;85817;21524;Mpp-Betrieb;Mpp;-------
31.08.2010;19:02:04;368;85817;21524;Mpp-Betrieb;Mpp;-------
31.08.2010;19:17:05;170;85817;21524;Mpp-Betrieb;Mpp;-------
31.08.2010;19:32:03;83;85817;21524;Mpp-Betrieb;Mpp;-------
31.08.2010;19:47:04;38;85817;21525;Mpp-Betrieb;Mpp;-------
31.08.2010;20:02:06;21;85817;21525;Mpp-Betrieb;Mpp;-------
31.08.2010;20:17:02;0;85817;21525;Mpp-Betrieb;Warten;-------
01.09.2010;06:47:04;0;85817;21525;Mpp-Betrieb;Netzueb.;-------
01.09.2010;07:02:04;20;85817;21525;Mpp-Betrieb;Mpp;-------
01.09.2010;07:17:02;38;85817;21526;Mpp-Betrieb;Mpp;-------
01.09.2010;07:32:03;100;85817;21526;Mpp-Betrieb;Mpp;-------
01.09.2010;07:47:03;150;85817;21526;Mpp-Betrieb;Mpp;-------
01.09.2010;08:02:05;212;85817;21526;Mpp-Betrieb;Mpp;-------
01.09.2010;08:17:04;391;85817;21527;Mpp-Betrieb;Mpp;-------
01.09.2010;08:32:04;408;85817;21527;Mpp-Betrieb;Mpp;-------
01.09.2010;08:47:05;597;85817;21527;Mpp-Betrieb;Mpp;-------
01.09.2010;09:02:04;713;85817;21527;Mpp-Betrieb;Mpp;-------
01.09.2010;09:17:05;1133;85818;21528;Mpp-Betrieb;Mpp;-------
01.09.2010;09:32:04;1249;85818;21528;Mpp-Betrieb;Mpp;-------
01.09.2010;09:47:05;1110;85818;21528;Mpp-Betrieb;Mpp;-------
01.09.2010;10:02:04;3965;85819;21528;Mpp-Betrieb;Mpp;-------
01.09.2010;10:17:03;3548;85820;21529;Mpp-Betrieb;Mpp;-------
01.09.2010;10:32:05;3748;85821;21529;Mpp-Betrieb;Mpp;-------
01.09.2010;10:47:03;3960;85822;21529;Mpp-Betrieb;Mpp;-------
01.09.2010;11:02:04;4097;85823;21529;Mpp-Betrieb;Mpp;-------
01.09.2010;11:17:03;4315;85824;21530;Mpp-Betrieb;Mpp;-------
01.09.2010;11:32:08;4405;85825;21530;Mpp-Betrieb;Mpp;-------
01.09.2010;11:47:03;4527;85826;21530;Mpp-Betrieb;Mpp;-------
01.09.2010;12:02:06;4640;85827;21530;Mpp-Betrieb;Mpp;-------
01.09.2010;12:17:04;4776;85828;21531;Mpp-Betrieb;Mpp;-------
01.09.2010;12:32:03;4842;85829;21531;Mpp-Betrieb;Mpp;-------
01.09.2010;12:47:04;4853;85831;21531;Mpp-Betrieb;Mpp;-------
01.09.2010;13:02:08;4906;85832;21531;Mpp-Betrieb;Mpp;-------
01.09.2010;13:17:03;4872;85833;21532;Mpp-Betrieb;Mpp;-------
01.09.2010;13:32:03;4801;85834;21532;Mpp-Betrieb;Mpp;-------
01.09.2010;13:47:09;4834;85836;21532;Mpp-Betrieb;Mpp;-------
01.09.2010;14:02:05;4782;85837;21532;Mpp-Betrieb;Mpp;-------
01.09.2010;14:17:04;4696;85838;21533;Mpp-Betrieb;Mpp;-------
01.09.2010;14:32:03;4571;85839;21533;Mpp-Betrieb;Mpp;-------
01.09.2010;14:47:05;4487;85840;21533;Mpp-Betrieb;Mpp;-------
01.09.2010;15:02:06;4297;85841;21533;Mpp-Betrieb;Mpp;-------
01.09.2010;15:17:03;4218;85842;21534;Mpp-Betrieb;Mpp;-------
01.09.2010;15:32:05;4022;85843;21534;Mpp-Betrieb;Mpp;-------
01.09.2010;15:47:03;3877;85844;21534;Mpp-Betrieb;Mpp;-------
01.09.2010;16:02:04;3692;85845;21534;Mpp-Betrieb;Mpp;-------
01.09.2010;16:17:03;3511;85846;21535;Mpp-Betrieb;Mpp;-------
01.09.2010;16:32:03;3297;85847;21535;Mpp-Betrieb;Mpp;-------
01.09.2010;16:47:03;3025;85848;21535;Mpp-Betrieb;Mpp;-------
01.09.2010;17:02:06;2750;85849;21535;Mpp-Betrieb;Mpp;-------
01.09.2010;17:17:04;2449;85849;21536;Mpp-Betrieb;Mpp;-------
01.09.2010;17:32:04;2156;85850;21536;Mpp-Betrieb;Mpp;-------
01.09.2010;17:47:03;1830;85850;21536;Mpp-Betrieb;Mpp;-------
01.09.2010;18:02:07;1491;85851;21536;Mpp-Betrieb;Mpp;-------
01.09.2010;18:17:02;1166;85851;21537;Mpp-Betrieb;Mpp;-------
01.09.2010;18:32:03;862;85851;21537;Mpp-Betrieb;Mpp;-------
01.09.2010;18:47:03;573;85852;21537;Mpp-Betrieb;Mpp;-------
01.09.2010;19:02:03;317;85852;21537;Mpp-Betrieb;Mpp;-------
01.09.2010;19:17:03;138;85852;21538;Mpp-Betrieb;Mpp;-------
01.09.2010;19:32:04;54;85852;21538;Mpp-Betrieb;Mpp-Such;-------
01.09.2010;19:47:05;36;85852;21538;Mpp-Betrieb;Mpp;-------
01.09.2010;20:02:04;19;85852;21538;Mpp-Betrieb;Mpp;-------
01.09.2010;20:17:03;0;85852;21538;Mpp-Betrieb;Warten;-------
02.09.2010;06:47:03;13;85852;21539;Mpp-Betrieb;Mpp;-------
02.09.2010;07:02:03;47;85852;21539;Mpp-Betrieb;Mpp;-------
02.09.2010;07:17:03;108;85852;21539;Mpp-Betrieb;Mpp;-------
02.09.2010;07:32:05;285;85852;21539;Mpp-Betrieb;Mpp;-------
02.09.2010;07:47:04;563;85852;21540;Mpp-Betrieb;Mpp;-------
02.09.2010;08:02:05;797;85852;21540;Mpp-Betrieb;Mpp;-------
02.09.2010;08:17:03;522;85852;21540;Mpp-Betrieb;Mpp;-------
02.09.2010;08:32:04;634;85852;21540;Mpp-Betrieb;Mpp;-------
02.09.2010;08:47:04;785;85853;21541;Mpp-Betrieb;Mpp;-------
02.09.2010;09:02:04;709;85853;21541;Mpp-Betrieb;Mpp;-------
02.09.2010;09:17:04;674;85853;21541;Mpp-Betrieb;Mpp;-------
02.09.2010;09:32:03;1009;85853;21541;Mpp-Betrieb;Mpp;-------
02.09.2010;09:47:03;997;85853;21542;Mpp-Betrieb;Mpp;-------
02.09.2010;10:02:04;1662;85854;21542;Mpp-Betrieb;Mpp;-------
02.09.2010;10:17:06;1405;85854;21542;Mpp-Betrieb;Mpp;-------
02.09.2010;10:32:07;3038;85855;21542;Mpp-Betrieb;Mpp;-------
02.09.2010;10:47:08;3322;85856;21543;Mpp-Betrieb;Mpp;-------
02.09.2010;11:02:04;3499;85856;21543;Mpp-Betrieb;Mpp;-------
02.09.2010;11:17:07;4052;85857;21543;Mpp-Betrieb;Mpp;-------
02.09.2010;11:32:04;4328;85858;21543;Mpp-Betrieb;Mpp;-------
02.09.2010;11:47:04;3953;85859;21544;Mpp-Betrieb;Mpp;-------
02.09.2010;12:02:04;3490;85860;21544;Mpp-Betrieb;Mpp;-------
02.09.2010;12:17:06;3935;85861;21544;Mpp-Betrieb;Mpp;-------
02.09.2010;12:32:05;4858;85862;21544;Mpp-Betrieb;Mpp;-------
02.09.2010;12:47:04;4489;85863;21545;Mpp-Betrieb;Mpp;-------
02.09.2010;13:02:05;4256;85865;21545;Mpp-Betrieb;Mpp;-------
02.09.2010;13:17:05;4763;85866;21545;Mpp-Betrieb;Mpp;-------
02.09.2010;13:32:12;4995;85867;21545;Mpp-Betrieb;Mpp;-------
02.09.2010;13:47:03;4530;85868;21546;Mpp-Betrieb;Mpp;-------
02.09.2010;14:02:04;4801;85869;21546;Mpp-Betrieb;Mpp;-------
02.09.2010;14:17:03;4850;85870;21546;Mpp-Betrieb;Mpp;-------
02.09.2010;14:32:06;4175;85871;21546;Mpp-Betrieb;Mpp;-------
02.09.2010;14:47:04;3844;85872;21547;Mpp-Betrieb;Mpp;-------
02.09.2010;15:02:06;3531;85873;21547;Mpp-Betrieb;Mpp;-------
02.09.2010;15:17:03;4165;85874;21547;Mpp-Betrieb;Mpp;-------
02.09.2010;15:32:03;3244;85875;21547;Mpp-Betrieb;Mpp;-------
02.09.2010;15:47:03;3164;85876;21548;Mpp-Betrieb;Mpp;-------
02.09.2010;16:02:06;3095;85877;21548;Mpp-Betrieb;Mpp;-------
02.09.2010;16:17:03;2890;85878;21548;Mpp-Betrieb;Mpp;-------
02.09.2010;16:32:03;2109;85878;21548;Mpp-Betrieb;Mpp;-------
02.09.2010;16:47:04;2431;85879;21549;Mpp-Betrieb;Mpp;-------
02.09.2010;17:02:04;2502;85879;21549;Mpp-Betrieb;Mpp;-------
02.09.2010;17:17:03;1927;85880;21549;Mpp-Betrieb;Mpp;-------
02.09.2010;17:32:04;1251;85880;21549;Mpp-Betrieb;Mpp;-------
02.09.2010;17:47:06;1366;85881;21550;Mpp-Betrieb;Mpp;-------
02.09.2010;18:02:04;1067;85881;21550;Mpp-Betrieb;Mpp;-------
02.09.2010;18:17:03;824;85881;21550;Mpp-Betrieb;Mpp;-------
02.09.2010;18:32:06;787;85881;21550;Mpp-Betrieb;Mpp;-------
02.09.2010;18:47:03;480;85882;21551;Mpp-Betrieb;Mpp;-------
02.09.2010;19:02:05;318;85882;21551;Mpp-Betrieb;Mpp;-------
02.09.2010;19:17:05;191;85882;21551;Mpp-Betrieb;Mpp;-------
02.09.2010;19:32:04;97;85882;21551;Mpp-Betrieb;Mpp;-------
02.09.2010;19:47:03;42;85882;21552;Mpp-Betrieb;Mpp;-------
02.09.2010;20:02:06;0;85882;21552;Mpp-Betrieb;Warten;-------
03.09.2010;06:47:03;0;85882;21552;Mpp-Betrieb;Warten;-------
03.09.2010;07:02:04;35;85882;21552;Mpp-Betrieb;Mpp;-------
03.09.2010;07:17:05;107;85882;21552;Mpp-Betrieb;Mpp;-------
03.09.2010;07:32:05;111;85882;21553;Mpp-Betrieb;Mpp;-------
03.09.2010;07:47:04;231;85882;21553;Mpp-Betrieb;Mpp;-------
03.09.2010;08:02:06;281;85882;21553;Mpp-Betrieb;Mpp;-------
03.09.2010;08:17:05;417;85882;21553;Mpp-Betrieb;Mpp;-------
03.09.2010;08:32:03;596;85882;21554;Mpp-Betrieb;Mpp;-------
03.09.2010;08:47:05;709;85882;21554;Mpp-Betrieb;Mpp;-------
03.09.2010;09:02:06;649;85882;21554;Mpp-Betrieb;Mpp;-------
03.09.2010;09:17:03;1426;85883;21554;Mpp-Betrieb;Mpp;-------
03.09.2010;09:32:03;1486;85883;21555;Mpp-Betrieb;Mpp;-------
03.09.2010;09:47:03;2377;85884;21555;Mpp-Betrieb;Mpp;-------
03.09.2010;10:02:04;2831;85884;21555;Mpp-Betrieb;Mpp;-------
03.09.2010;10:17:03;2018;85885;21555;Mpp-Betrieb;Mpp;-------
03.09.2010;10:32:03;1931;85885;21556;Mpp-Betrieb;Mpp;-------
03.09.2010;10:47:03;3866;85886;21556;Mpp-Betrieb;Mpp;-------
03.09.2010;11:02:07;3680;85887;21556;Mpp-Betrieb;Mpp;-------
03.09.2010;11:17:05;3884;85888;21556;Mpp-Betrieb;Mpp;-------
03.09.2010;11:32:09;4049;85889;21557;Mpp-Betrieb;Mpp;-------
03.09.2010;11:47:03;4320;85890;21557;Mpp-Betrieb;Mpp;-------
03.09.2010;12:02:05;4311;85891;21557;Mpp-Betrieb;Mpp;-------
03.09.2010;12:17:06;4383;85892;21557;Mpp-Betrieb;Mpp;-------
03.09.2010;12:32:04;4365;85893;21558;Mpp-Betrieb;Mpp;-------
03.09.2010;12:47:03;4508;85894;21558;Mpp-Betrieb;Mpp;-------
03.09.2010;13:02:05;4508;85895;21558;Mpp-Betrieb;Mpp;-------
03.09.2010;13:17:03;4526;85897;21558;Mpp-Betrieb;Mpp;-------
03.09.2010;13:32:03;4494;85898;21559;Mpp-Betrieb;Mpp;-------
