Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
03.09.2010;13:47:03;4494;85899;21559;Mpp-Betrieb;Mpp;-------
03.09.2010;14:02:04;4418;85900;21559;Mpp-Betrieb;Mpp;-------
03.09.2010;14:17:04;4413;85901;21559;Mpp-Betrieb;Mpp;-------
03.09.2010;14:32:03;4394;85902;21560;Mpp-Betrieb;Mpp;-------
03.09.2010;14:47:04;4313;85903;21560;Mpp-Betrieb;Mpp;-------
03.09.2010;15:02:04;4157;85904;21560;Mpp-Betrieb;Mpp;-------
03.09.2010;15:17:04;4106;85905;21560;Mpp-Betrieb;Mpp;-------
03.09.2010;15:32:05;3960;85906;21561;Mpp-Betrieb;Mpp;-------
03.09.2010;15:47:05;3577;85907;21561;Mpp-Betrieb;Mpp;-------
03.09.2010;16:02:05;3547;85908;21561;Mpp-Betrieb;Mpp;-------
03.09.2010;16:17:03;2843;85909;21561;Mpp-Betrieb;Mpp;-------
03.09.2010;16:32:03;3134;85910;21562;Mpp-Betrieb;Mpp;-------
03.09.2010;16:47:03;2820;85910;21562;Mpp-Betrieb;Mpp;-------
03.09.2010;17:02:05;2390;85911;21562;Mpp-Betrieb;Mpp;-------
03.09.2010;17:17:03;2424;85912;21562;Mpp-Betrieb;Mpp;-------
03.09.2010;17:32:03;2175;85912;21563;Mpp-Betrieb;Mpp;-------
03.09.2010;17:47:03;1769;85913;21563;Mpp-Betrieb;Mpp;-------
03.09.2010;18:02:06;1429;85913;21563;Mpp-Betrieb;Mpp;-------
03.09.2010;18:17:03;1149;85913;21563;Mpp-Betrieb;Mpp;-------
03.09.2010;18:32:05;774;85914;21564;Mpp-Betrieb;Mpp;-------
03.09.2010;18:47:10;592;85914;21564;Mpp-Betrieb;Mpp;-------
03.09.2010;19:02:07;371;85914;21564;Mpp-Betrieb;Mpp;-------
03.09.2010;19:17:04;188;85914;21564;Mpp-Betrieb;Mpp;-------
03.09.2010;19:32:02;81;85914;21565;Mpp-Betrieb;Mpp;-------
03.09.2010;19:47:06;34;85914;21565;Mpp-Betrieb;Mpp;-------
03.09.2010;20:02:07;11;85914;21565;Mpp-Betrieb;Mpp;-------
04.09.2010;06:47:03;0;85914;21565;Mpp-Betrieb;Netzueb.;-------
04.09.2010;07:02:05;33;85914;21565;Mpp-Betrieb;Mpp;-------
04.09.2010;07:17:02;98;85914;21566;Mpp-Betrieb;Mpp;-------
04.09.2010;07:32:03;260;85914;21566;Mpp-Betrieb;Mpp;-------
04.09.2010;07:47:06;316;85914;21566;Mpp-Betrieb;Mpp;-------
04.09.2010;08:02:05;578;85914;21566;Mpp-Betrieb;Mpp;-------
04.09.2010;08:17:02;710;85914;21567;Mpp-Betrieb;Mpp;-------
04.09.2010;08:32:03;797;85915;21567;Mpp-Betrieb;Mpp;-------
04.09.2010;08:47:04;1356;85915;21567;Mpp-Betrieb;Mpp;-------
04.09.2010;09:02:06;775;85915;21567;Mpp-Betrieb;Mpp;-------
04.09.2010;09:17:03;2037;85915;21568;Mpp-Betrieb;Mpp;-------
04.09.2010;09:32:03;1301;85916;21568;Mpp-Betrieb;Mpp;-------
04.09.2010;09:47:03;2824;85916;21568;Mpp-Betrieb;Mpp;-------
04.09.2010;10:02:05;1446;85916;21568;Mpp-Betrieb;Mpp;-------
04.09.2010;10:17:03;2429;85917;21569;Mpp-Betrieb;Mpp;-------
04.09.2010;10:32:05;3575;85918;21569;Mpp-Betrieb;Mpp;-------
04.09.2010;10:47:02;3693;85918;21569;Mpp-Betrieb;Mpp;-------
04.09.2010;11:02:05;4097;85919;21569;Mpp-Betrieb;Mpp;-------
04.09.2010;11:17:03;4226;85920;21570;Mpp-Betrieb;Mpp;-------
04.09.2010;11:32:03;1233;85921;21570;Mpp-Betrieb;Mpp;-------
04.09.2010;11:47:03;4768;85922;21570;Mpp-Betrieb;Mpp;-------
04.09.2010;12:02:05;1153;85923;21570;Mpp-Betrieb;Mpp;-------
04.09.2010;12:17:02;4607;85924;21571;Mpp-Betrieb;Mpp;-------
04.09.2010;12:32:03;4687;85925;21571;Mpp-Betrieb;Mpp;-------
04.09.2010;12:47:04;4639;85926;21571;Mpp-Betrieb;Mpp;-------
04.09.2010;13:02:04;4630;85927;21571;Mpp-Betrieb;Mpp;-------
04.09.2010;13:17:03;4742;85929;21572;Mpp-Betrieb;Mpp;-------
04.09.2010;13:32:04;4663;85930;21572;Mpp-Betrieb;Mpp;-------
04.09.2010;13:47:03;4669;85931;21572;Mpp-Betrieb;Mpp;-------
04.09.2010;14:02:04;4911;85932;21572;Mpp-Betrieb;Mpp;-------
04.09.2010;14:17:03;5588;85933;21573;Mpp-Betrieb;Mpp;-------
04.09.2010;14:32:03;2084;85934;21573;Mpp-Betrieb;Mpp;-------
04.09.2010;14:47:02;2133;85934;21573;Mpp-Betrieb;Mpp;-------
04.09.2010;15:02:04;4720;85935;21573;Mpp-Betrieb;Mpp;-------
04.09.2010;15:17:04;2417;85936;21574;Mpp-Betrieb;Mpp;-------
04.09.2010;15:32:04;1257;85937;21574;Mpp-Betrieb;Mpp;-------
04.09.2010;15:47:02;4046;85937;21574;Mpp-Betrieb;Mpp;-------
04.09.2010;16:02:06;3388;85938;21574;Mpp-Betrieb;Mpp;-------
04.09.2010;16:17:03;3565;85939;21575;Mpp-Betrieb;Mpp;-------
04.09.2010;16:32:03;1452;85940;21575;Mpp-Betrieb;Mpp;-------
04.09.2010;16:47:03;1305;85940;21575;Mpp-Betrieb;Mpp;-------
04.09.2010;17:02:04;1332;85941;21575;Mpp-Betrieb;Mpp;-------
04.09.2010;17:17:03;2390;85941;21576;Mpp-Betrieb;Mpp;-------
04.09.2010;17:32:03;2018;85941;21576;Mpp-Betrieb;Mpp;-------
04.09.2010;17:47:07;1636;85942;21576;Mpp-Betrieb;Mpp;-------
04.09.2010;18:02:04;1384;85942;21576;Mpp-Betrieb;Mpp;-------
04.09.2010;18:17:03;522;85942;21577;Mpp-Betrieb;Mpp;-------
04.09.2010;18:32:03;449;85942;21577;Mpp-Betrieb;Mpp;-------
04.09.2010;18:47:04;430;85943;21577;Mpp-Betrieb;Mpp;-------
04.09.2010;19:02:04;235;85943;21577;Mpp-Betrieb;Mpp;-------
04.09.2010;19:17:04;102;85943;21578;Mpp-Betrieb;Mpp;-------
04.09.2010;19:32:03;80;85943;21578;Mpp-Betrieb;Mpp;-------
04.09.2010;19:47:03;18;85943;21578;Mpp-Betrieb;Mpp;-------
04.09.2010;20:02:03;0;85943;21578;Mpp-Betrieb;Warten;-------
05.09.2010;06:47:02;11;85943;21578;Mpp-Betrieb;Mpp;-------
05.09.2010;07:02:05;27;85943;21578;Mpp-Betrieb;Mpp;-------
05.09.2010;07:17:03;71;85943;21579;Mpp-Betrieb;Mpp;-------
05.09.2010;07:32:03;142;85943;21579;Mpp-Betrieb;Mpp;-------
05.09.2010;07:47:03;323;85943;21579;Mpp-Betrieb;Mpp;-------
05.09.2010;08:02:03;715;85943;21579;Mpp-Betrieb;Mpp;-------
05.09.2010;08:17:03;812;85943;21580;Mpp-Betrieb;Mpp;-------
05.09.2010;08:32:04;1201;85943;21580;Mpp-Betrieb;Mpp;-------
05.09.2010;08:47:05;1563;85944;21580;Mpp-Betrieb;Mpp;-------
05.09.2010;09:02:05;1727;85944;21580;Mpp-Betrieb;Mpp;-------
05.09.2010;09:17:05;2250;85945;21581;Mpp-Betrieb;Mpp;-------
05.09.2010;09:32:03;1794;85945;21581;Mpp-Betrieb;Mpp;-------
05.09.2010;09:47:04;2904;85946;21581;Mpp-Betrieb;Mpp;-------
05.09.2010;10:02:05;3260;85947;21581;Mpp-Betrieb;Mpp;-------
05.09.2010;10:17:03;3232;85947;21582;Mpp-Betrieb;Mpp;-------
05.09.2010;10:32:05;3516;85948;21582;Mpp-Betrieb;Mpp;-------
05.09.2010;10:47:04;3753;85949;21582;Mpp-Betrieb;Mpp;-------
05.09.2010;11:02:04;4062;85950;21582;Mpp-Betrieb;Mpp;-------
05.09.2010;11:17:03;2050;85951;21583;Mpp-Betrieb;Mpp;-------
05.09.2010;11:32:03;4317;85952;21583;Mpp-Betrieb;Mpp;-------
05.09.2010;11:47:03;3793;85953;21583;Mpp-Betrieb;Mpp;-------
05.09.2010;12:02:04;4084;85954;21583;Mpp-Betrieb;Mpp;-------
05.09.2010;12:17:03;3774;85955;21584;Mpp-Betrieb;Mpp;-------
05.09.2010;12:32:03;3470;85956;21584;Mpp-Betrieb;Mpp;-------
05.09.2010;12:47:02;4358;85957;21584;Mpp-Betrieb;Mpp;-------
05.09.2010;13:02:04;4067;85958;21584;Mpp-Betrieb;Mpp;-------
05.09.2010;13:17:03;4766;85959;21585;Mpp-Betrieb;Mpp;-------
05.09.2010;13:32:03;4644;85960;21585;Mpp-Betrieb;Mpp;-------
05.09.2010;13:47:03;4297;85961;21585;Mpp-Betrieb;Mpp;-------
05.09.2010;14:02:06;4503;85962;21585;Mpp-Betrieb;Mpp;-------
05.09.2010;14:17:03;3974;85963;21586;Mpp-Betrieb;Mpp;-------
05.09.2010;14:32:03;3722;85964;21586;Mpp-Betrieb;Mpp;-------
05.09.2010;14:47:03;4728;85965;21586;Mpp-Betrieb;Mpp;-------
05.09.2010;15:02:06;4453;85966;21586;Mpp-Betrieb;Mpp;-------
05.09.2010;15:17:03;2633;85967;21587;Mpp-Betrieb;Mpp;-------
05.09.2010;15:32:03;2864;85968;21587;Mpp-Betrieb;Mpp;-------
05.09.2010;15:47:04;3371;85969;21587;Mpp-Betrieb;Mpp;-------
05.09.2010;16:02:03;1853;85970;21587;Mpp-Betrieb;Mpp;-------
05.09.2010;16:17:03;2448;85970;21588;Mpp-Betrieb;Mpp;-------
05.09.2010;16:32:03;2414;85971;21588;Mpp-Betrieb;Mpp;-------
05.09.2010;16:47:05;2313;85971;21588;Mpp-Betrieb;Mpp;-------
05.09.2010;17:02:03;1074;85972;21588;Mpp-Betrieb;Mpp;-------
05.09.2010;17:17:04;1837;85972;21589;Mpp-Betrieb;Mpp;-------
05.09.2010;17:32:03;1304;85973;21589;Mpp-Betrieb;Mpp;-------
05.09.2010;17:47:06;1198;85973;21589;Mpp-Betrieb;Mpp;-------
05.09.2010;18:02:08;733;85973;21589;Mpp-Betrieb;Mpp;-------
05.09.2010;18:17:03;605;85973;21590;Mpp-Betrieb;Mpp;-------
05.09.2010;18:32:04;360;85973;21590;Mpp-Betrieb;Mpp;-------
05.09.2010;18:47:03;793;85974;21590;Mpp-Betrieb;Mpp;-------
05.09.2010;19:02:04;495;85974;21590;Mpp-Betrieb;Mpp;-------
05.09.2010;19:17:03;216;85974;21591;Mpp-Betrieb;Mpp;-------
05.09.2010;19:32:03;38;85974;21591;Mpp-Betrieb;Mpp;-------
05.09.2010;19:47:03;23;85974;21591;Mpp-Betrieb;Mpp;-------
05.09.2010;20:02:05;0;85974;21591;Mpp-Betrieb;Warten;-------
06.09.2010;06:47:03;0;85974;21591;Mpp-Betrieb;Netzueb.;-------
06.09.2010;07:02:04;29;85974;21592;Mpp-Betrieb;Mpp;-------
06.09.2010;07:17:03;73;85974;21592;Mpp-Betrieb;Mpp;-------
06.09.2010;07:32:04;209;85974;21592;Mpp-Betrieb;Mpp;-------
06.09.2010;07:47:04;419;85974;21592;Mpp-Betrieb;Mpp;-------
06.09.2010;08:02:05;706;85974;21593;Mpp-Betrieb;Mpp;-------
06.09.2010;08:17:03;1006;85974;21593;Mpp-Betrieb;Mpp;-------
06.09.2010;08:32:04;1315;85975;21593;Mpp-Betrieb;Mpp;-------
06.09.2010;08:39:21;1622;85975;21593;Mpp-Betrieb;Mpp;-------
06.09.2010;09:02:04;1878;85975;21594;Mpp-Betrieb;Mpp;-------
06.09.2010;09:17:08;2240;85976;21594;Mpp-Betrieb;Mpp;-------
06.09.2010;09:32:03;2610;85977;21594;Mpp-Betrieb;Mpp;-------
06.09.2010;09:47:06;2870;85977;21594;Mpp-Betrieb;Mpp;-------
06.09.2010;10:02:06;3159;85978;21595;Mpp-Betrieb;Mpp;-------
06.09.2010;10:17:03;3430;85979;21595;Mpp-Betrieb;Mpp;-------
06.09.2010;10:32:03;3628;85980;21595;Mpp-Betrieb;Mpp;-------
06.09.2010;10:47:02;3860;85981;21595;Mpp-Betrieb;Mpp;-------
06.09.2010;11:02:05;4010;85982;21596;Mpp-Betrieb;Mpp;-------
06.09.2010;11:17:03;4166;85983;21596;Mpp-Betrieb;Mpp;-------
06.09.2010;11:32:03;4343;85984;21596;Mpp-Betrieb;Mpp;-------
06.09.2010;11:47:02;4419;85985;21596;Mpp-Betrieb;Mpp;-------
06.09.2010;12:02:06;4557;85986;21597;Mpp-Betrieb;Mpp;-------
06.09.2010;12:17:06;4792;85987;21597;Mpp-Betrieb;Mpp;-------
06.09.2010;12:32:05;5007;85988;21597;Mpp-Betrieb;Mpp;-------
06.09.2010;12:47:03;4739;85989;21597;Mpp-Betrieb;Mpp;-------
06.09.2010;13:02:06;4884;85991;21598;Mpp-Betrieb;Mpp;-------
06.09.2010;13:17:02;4781;85992;21598;Mpp-Betrieb;Mpp;-------
06.09.2010;13:32:03;4906;85993;21598;Mpp-Betrieb;Mpp;-------
06.09.2010;13:47:04;4730;85994;21598;Mpp-Betrieb;Mpp;-------
06.09.2010;14:02:06;4732;85995;21599;Mpp-Betrieb;Mpp;-------
06.09.2010;14:17:03;3315;85996;21599;Mpp-Betrieb;Mpp;-------
06.09.2010;14:32:03;3642;85997;21599;Mpp-Betrieb;Mpp;-------
06.09.2010;14:47:04;2915;85998;21599;Mpp-Betrieb;Mpp;-------
06.09.2010;15:02:09;4115;85999;21600;Mpp-Betrieb;Mpp;-------
06.09.2010;15:17:03;4197;86000;21600;Mpp-Betrieb;Mpp;-------
06.09.2010;15:32:04;3697;86001;21600;Mpp-Betrieb;Mpp;-------
06.09.2010;15:47:03;2616;86002;21600;Mpp-Betrieb;Mpp;-------
06.09.2010;16:02:04;2467;86002;21601;Mpp-Betrieb;Mpp;-------
06.09.2010;16:17:03;1945;86003;21601;Mpp-Betrieb;Mpp;-------
06.09.2010;16:32:03;1404;86003;21601;Mpp-Betrieb;Mpp;-------
06.09.2010;16:47:05;1262;86003;21601;Mpp-Betrieb;Mpp;-------
06.09.2010;17:02:04;765;86004;21602;Mpp-Betrieb;Mpp;-------
06.09.2010;17:17:03;560;86004;21602;Mpp-Betrieb;Mpp;-------
06.09.2010;17:32:03;413;86004;21602;Mpp-Betrieb;Mpp;-------
06.09.2010;17:47:03;484;86004;21602;Mpp-Betrieb;Mpp;-------
06.09.2010;18:02:06;404;86004;21603;Mpp-Betrieb;Mpp;-------
06.09.2010;18:17:02;347;86004;21603;Mpp-Betrieb;Mpp;-------
06.09.2010;18:32:06;316;86004;21603;Mpp-Betrieb;Mpp;-------
06.09.2010;18:47:03;216;86004;21603;Mpp-Betrieb;Mpp;-------
06.09.2010;19:02:06;144;86004;21604;Mpp-Betrieb;Mpp;-------
06.09.2010;19:17:04;72;86005;21604;Mpp-Betrieb;Mpp;-------
06.09.2010;19:32:03;29;86005;21604;Mpp-Betrieb;Mpp;-------
06.09.2010;19:47:03;0;86005;21604;Mpp-Betrieb;Warten;-------
06.09.2010;20:02:05;0;86005;21604;Mpp-Betrieb;Warten;-------
07.09.2010;07:17:04;8;86005;21604;Mpp-Betrieb;Mpp-Such;-------
07.09.2010;07:32:03;74;86005;21605;Mpp-Betrieb;Mpp;-------
07.09.2010;07:47:03;79;86005;21605;Mpp-Betrieb;Mpp;-------
07.09.2010;08:02:04;125;86005;21605;Mpp-Betrieb;Mpp;-------
07.09.2010;08:17:03;169;86005;21605;Mpp-Betrieb;Mpp;-------
07.09.2010;08:32:03;216;86005;21606;Mpp-Betrieb;Mpp;-------
07.09.2010;08:47:05;85;86005;21606;Mpp-Betrieb;Mpp;-------
07.09.2010;09:02:04;288;86005;21606;Mpp-Betrieb;Mpp;-------
07.09.2010;09:17:03;618;86005;21606;Mpp-Betrieb;Mpp;-------
07.09.2010;09:32:04;436;86005;21607;Mpp-Betrieb;Mpp;-------
07.09.2010;09:47:04;692;86005;21607;Mpp-Betrieb;Mpp;-------
07.09.2010;10:02:06;880;86005;21607;Mpp-Betrieb;Mpp;-------
07.09.2010;10:17:04;1310;86006;21607;Mpp-Betrieb;Mpp;-------
07.09.2010;10:32:03;1107;86006;21608;Mpp-Betrieb;Mpp;-------
07.09.2010;10:47:08;997;86006;21608;Mpp-Betrieb;Mpp;-------
07.09.2010;11:02:04;879;86006;21608;Mpp-Betrieb;Mpp;-------
07.09.2010;11:17:07;1018;86007;21608;Mpp-Betrieb;Mpp;-------
07.09.2010;11:32:06;692;86007;21609;Mpp-Betrieb;Mpp;-------
07.09.2010;11:47:02;549;86007;21609;Mpp-Betrieb;Mpp;-------
07.09.2010;12:02:05;568;86007;21609;Mpp-Betrieb;Mpp;-------
07.09.2010;12:26:18;zAgUPGCB1R2oFw3oghiicMQD2hBDJp1m8YsHow+hMJQS8Pac+tWuHY9yjEMq7+D9Jc6v5grgRnKj '617;86007;21609;Mpp-Betrieb;Mpp;-------
07.09.2010;12:32:03;640;86007;21610;Mpp-Betrieb;Mpp;-------
07.09.2010;12:47:03;653;86008;21610;Mpp-Betrieb;Mpp;-------
07.09.2010;13:02:06;1150;86008;21610;Mpp-Betrieb;Mpp;-------
07.09.2010;13:17:02;1646;86008;21610;Mpp-Betrieb;Mpp;-------
07.09.2010;13:32:05;2607;86009;21611;Mpp-Betrieb;Mpp;-------
07.09.2010;13:47:04;3940;86010;21611;Mpp-Betrieb;Mpp;-------
07.09.2010;14:02:06;3738;86010;21611;Mpp-Betrieb;Mpp;-------
07.09.2010;14:17:03;4248;86011;21611;Mpp-Betrieb;Mpp;-------
07.09.2010;14:32:04;2212;86012;21612;Mpp-Betrieb;Mpp;-------
07.09.2010;14:47:06;1843;86013;21612;Mpp-Betrieb;Mpp;-------
07.09.2010;15:02:04;2199;86013;21612;Mpp-Betrieb;Mpp;-------
07.09.2010;15:17:03;1165;86014;21612;Mpp-Betrieb;Mpp;-------
07.09.2010;15:32:03;1140;86014;21613;Mpp-Betrieb;Mpp;-------
07.09.2010;15:47:08;1245;86014;21613;Mpp-Betrieb;Mpp;-------
07.09.2010;16:02:04;988;86015;21613;Mpp-Betrieb;Mpp;-------
07.09.2010;16:17:03;888;86015;21613;Mpp-Betrieb;Mpp;-------
07.09.2010;16:32:04;652;86015;21614;Mpp-Betrieb;Mpp;-------
07.09.2010;16:47:06;431;86015;21614;Mpp-Betrieb;Mpp;-------
07.09.2010;17:02:06;508;86015;21614;Mpp-Betrieb;Mpp;-------
07.09.2010;17:17:04;543;86015;21614;Mpp-Betrieb;Mpp;-------
07.09.2010;17:32:03;385;86015;21615;Mpp-Betrieb;Mpp;-------
07.09.2010;17:47:04;293;86016;21615;Mpp-Betrieb;Mpp;-------
07.09.2010;18:02:06;316;86016;21615;Mpp-Betrieb;Mpp;-------
07.09.2010;18:17:04;261;86016;21615;Mpp-Betrieb;Mpp;-------
07.09.2010;18:32:09;150;86016;21616;Mpp-Betrieb;Mpp;-------
07.09.2010;18:47:03;47;86016;21616;Mpp-Betrieb;Mpp;-------
07.09.2010;19:02:04;46;86016;21616;Mpp-Betrieb;Mpp;-------
07.09.2010;19:17:02;39;86016;21616;Mpp-Betrieb;Mpp;-------
07.09.2010;19:32:03;22;86016;21617;Mpp-Betrieb;Mpp;-------
07.09.2010;19:47:06;0;86016;21617;Mpp-Betrieb;Netzueb.;-------
08.09.2010;07:16:56;13;86016;21617;Mpp-Betrieb;Mpp;-------
08.09.2010;07:32:05;14;86016;21617;Mpp-Betrieb;Mpp;-------
08.09.2010;07:47:05;39;86016;21617;Mpp-Betrieb;Mpp;-------
08.09.2010;08:02:04;44;86016;21618;Mpp-Betrieb;Mpp;-------
08.09.2010;08:17:04;49;86016;21618;Mpp-Betrieb;Mpp;-------
08.09.2010;08:32:04;83;86016;21618;Mpp-Betrieb;Mpp;-------
08.09.2010;08:47:03;156;86016;21618;Mpp-Betrieb;Mpp;-------
08.09.2010;09:02:04;134;86016;21619;Mpp-Betrieb;Mpp;-------
08.09.2010;09:17:04;354;86016;21619;Mpp-Betrieb;Mpp;-------
08.09.2010;09:32:02;294;86016;21619;Mpp-Betrieb;Mpp;-------
08.09.2010;09:47:03;235;86016;21619;Mpp-Betrieb;Mpp;-------
08.09.2010;10:02:04;333;86016;21620;Mpp-Betrieb;Mpp;-------
08.09.2010;10:17:04;565;86016;21620;Mpp-Betrieb;Mpp;-------
08.09.2010;10:32:09;640;86016;21620;Mpp-Betrieb;Mpp;-------
08.09.2010;10:47:06;820;86017;21620;Mpp-Betrieb;Mpp;-------
08.09.2010;11:02:07;1304;86017;21621;Mpp-Betrieb;Mpp;-------
08.09.2010;11:17:06;2111;86017;21621;Mpp-Betrieb;Mpp;-------
08.09.2010;11:32:03;1165;86018;21621;Mpp-Betrieb;Mpp;-------
08.09.2010;11:47:04;480;86018;21621;Mpp-Betrieb;Mpp;-------
08.09.2010;12:02:05;379;86018;21622;Mpp-Betrieb;Mpp;-------
08.09.2010;12:17:03;443;86018;21622;Mpp-Betrieb;Mpp;-------
08.09.2010;12:32:03;523;86018;21622;Mpp-Betrieb;Mpp;-------
08.09.2010;12:47:05;562;86018;21622;Mpp-Betrieb;Mpp;-------
08.09.2010;13:02:05;619;86018;21623;Mpp-Betrieb;Mpp;-------
08.09.2010;13:17:03;610;86019;21623;Mpp-Betrieb;Mpp;-------
08.09.2010;13:32:03;1052;86019;21623;Mpp-Betrieb;Mpp;-------
08.09.2010;13:47:03;649;86019;21623;Mpp-Betrieb;Mpp;-------
08.09.2010;14:02:04;711;86019;21624;Mpp-Betrieb;Mpp;-------
08.09.2010;14:17:03;427;86019;21624;Mpp-Betrieb;Mpp;-------
08.09.2010;14:32:03;448;86019;21624;Mpp-Betrieb;Mpp;-------
08.09.2010;14:47:06;457;86020;21624;Mpp-Betrieb;Mpp;-------
08.09.2010;15:02:06;621;86020;21625;Mpp-Betrieb;Mpp;-------
08.09.2010;15:17:04;435;86020;21625;Mpp-Betrieb;Mpp;-------
08.09.2010;15:32:03;471;86020;21625;Mpp-Betrieb;Mpp;-------
08.09.2010;15:47:04;575;86020;21625;Mpp-Betrieb;Mpp;-------
08.09.2010;16:02:05;736;86020;21626;Mpp-Betrieb;Mpp;-------
08.09.2010;16:17:04;862;86020;21626;Mpp-Betrieb;Mpp;-------
08.09.2010;16:32:03;748;86021;21626;Mpp-Betrieb;Mpp;-------
08.09.2010;16:47:05;201;86021;21626;Mpp-Betrieb;Mpp;-------
08.09.2010;17:02:04;154;86021;21627;Mpp-Betrieb;Mpp;-------
08.09.2010;17:17:03;124;86021;21627;Mpp-Betrieb;Mpp;-------
08.09.2010;17:32:03;79;86021;21627;Mpp-Betrieb;Mpp;-------
08.09.2010;17:47:03;48;86021;21627;Mpp-Betrieb;Mpp;-------
08.09.2010;18:02:06;32;86021;21628;Mpp-Betrieb;Mpp;-------
08.09.2010;18:17:09;197;86021;21628;Mpp-Betrieb;Mpp;-------
08.09.2010;18:32:06;364;86021;21628;Mpp-Betrieb;Mpp;-------
08.09.2010;18:47:04;133;86021;21628;Mpp-Betrieb;Mpp;-------
08.09.2010;19:02:04;84;86021;21629;Mpp-Betrieb;Mpp-Such;-------
08.09.2010;19:17:03;20;86021;21629;Mpp-Betrieb;Mpp;-------
08.09.2010;19:32:07;33;86021;21629;Mpp-Betrieb;Mpp;-------
08.09.2010;19:47:02;29;86021;21629;Mpp-Betrieb;Mpp;-------
09.09.2010;07:02:13;12;86021;21630;Mpp-Betrieb;Mpp;-------
09.09.2010;07:17:03;21;86021;21630;Mpp-Betrieb;Mpp;-------
09.09.2010;07:32:03;57;86021;21630;Mpp-Betrieb;Mpp;-------
09.09.2010;07:47:04;168;86021;21630;Mpp-Betrieb;Mpp;-------
09.09.2010;08:02:05;359;86021;21631;Mpp-Betrieb;Mpp;-------
09.09.2010;08:17:06;553;86021;21631;Mpp-Betrieb;Mpp;-------
09.09.2010;08:32:03;452;86021;21631;Mpp-Betrieb;Mpp;-------
09.09.2010;08:47:05;517;86022;21631;Mpp-Betrieb;Mpp;-------
09.09.2010;09:02:05;786;86022;21632;Mpp-Betrieb;Mpp;-------
09.09.2010;09:17:05;961;86022;21632;Mpp-Betrieb;Mpp;-------
09.09.2010;09:32:03;1195;86022;21632;Mpp-Betrieb;Mpp;-------
09.09.2010;09:47:04;1343;86022;21632;Mpp-Betrieb;Mpp;-------
09.09.2010;10:02:03;1182;86023;21633;Mpp-Betrieb;Mpp;-------
09.09.2010;10:17:03;1688;86023;21633;Mpp-Betrieb;Mpp;-------
09.09.2010;10:32:06;1911;86024;21633;Mpp-Betrieb;Mpp;-------
09.09.2010;10:47:02;3295;86024;21633;Mpp-Betrieb;Mpp;-------
09.09.2010;11:02:04;3544;86025;21634;Mpp-Betrieb;Mpp;-------
09.09.2010;11:17:04;3179;86026;21634;Mpp-Betrieb;Mpp;-------
09.09.2010;11:32:05;4508;86027;21634;Mpp-Betrieb;Mpp;-------
09.09.2010;11:47:03;843;86028;21634;Mpp-Betrieb;Mpp;-------
09.09.2010;12:02:05;4956;86029;21635;Mpp-Betrieb;Mpp;-------
09.09.2010;12:17:07;4844;86030;21635;Mpp-Betrieb;Mpp;-------
09.09.2010;12:32:08;5122;86031;21635;Mpp-Betrieb;Mpp;-------
09.09.2010;12:47:03;1021;86032;21635;Mpp-Betrieb;Mpp;-------
09.09.2010;13:02:09;3915;86033;21636;Mpp-Betrieb;Mpp;-------
09.09.2010;13:17:05;2990;86035;21636;Mpp-Betrieb;Mpp;-------
09.09.2010;13:32:04;1620;86035;21636;Mpp-Betrieb;Mpp;-------
09.09.2010;13:47:05;5387;86036;21636;Mpp-Betrieb;Mpp;-------
09.09.2010;14:02:09;905;86037;21637;Mpp-Betrieb;Mpp;-------
09.09.2010;14:17:05;1577;86037;21637;Mpp-Betrieb;Mpp;-------
09.09.2010;14:32:03;1433;86038;21637;Mpp-Betrieb;Mpp;-------
09.09.2010;14:47:03;4845;86038;21637;Mpp-Betrieb;Mpp;-------
09.09.2010;15:02:09;4058;86040;21638;Mpp-Betrieb;Mpp;-------
09.09.2010;15:17:03;2498;86040;21638;Mpp-Betrieb;Mpp;-------
09.09.2010;15:32:04;3392;86041;21638;Mpp-Betrieb;Mpp;-------
09.09.2010;15:47:07;1692;86042;21638;Mpp-Betrieb;Mpp;-------
09.09.2010;16:02:05;2073;86042;21639;Mpp-Betrieb;Mpp;-------
09.09.2010;16:17:03;2206;86043;21639;Mpp-Betrieb;Mpp;-------
09.09.2010;16:32:04;1398;86043;21639;Mpp-Betrieb;Mpp;-------
09.09.2010;16:47:03;2086;86044;21639;Mpp-Betrieb;Mpp;-------
09.09.2010;17:02:05;845;86044;21640;Mpp-Betrieb;Mpp;-------
09.09.2010;17:17:03;953;86044;21640;Mpp-Betrieb;Mpp;-------
09.09.2010;17:32:04;1389;86045;21640;Mpp-Betrieb;Mpp;-------
09.09.2010;17:47:03;554;86045;21640;Mpp-Betrieb;Mpp;-------
09.09.2010;18:02:05;529;86045;21641;Mpp-Betrieb;Mpp;-------
09.09.2010;18:17:02;400;86045;21641;Mpp-Betrieb;Mpp;-------
09.09.2010;18:32:04;114;86045;21641;Mpp-Betrieb;Mpp;-------
09.09.2010;18:47:07;101;86045;21641;Mpp-Betrieb;Mpp;-------
09.09.2010;19:02:06;102;86045;21642;Mpp-Betrieb;Mpp;-------
09.09.2010;19:17:04;46;86045;21642;Mpp-Betrieb;Mpp;-------
09.09.2010;19:32:05;20;86045;21642;Mpp-Betrieb;Mpp;-------
09.09.2010;19:47:03;13;86045;21642;Mpp-Betrieb;Mpp;-------
09.09.2010;20:02:10;0;86045;21642;Mpp-Betrieb;Warten;-------
10.09.2010;07:02:05;13;86045;21642;Mpp-Betrieb;Mpp;-------
10.09.2010;07:17:05;17;86045;21643;Mpp-Betrieb;Mpp;-------
10.09.2010;07:32:04;36;86045;21643;Mpp-Betrieb;Mpp;-------
10.09.2010;07:47:04;98;86045;21643;Mpp-Betrieb;Mpp;-------
10.09.2010;08:02:04;192;86045;21643;Mpp-Betrieb;Mpp;-------
10.09.2010;08:17:03;577;86045;21644;Mpp-Betrieb;Mpp;-------
10.09.2010;08:32:04;673;86045;21644;Mpp-Betrieb;Mpp;-------
10.09.2010;08:47:03;969;86046;21644;Mpp-Betrieb;Mpp;-------
10.09.2010;09:02:04;931;86046;21644;Mpp-Betrieb;Mpp;-------
10.09.2010;09:17:04;916;86046;21645;Mpp-Betrieb;Mpp;-------
10.09.2010;09:32:04;872;86046;21645;Mpp-Betrieb;Mpp;-------
10.09.2010;09:47:04;895;86047;21645;Mpp-Betrieb;Mpp;-------
10.09.2010;10:02:04;1556;86047;21645;Mpp-Betrieb;Mpp;-------
10.09.2010;10:17:03;2692;86047;21646;Mpp-Betrieb;Mpp;-------
10.09.2010;10:32:05;773;86048;21646;Mpp-Betrieb;Mpp;-------
10.09.2010;10:47:06;4348;86048;21646;Mpp-Betrieb;Mpp;-------
10.09.2010;11:02:06;4198;86049;21646;Mpp-Betrieb;Mpp;-------
10.09.2010;11:17:03;2536;86050;21647;Mpp-Betrieb;Mpp;-------
10.09.2010;11:32:03;884;86051;21647;Mpp-Betrieb;Mpp;-------
10.09.2010;11:47:03;648;86051;21647;Mpp-Betrieb;Mpp;-------
10.09.2010;12:02:05;1266;86051;21647;Mpp-Betrieb;Mpp;-------
10.09.2010;12:17:03;5919;86052;21648;Mpp-Betrieb;Mpp;-------
10.09.2010;12:32:05;5990;86052;21648;Mpp-Betrieb;Mpp;-------
10.09.2010;12:47:03;5261;86054;21648;Mpp-Betrieb;Mpp;-------
10.09.2010;13:02:08;1466;86054;21648;Mpp-Betrieb;Mpp;-------
10.09.2010;13:17:04;4582;86055;21649;Mpp-Betrieb;Mpp;-------
10.09.2010;13:32:03;2000;86056;21649;Mpp-Betrieb;Mpp;-------
10.09.2010;13:47:05;5441;86057;21649;Mpp-Betrieb;Mpp;-------
10.09.2010;14:02:05;2587;86057;21649;Mpp-Betrieb;Mpp;-------
10.09.2010;14:17:03;2161;86058;21650;Mpp-Betrieb;Mpp;-------
10.09.2010;14:32:03;2901;86059;21650;Mpp-Betrieb;Mpp;-------
10.09.2010;14:47:04;1643;86059;21650;Mpp-Betrieb;Mpp;-------
10.09.2010;15:02:04;1497;86059;21650;Mpp-Betrieb;Mpp;-------
10.09.2010;15:17:05;2076;86060;21651;Mpp-Betrieb;Mpp;-------
10.09.2010;15:32:04;5393;86061;21651;Mpp-Betrieb;Mpp;-------
10.09.2010;15:47:06;1353;86062;21651;Mpp-Betrieb;Mpp;-------
10.09.2010;16:02:07;1607;86062;21651;Mpp-Betrieb;Mpp;-------
10.09.2010;16:17:03;849;86063;21652;Mpp-Betrieb;Mpp;-------
10.09.2010;16:32:03;611;86063;21652;Mpp-Betrieb;Mpp;-------
10.09.2010;16:47:03;496;86064;21652;Mpp-Betrieb;Mpp;-------
10.09.2010;17:02:04;551;86064;21652;Mpp-Betrieb;Mpp;-------
10.09.2010;17:17:04;682;86064;21653;Mpp-Betrieb;Mpp;-------
10.09.2010;17:32:03;613;86064;21653;Mpp-Betrieb;Mpp;-------
10.09.2010;17:47:07;543;86064;21653;Mpp-Betrieb;Mpp;-------
10.09.2010;18:02:04;581;86064;21653;Mpp-Betrieb;Mpp;-------
10.09.2010;18:17:04;423;86064;21654;Mpp-Betrieb;Mpp;-------
10.09.2010;18:32:03;707;86065;21654;Mpp-Betrieb;Mpp;-------
10.09.2010;18:47:09;385;86065;21654;Mpp-Betrieb;Mpp;-------
10.09.2010;19:02:04;235;86065;21654;Mpp-Betrieb;Mpp;-------
10.09.2010;19:17:06;96;86065;21655;Mpp-Betrieb;Mpp;-------
10.09.2010;19:32:08;46;86065;21655;Mpp-Betrieb;Mpp;-------
10.09.2010;19:47:02;15;86065;21655;Mpp-Betrieb;Mpp;-------
11.09.2010;07:02:04;14;86065;21655;Mpp-Betrieb;Mpp;-------
11.09.2010;07:17:04;43;86065;21656;Mpp-Betrieb;Mpp;-------
11.09.2010;07:32:03;84;86065;21656;Mpp-Betrieb;Mpp;-------
11.09.2010;07:47:05;161;86065;21656;Mpp-Betrieb;Mpp-Such;-------
11.09.2010;08:02:04;336;86065;21656;Mpp-Betrieb;Mpp;-------
11.09.2010;08:17:03;636;86065;21657;Mpp-Betrieb;Mpp;-------
11.09.2010;08:32:03;647;86065;21657;Mpp-Betrieb;Mpp;-------
11.09.2010;08:47:03;760;86065;21657;Mpp-Betrieb;Mpp;-------
11.09.2010;09:02:05;965;86066;21657;Mpp-Betrieb;Mpp;-------
11.09.2010;09:17:05;2522;86066;21658;Mpp-Betrieb;Mpp;-------
11.09.2010;09:32:03;2609;86067;21658;Mpp-Betrieb;Mpp;-------
11.09.2010;09:47:06;1262;86067;21658;Mpp-Betrieb;Mpp;-------
11.09.2010;10:02:04;3508;86068;21658;Mpp-Betrieb;Mpp;-------
11.09.2010;10:17:03;1655;86069;21659;Mpp-Betrieb;Mpp;-------
11.09.2010;10:32:04;4047;86069;21659;Mpp-Betrieb;Mpp;-------
11.09.2010;10:47:04;3810;86070;21659;Mpp-Betrieb;Mpp;-------
11.09.2010;11:02:04;3640;86071;21659;Mpp-Betrieb;Mpp;-------
11.09.2010;11:17:03;4125;86072;21660;Mpp-Betrieb;Mpp;-------
11.09.2010;11:32:04;4293;86073;21660;Mpp-Betrieb;Mpp;-------
11.09.2010;11:47:03;3746;86074;21660;Mpp-Betrieb;Mpp;-------
11.09.2010;12:02:05;4291;86075;21660;Mpp-Betrieb;Mpp;-------
11.09.2010;12:17:04;4358;86076;21661;Mpp-Betrieb;Mpp;-------
11.09.2010;12:32:02;4247;86077;21661;Mpp-Betrieb;Mpp;-------
11.09.2010;12:47:03;4370;86079;21661;Mpp-Betrieb;Mpp;-------
11.09.2010;13:02:04;4514;86080;21661;Mpp-Betrieb;Mpp;-------
11.09.2010;13:17:03;4284;86081;21662;Mpp-Betrieb;Mpp;-------
11.09.2010;13:32:03;4266;86082;21662;Mpp-Betrieb;Mpp;-------
11.09.2010;13:47:03;4533;86083;21662;Mpp-Betrieb;Mpp;-------
11.09.2010;14:02:06;3957;86084;21662;Mpp-Betrieb;Mpp;-------
11.09.2010;14:17:03;4016;86085;21663;Mpp-Betrieb;Mpp;-------
11.09.2010;14:32:02;3960;86086;21663;Mpp-Betrieb;Mpp;-------
11.09.2010;14:47:04;4230;86087;21663;Mpp-Betrieb;Mpp;-------
11.09.2010;15:02:03;3945;86088;21663;Mpp-Betrieb;Mpp;-------
11.09.2010;15:17:03;4014;86089;21664;Mpp-Betrieb;Mpp;-------
11.09.2010;15:32:03;3868;86090;21664;Mpp-Betrieb;Mpp;-------
11.09.2010;15:47:03;2212;86091;21664;Mpp-Betrieb;Mpp;-------
11.09.2010;16:02:03;3388;86092;21664;Mpp-Betrieb;Mpp;-------
11.09.2010;16:17:03;3129;86093;21665;Mpp-Betrieb;Mpp;-------
11.09.2010;16:32:04;2873;86093;21665;Mpp-Betrieb;Mpp;-------
11.09.2010;16:47:06;2727;86094;21665;Mpp-Betrieb;Mpp;-------
11.09.2010;17:02:05;2428;86095;21665;Mpp-Betrieb;Mpp;-------
11.09.2010;17:17:03;2143;86095;21666;Mpp-Betrieb;Mpp;-------
11.09.2010;17:32:02;1835;86096;21666;Mpp-Betrieb;Mpp;-------
11.09.2010;17:47:03;1522;86096;21666;Mpp-Betrieb;Mpp;-------
11.09.2010;18:02:06;1204;86096;21666;Mpp-Betrieb;Mpp;-------
11.09.2010;18:17:03;895;86097;21667;Mpp-Betrieb;Mpp;-------
11.09.2010;18:32:03;599;86097;21667;Mpp-Betrieb;Mpp;-------
11.09.2010;18:47:03;338;86097;21667;Mpp-Betrieb;Mpp;-------
11.09.2010;19:02:05;145;86097;21667;Mpp-Betrieb;Mpp;-------
11.09.2010;19:17:03;61;86097;21668;Mpp-Betrieb;Mpp;-------
11.09.2010;19:32:03;30;86097;21668;Mpp-Betrieb;Mpp;-------
11.09.2010;19:47:03;0;86097;21668;Mpp-Betrieb;Warten;-------
11.09.2010;20:02:05;0;86097;21668;Mpp-Betrieb;Warten;-------
12.09.2010;07:02:05;15;86097;21668;Mpp-Betrieb;Mpp;-------
12.09.2010;07:17:03;64;86097;21669;Mpp-Betrieb;Mpp;-------
12.09.2010;07:32:03;149;86097;21669;Mpp-Betrieb;Mpp;-------
12.09.2010;07:47:05;453;86097;21669;Mpp-Betrieb;Mpp;-------
12.09.2010;08:02:04;773;86097;21669;Mpp-Betrieb;Mpp;-------
12.09.2010;08:17:03;1076;86098;21670;Mpp-Betrieb;Mpp;-------
12.09.2010;08:32:02;1326;86098;21670;Mpp-Betrieb;Mpp;-------
12.09.2010;08:47:04;1649;86098;21670;Mpp-Betrieb;Mpp;-------
12.09.2010;09:02:07;1509;86099;21670;Mpp-Betrieb;Mpp;-------
12.09.2010;09:17:03;2141;86099;21671;Mpp-Betrieb;Mpp;-------
12.09.2010;09:32:05;2160;86100;21671;Mpp-Betrieb;Mpp;-------
12.09.2010;09:47:04;2671;86100;21671;Mpp-Betrieb;Mpp;-------
12.09.2010;10:02:06;1986;86101;21671;Mpp-Betrieb;Mpp;-------
12.09.2010;10:17:03;2020;86102;21672;Mpp-Betrieb;Mpp;-------
12.09.2010;10:32:03;2493;86102;21672;Mpp-Betrieb;Mpp;-------
12.09.2010;10:47:03;2373;86103;21672;Mpp-Betrieb;Mpp;-------
12.09.2010;11:02:07;1913;86103;21672;Mpp-Betrieb;Mpp;-------
12.09.2010;11:17:03;3537;86104;21673;Mpp-Betrieb;Mpp;-------
12.09.2010;11:32:03;3711;86105;21673;Mpp-Betrieb;Mpp;-------
12.09.2010;11:47:06;4003;86106;21673;Mpp-Betrieb;Mpp;-------
12.09.2010;12:02:03;3311;86107;21673;Mpp-Betrieb;Mpp;-------
12.09.2010;12:17:03;3402;86108;21674;Mpp-Betrieb;Mpp;-------
12.09.2010;12:32:05;4308;86109;21674;Mpp-Betrieb;Mpp;-------
12.09.2010;12:47:03;4008;86110;21674;Mpp-Betrieb;Mpp;-------
12.09.2010;13:02:05;3225;86111;21674;Mpp-Betrieb;Mpp;-------
12.09.2010;13:17:04;4032;86112;21675;Mpp-Betrieb;Mpp;-------
12.09.2010;13:32:03;3508;86113;21675;Mpp-Betrieb;Mpp;-------
12.09.2010;13:47:02;2871;86114;21675;Mpp-Betrieb;Mpp;-------
12.09.2010;14:02:04;3600;86114;21675;Mpp-Betrieb;Mpp;-------
12.09.2010;14:17:03;4099;86115;21676;Mpp-Betrieb;Mpp;-------
12.09.2010;14:32:03;4054;86116;21676;Mpp-Betrieb;Mpp;-------
12.09.2010;14:47:03;4196;86117;21676;Mpp-Betrieb;Mpp;-------
12.09.2010;15:02:05;4035;86118;21676;Mpp-Betrieb;Mpp;-------
12.09.2010;15:17:03;3894;86119;21677;Mpp-Betrieb;Mpp;-------
12.09.2010;15:32:03;3675;86120;21677;Mpp-Betrieb;Mpp;-------
12.09.2010;15:47:03;2872;86121;21677;Mpp-Betrieb;Mpp;-------
12.09.2010;16:02:03;3456;86122;21677;Mpp-Betrieb;Mpp;-------
12.09.2010;16:17:03;1359;86122;21678;Mpp-Betrieb;Mpp;-------
12.09.2010;16:32:03;3809;86123;21678;Mpp-Betrieb;Mpp;-------
12.09.2010;16:47:03;2935;86124;21678;Mpp-Betrieb;Mpp;-------
12.09.2010;17:02:05;2469;86124;21678;Mpp-Betrieb;Mpp;-------
12.09.2010;17:17:03;2100;86125;21679;Mpp-Betrieb;Mpp;-------
12.09.2010;17:32:04;1778;86125;21679;Mpp-Betrieb;Mpp;-------
12.09.2010;17:47:04;1456;86126;21679;Mpp-Betrieb;Mpp;-------
12.09.2010;18:02:04;1107;86126;21679;Mpp-Betrieb;Mpp;-------
12.09.2010;18:17:03;824;86126;21680;Mpp-Betrieb;Mpp;-------
12.09.2010;18:32:03;518;86126;21680;Mpp-Betrieb;Mpp;-------
12.09.2010;18:46:59;309;86127;21680;Mpp-Betrieb;Mpp;-------
12.09.2010;19:02:04;124;86127;21680;Mpp-Betrieb;Mpp;-------
12.09.2010;19:17:03;45;86127;21681;Mpp-Betrieb;Mpp;-------
12.09.2010;19:32:03;17;86127;21681;Mpp-Betrieb;Mpp;-------
12.09.2010;19:47:04;0;86127;21681;Mpp-Betrieb;Warten;-------
13.09.2010;07:02:04;0;86127;21681;Mpp-Betrieb;Warten;-------
13.09.2010;07:17:03;0;86127;21681;Mpp-Betrieb;Netzueb.;-------
13.09.2010;07:32:03;12;86127;21681;Mpp-Betrieb;Mpp;-------
13.09.2010;07:47:06;99;86127;21681;Mpp-Betrieb;Mpp;-------
13.09.2010;08:02:03;324;86127;21682;Mpp-Betrieb;Mpp;-------
13.09.2010;08:17:03;409;86127;21682;Mpp-Betrieb;Mpp;-------
13.09.2010;08:32:03;554;86127;21682;Mpp-Betrieb;Mpp;-------
13.09.2010;08:47:04;561;86127;21682;Mpp-Betrieb;Mpp;-------
13.09.2010;09:02:04;429;86127;21683;Mpp-Betrieb;Mpp;-------
13.09.2010;09:17:03;478;86127;21683;Mpp-Betrieb;Mpp;-------
13.09.2010;09:32:04;787;86127;21683;Mpp-Betrieb;Mpp;-------
13.09.2010;09:47:03;996;86128;21683;Mpp-Betrieb;Mpp;-------
13.09.2010;10:02:05;1085;86128;21684;Mpp-Betrieb;Mpp;-------
13.09.2010;10:17:05;917;86128;21684;Mpp-Betrieb;Mpp;-------
13.09.2010;10:32:04;959;86128;21684;Mpp-Betrieb;Mpp;-------
13.09.2010;10:47:03;1124;86129;21684;Mpp-Betrieb;Mpp;-------
13.09.2010;11:02:06;1248;86129;21685;Mpp-Betrieb;Mpp;-------
13.09.2010;11:17:02;681;86129;21685;Mpp-Betrieb;Mpp;-------
13.09.2010;11:32:04;966;86129;21685;Mpp-Betrieb;Mpp;-------
13.09.2010;11:47:03;742;86130;21685;Mpp-Betrieb;Mpp;-------
13.09.2010;12:02:05;1889;86130;21686;Mpp-Betrieb;Mpp;-------
13.09.2010;12:17:04;2162;86131;21686;Mpp-Betrieb;Mpp;-------
13.09.2010;12:32:08;5050;86131;21686;Mpp-Betrieb;Mpp;-------
13.09.2010;12:47:08;5592;86133;21686;Mpp-Betrieb;Mpp;-------
13.09.2010;13:02:05;3330;86134;21687;Mpp-Betrieb;Mpp;-------
13.09.2010;13:17:03;5192;86135;21687;Mpp-Betrieb;Mpp;-------
13.09.2010;13:32:03;5326;86136;21687;Mpp-Betrieb;Mpp;-------
13.09.2010;13:47:02;5679;86137;21687;Mpp-Betrieb;Mpp;-------
13.09.2010;14:02:06;3186;86138;21688;Mpp-Betrieb;Mpp;-------
13.09.2010;14:17:03;2276;86139;21688;Mpp-Betrieb;Mpp;-------
13.09.2010;14:32:08;4917;86140;21688;Mpp-Betrieb;Mpp;-------
13.09.2010;14:47:04;960;86141;21688;Mpp-Betrieb;Mpp;-------
13.09.2010;15:02:04;555;86141;21689;Mpp-Betrieb;Mpp;-------
13.09.2010;15:17:03;399;86141;21689;Mpp-Betrieb;Mpp;-------
13.09.2010;15:32:02;336;86141;21689;Mpp-Betrieb;Mpp;-------
13.09.2010;15:47:04;473;86141;21689;Mpp-Betrieb;Mpp;-------
13.09.2010;16:02:04;781;86142;21690;Mpp-Betrieb;Mpp;-------
13.09.2010;16:17:02;3205;86142;21690;Mpp-Betrieb;Mpp;-------
13.09.2010;16:32:02;1179;86143;21690;Mpp-Betrieb;Mpp;-------
13.09.2010;16:47:03;1104;86143;21690;Mpp-Betrieb;Mpp;-------
13.09.2010;17:03:46;2271;86143;21691;Mpp-Betrieb;Mpp;-------
13.09.2010;17:17:03;1683;86144;21691;Mpp-Betrieb;Mpp;-------
13.09.2010;17:32:03;1707;86144;21691;Mpp-Betrieb;Mpp;-------
13.09.2010;17:47:04;1748;86145;21691;Mpp-Betrieb;Mpp;-------
13.09.2010;18:02:09;987;86145;21692;Mpp-Betrieb;Mpp;-------
13.09.2010;18:17:03;322;86145;21692;Mpp-Betrieb;Mpp;-------
13.09.2010;18:32:09;412;86145;21692;Mpp-Betrieb;Mpp;-------
13.09.2010;18:47:03;102;86145;21692;Mpp-Betrieb;Mpp;-------
13.09.2010;19:02:04;110;86145;21693;Mpp-Betrieb;Mpp;-------
13.09.2010;19:17:03;46;86145;21693;Mpp-Betrieb;Mpp;-------
13.09.2010;19:32:05;0;86145;21693;Mpp-Betrieb;Warten;-------
14.09.2010;07:02:04;12;86145;21693;Mpp-Betrieb;Mpp;-------
14.09.2010;07:17:04;39;86145;21693;Mpp-Betrieb;Mpp;-------
14.09.2010;07:32:03;113;86145;21693;Mpp-Betrieb;Mpp;-------
14.09.2010;07:47:05;211;86145;21694;Mpp-Betrieb;Mpp;-------
14.09.2010;08:02:05;293;86145;21694;Mpp-Betrieb;Mpp;-------
14.09.2010;08:17:03;257;86145;21694;Mpp-Betrieb;Mpp;-------
14.09.2010;08:32:03;479;86146;21694;Mpp-Betrieb;Mpp;-------
14.09.2010;08:47:04;755;86146;21695;Mpp-Betrieb;Mpp;-------
14.09.2010;09:02:05;1373;86146;21695;Mpp-Betrieb;Mpp;-------
14.09.2010;09:17:04;912;86146;21695;Mpp-Betrieb;Mpp;-------
14.09.2010;09:32:03;965;86146;21695;Mpp-Betrieb;Mpp;-------
14.09.2010;09:47:05;1166;86147;21696;Mpp-Betrieb;Mpp;-------
14.09.2010;10:02:06;1296;86147;21696;Mpp-Betrieb;Mpp;-------
14.09.2010;10:17:07;1530;86147;21696;Mpp-Betrieb;Mpp;-------
14.09.2010;10:32:05;1320;86148;21696;Mpp-Betrieb;Mpp;-------
14.09.2010;10:47:03;1022;86148;21697;Mpp-Betrieb;Mpp;-------
14.09.2010;11:02:07;1684;86148;21697;Mpp-Betrieb;Mpp;-------
14.09.2010;11:17:06;3201;86149;21697;Mpp-Betrieb;Mpp;-------
14.09.2010;11:32:05;1993;86150;21697;Mpp-Betrieb;Mpp;-------
14.09.2010;11:47:04;2238;86150;21698;Mpp-Betrieb;Mpp;-------
14.09.2010;12:02:06;3068;86151;21698;Mpp-Betrieb;Mpp;-------
14.09.2010;12:17:02;4642;86152;21698;Mpp-Betrieb;Mpp;-------
14.09.2010;12:32:05;3943;86153;21698;Mpp-Betrieb;Mpp;-------
14.09.2010;12:47:03;3420;86154;21699;Mpp-Betrieb;Mpp;-------
14.09.2010;13:02:06;3297;86155;21699;Mpp-Betrieb;Mpp;-------
14.09.2010;13:17:03;3860;86156;21699;Mpp-Betrieb;Mpp;-------
14.09.2010;13:32:03;2120;86156;21699;Mpp-Betrieb;Mpp;-------
14.09.2010;13:47:06;3651;86157;21700;Mpp-Betrieb;Mpp;-------
14.09.2010;14:02:05;2245;86158;21700;Mpp-Betrieb;Mpp;-------
14.09.2010;14:17:03;2206;86158;21700;Mpp-Betrieb;Mpp;-------
14.09.2010;14:32:05;1703;86159;21700;Mpp-Betrieb;Mpp;-------
14.09.2010;14:47:04;1788;86159;21701;Mpp-Betrieb;Mpp;-------
14.09.2010;15:02:04;1666;86160;21701;Mpp-Betrieb;Mpp;-------
14.09.2010;15:17:04;2434;86160;21701;Mpp-Betrieb;Mpp;-------
14.09.2010;15:32:03;4050;86161;21701;Mpp-Betrieb;Mpp;-------
14.09.2010;15:47:03;3605;86162;21702;Mpp-Betrieb;Mpp;-------
14.09.2010;16:02:05;2496;86163;21702;Mpp-Betrieb;Mpp;-------
14.09.2010;16:17:03;3503;86163;21702;Mpp-Betrieb;Mpp;-------
14.09.2010;16:32:07;3083;86164;21702;Mpp-Betrieb;Mpp;-------
14.09.2010;16:47:05;2393;86165;21703;Mpp-Betrieb;Mpp;-------
14.09.2010;17:02:10;2278;86165;21703;Mpp-Betrieb;Mpp;-------
14.09.2010;17:17:05;2112;86166;21703;Mpp-Betrieb;Mpp;-------
14.09.2010;17:32:03;1798;86166;21703;Mpp-Betrieb;Mpp;-------
14.09.2010;17:47:02;1264;86167;21704;Mpp-Betrieb;Mpp;-------
14.09.2010;18:02:18;u04CY+gktYePacEVWJxG01jpPfDLa6TYl+zMSI+NJ7OyjNJ769 ZFXuR3Yn4nSu/ZzfwNdbVwr8kzxW1lBmv3BWOQBIwf1AGpbTPV1tKf6LdzYm0l6CPt302JEPact4 '1125;86167;21704;Mpp-Betrieb;Mpp;-------
14.09.2010;18:17:02;655;86167;21704;Mpp-Betrieb;Mpp;-------
14.09.2010;18:32:03;397;86167;21704;Mpp-Betrieb;Mpp;-------
14.09.2010;18:47:03;366;86168;21705;Mpp-Betrieb;Mpp;-------
14.09.2010;19:02:04;117;86168;21705;Mpp-Betrieb;Mpp;-------
14.09.2010;19:17:03;83;86168;21705;Mpp-Betrieb;Mpp;-------
14.09.2010;19:32:03;23;86168;21705;Mpp-Betrieb;Mpp;-------
14.09.2010;19:47:03;0;86168;21706;Mpp-Betrieb;Warten;-------
15.09.2010;07:02:04;0;86168;21706;Mpp-Betrieb;Warten;-------
15.09.2010;07:17:03;12;86168;21706;Mpp-Betrieb;Mpp;-------
15.09.2010;07:32:07;13;86168;21706;Mpp-Betrieb;Mpp-Such;-------
15.09.2010;07:47:03;176;86168;21706;Mpp-Betrieb;Mpp;-------
15.09.2010;08:02:04;327;86168;21706;Mpp-Betrieb;Mpp;-------
15.09.2010;08:17:05;435;86168;21707;Mpp-Betrieb;Mpp;-------
15.09.2010;08:32:03;681;86168;21707;Mpp-Betrieb;Mpp;-------
15.09.2010;08:47:02;1000;86168;21707;Mpp-Betrieb;Mpp;-------
15.09.2010;09:02:05;916;86169;21707;Mpp-Betrieb;Mpp;-------
15.09.2010;09:17:09;1161;86169;21708;Mpp-Betrieb;Mpp;-------
15.09.2010;09:32:03;1216;86169;21708;Mpp-Betrieb;Mpp;-------
15.09.2010;09:47:05;2420;86170;21708;Mpp-Betrieb;Mpp;-------
15.09.2010;10:02:06;2378;86170;21708;Mpp-Betrieb;Mpp;-------
15.09.2010;10:17:04;3260;86171;21709;Mpp-Betrieb;Mpp;-------
15.09.2010;10:32:03;1435;86171;21709;Mpp-Betrieb;Mpp;-------
15.09.2010;10:47:04;1739;86172;21709;Mpp-Betrieb;Mpp;-------
15.09.2010;11:02:05;1687;86172;21709;Mpp-Betrieb;Mpp;-------
15.09.2010;11:17:04;2503;86173;21710;Mpp-Betrieb;Mpp;-------
15.09.2010;11:32:03;1696;86173;21710;Mpp-Betrieb;Mpp;-------
15.09.2010;11:47:06;2005;86174;21710;Mpp-Betrieb;Mpp;-------
15.09.2010;12:02:05;2113;86174;21710;Mpp-Betrieb;Mpp;-------
15.09.2010;12:17:06;3849;86175;21711;Mpp-Betrieb;Mpp;-------
15.09.2010;12:32:03;2370;86176;21711;Mpp-Betrieb;Mpp;-------
15.09.2010;12:47:05;2778;86176;21711;Mpp-Betrieb;Mpp;-------
15.09.2010;13:02:03;3227;86177;21711;Mpp-Betrieb;Mpp;-------
15.09.2010;13:17:03;3475;86178;21712;Mpp-Betrieb;Mpp;-------
15.09.2010;13:32:03;2413;86179;21712;Mpp-Betrieb;Mpp;-------
15.09.2010;13:47:02;2584;86180;21712;Mpp-Betrieb;Mpp;-------
15.09.2010;14:02:05;2107;86180;21712;Mpp-Betrieb;Mpp;-------
15.09.2010;14:17:03;1394;86181;21713;Mpp-Betrieb;Mpp;-------
15.09.2010;14:32:04;1154;86181;21713;Mpp-Betrieb;Mpp;-------
15.09.2010;14:47:04;1427;86181;21713;Mpp-Betrieb;Mpp;-------
15.09.2010;15:02:05;918;86182;21713;Mpp-Betrieb;Mpp;-------
15.09.2010;15:17:03;869;86182;21714;Mpp-Betrieb;Mpp;-------
15.09.2010;15:32:06;972;86182;21714;Mpp-Betrieb;Mpp;-------
15.09.2010;15:47:03;803;86182;21714;Mpp-Betrieb;Mpp;-------
15.09.2010;16:02:06;694;86182;21714;Mpp-Betrieb;Mpp;-------
15.09.2010;16:17:03;817;86183;21715;Mpp-Betrieb;Mpp;-------
15.09.2010;16:32:05;738;86183;21715;Mpp-Betrieb;Mpp;-------
15.09.2010;16:47:03;728;86183;21715;Mpp-Betrieb;Mpp;-------
15.09.2010;17:02:04;470;86183;21715;Mpp-Betrieb;Mpp;-------
15.09.2010;17:17:03;384;86183;21716;Mpp-Betrieb;Mpp;-------
15.09.2010;17:32:04;298;86183;21716;Mpp-Betrieb;Mpp;-------
15.09.2010;17:47:04;271;86183;21716;Mpp-Betrieb;Mpp;-------
15.09.2010;18:02:04;277;86183;21716;Mpp-Betrieb;Mpp;-------
15.09.2010;18:17:03;136;86183;21717;Mpp-Betrieb;Mpp;-------
15.09.2010;18:32:04;135;86183;21717;Mpp-Betrieb;Mpp;-------
15.09.2010;18:47:04;90;86184;21717;Mpp-Betrieb;Mpp;-------
15.09.2010;19:02:04;28;86184;21717;Mpp-Betrieb;Mpp;-------
15.09.2010;19:17:04;0;86184;21718;Mpp-Betrieb;Netzueb.;-------
15.09.2010;19:32:03;0;86184;21718;Mpp-Betrieb;Warten;-------
16.09.2010;07:02:03;0;86184;21718;Mpp-Betrieb;Netzueb.;-------
16.09.2010;07:17:03;28;86184;21718;Mpp-Betrieb;Mpp;-------
16.09.2010;07:32:03;35;86184;21718;Mpp-Betrieb;Mpp;-------
16.09.2010;07:47:03;33;86184;21718;Mpp-Betrieb;Mpp;-------
16.09.2010;08:02:04;24;86184;21719;Mpp-Betrieb;Mpp;-------
16.09.2010;08:17:03;82;86184;21719;Mpp-Betrieb;Mpp;-------
16.09.2010;08:32:04;110;86184;21719;Mpp-Betrieb;Mpp;-------
16.09.2010;08:47:05;85;86184;21719;Mpp-Betrieb;Mpp;-------
16.09.2010;09:02:05;48;86184;21720;Mpp-Betrieb;Mpp;-------
16.09.2010;09:17:05;112;86184;21720;Mpp-Betrieb;Mpp;-------
16.09.2010;09:32:03;275;86184;21720;Mpp-Betrieb;Mpp;-------
16.09.2010;09:47:03;300;86184;21720;Mpp-Betrieb;Mpp;-------
16.09.2010;10:02:07;466;86184;21721;Mpp-Betrieb;Mpp;-------
16.09.2010;10:17:04;315;86184;21721;Mpp-Betrieb;Mpp;-------
16.09.2010;10:32:07;676;86184;21721;Mpp-Betrieb;Mpp;-------
16.09.2010;10:47:03;657;86184;21721;Mpp-Betrieb;Mpp;-------
16.09.2010;11:02:04;383;86184;21722;Mpp-Betrieb;Mpp;-------
16.09.2010;11:17:02;369;86185;21722;Mpp-Betrieb;Mpp;-------
16.09.2010;11:32:04;634;86185;21722;Mpp-Betrieb;Mpp;-------
16.09.2010;11:47:09;1031;86185;21722;Mpp-Betrieb;Mpp;-------
16.09.2010;12:02:05;558;86185;21723;Mpp-Betrieb;Mpp;-------
16.09.2010;12:17:04;508;86185;21723;Mpp-Betrieb;Mpp;-------
16.09.2010;12:32:04;598;86185;21723;Mpp-Betrieb;Mpp;-------
16.09.2010;12:47:04;657;86185;21723;Mpp-Betrieb;Mpp;-------
16.09.2010;13:02:05;600;86186;21724;Mpp-Betrieb;Mpp;-------
16.09.2010;13:17:04;1297;86186;21724;Mpp-Betrieb;Mpp;-------
16.09.2010;13:32:04;1201;86186;21724;Mpp-Betrieb;Mpp;-------
16.09.2010;13:47:02;1004;86186;21724;Mpp-Betrieb;Mpp;-------
16.09.2010;14:02:05;864;86187;21725;Mpp-Betrieb;Mpp;-------
16.09.2010;14:17:05;1108;86187;21725;Mpp-Betrieb;Mpp;-------
16.09.2010;14:32:04;925;86187;21725;Mpp-Betrieb;Mpp;-------
16.09.2010;14:47:02;941;86187;21725;Mpp-Betrieb;Mpp;-------
16.09.2010;15:02:06;959;86188;21726;Mpp-Betrieb;Mpp;-------
16.09.2010;15:17:03;827;86188;21726;Mpp-Betrieb;Mpp;-------
16.09.2010;15:32:04;1408;86188;21726;Mpp-Betrieb;Mpp;-------
16.09.2010;15:47:03;1450;86188;21726;Mpp-Betrieb;Mpp;-------
16.09.2010;16:02:06;1378;86189;21727;Mpp-Betrieb;Mpp;-------
16.09.2010;16:17:04;1808;86189;21727;Mpp-Betrieb;Mpp;-------
16.09.2010;16:32:04;1447;86190;21727;Mpp-Betrieb;Mpp;-------
16.09.2010;16:47:06;1054;86190;21727;Mpp-Betrieb;Mpp;-------
16.09.2010;17:02:07;1155;86190;21728;Mpp-Betrieb;Mpp;-------
16.09.2010;17:17:03;786;86190;21728;Mpp-Betrieb;Mpp;-------
16.09.2010;17:32:04;648;86191;21728;Mpp-Betrieb;Mpp;-------
16.09.2010;17:48:43;704;86191;21728;Mpp-Betrieb;Mpp;-------
16.09.2010;18:02:06;567;86191;21729;Mpp-Betrieb;Mpp;-------
16.09.2010;18:17:07;377;86191;21729;Mpp-Betrieb;Mpp;-------
16.09.2010;18:32:03;245;86191;21729;Mpp-Betrieb;Mpp;-------
16.09.2010;18:47:07;171;86191;21729;Mpp-Betrieb;Mpp;-------
16.09.2010;19:02:07;94;86191;21730;Mpp-Betrieb;Mpp;-------
16.09.2010;19:17:06;45;86191;21730;Mpp-Betrieb;Mpp;-------
16.09.2010;19:32:05;12;86191;21730;Mpp-Betrieb;Mpp;-------
16.09.2010;19:47:04;0;86191;21730;Mpp-Betrieb;Warten;-------
17.09.2010;07:17:04;0;86191;21730;Mpp-Betrieb;Netzueb.;-------
17.09.2010;07:32:03;13;86191;21730;Mpp-Betrieb;Mpp;-------
17.09.2010;07:47:03;25;86191;21731;Mpp-Betrieb;Mpp;-------
17.09.2010;08:02:05;34;86191;21731;Mpp-Betrieb;Mpp;-------
17.09.2010;08:17:02;50;86191;21731;Mpp-Betrieb;Mpp;-------
17.09.2010;08:32:03;101;86191;21731;Mpp-Betrieb;Mpp;-------
17.09.2010;08:47:04;209;86191;21732;Mpp-Betrieb;Mpp;-------
17.09.2010;09:02:05;276;86191;21732;Mpp-Betrieb;Mpp;-------
17.09.2010;09:17:03;465;86192;21732;Mpp-Betrieb;Mpp;-------
17.09.2010;09:32:05;582;86192;21732;Mpp-Betrieb;Mpp;-------
17.09.2010;09:47:04;605;86192;21733;Mpp-Betrieb;Mpp;-------
17.09.2010;10:02:05;688;86192;21733;Mpp-Betrieb;Mpp;-------
17.09.2010;10:17:04;799;86192;21733;Mpp-Betrieb;Mpp;-------
17.09.2010;10:32:04;832;86192;21733;Mpp-Betrieb;Mpp;-------
17.09.2010;10:47:02;1603;86193;21734;Mpp-Betrieb;Mpp;-------
17.09.2010;11:02:07;1331;86193;21734;Mpp-Betrieb;Mpp;-------
17.09.2010;11:17:04;1369;86193;21734;Mpp-Betrieb;Mpp;-------
17.09.2010;11:32:02;1808;86194;21734;Mpp-Betrieb;Mpp;-------
17.09.2010;11:47:08;1738;86194;21735;Mpp-Betrieb;Mpp;-------
17.09.2010;12:02:04;3682;86195;21735;Mpp-Betrieb;Mpp;-------
17.09.2010;12:17:04;2699;86195;21735;Mpp-Betrieb;Mpp;-------
17.09.2010;12:32:03;2307;86196;21735;Mpp-Betrieb;Mpp;-------
17.09.2010;12:47:02;1870;86197;21736;Mpp-Betrieb;Mpp;-------
17.09.2010;13:02:09;1325;86197;21736;Mpp-Betrieb;Mpp;-------
17.09.2010;13:17:03;1457;86198;21736;Mpp-Betrieb;Mpp;-------
17.09.2010;13:32:03;5048;86199;21736;Mpp-Betrieb;Mpp;-------
17.09.2010;13:47:03;1955;86200;21737;Mpp-Betrieb;Mpp;-------
17.09.2010;14:02:05;3097;86200;21737;Mpp-Betrieb;Mpp;-------
17.09.2010;14:17:03;5116;86201;21737;Mpp-Betrieb;Mpp;-------
17.09.2010;14:32:03;1885;86202;21737;Mpp-Betrieb;Mpp;-------
17.09.2010;14:47:13;2136;86202;21738;Mpp-Betrieb;Mpp;-------
17.09.2010;15:02:05;1811;86203;21738;Mpp-Betrieb;Mpp;-------
17.09.2010;15:17:04;3626;86203;21738;Mpp-Betrieb;Mpp;-------
17.09.2010;15:32:04;2788;86204;21738;Mpp-Betrieb;Mpp;-------
17.09.2010;15:47:02;3785;86205;21739;Mpp-Betrieb;Mpp;-------
17.09.2010;16:02:06;3629;86205;21739;Mpp-Betrieb;Mpp;-------
17.09.2010;16:17:03;1313;86206;21739;Mpp-Betrieb;Mpp;-------
17.09.2010;16:32:03;802;86206;21739;Mpp-Betrieb;Mpp;-------
17.09.2010;16:47:06;1040;86207;21740;Mpp-Betrieb;Mpp;-------
17.09.2010;17:02:06;683;86207;21740;Mpp-Betrieb;Mpp;-------
17.09.2010;17:17:04;1303;86207;21740;Mpp-Betrieb;Mpp;-------
17.09.2010;17:32:03;913;86208;21740;Mpp-Betrieb;Mpp;-------
17.09.2010;17:47:03;572;86208;21741;Mpp-Betrieb;Mpp;-------
17.09.2010;18:02:05;421;86208;21741;Mpp-Betrieb;Mpp;-------
17.09.2010;18:17:04;212;86208;21741;Mpp-Betrieb;Mpp;-------
17.09.2010;18:32:04;169;86208;21741;Mpp-Betrieb;Mpp;-------
17.09.2010;18:47:03;98;86208;21742;Mpp-Betrieb;Mpp;-------
17.09.2010;19:02:05;113;86208;21742;Mpp-Betrieb;Mpp;-------
17.09.2010;19:17:03;30;86208;21742;Mpp-Betrieb;Mpp;-------
17.09.2010;19:32:03;14;86208;21742;Mpp-Betrieb;Mpp;-------
17.09.2010;19:47:04;0;86208;21743;Mpp-Betrieb;Warten;-------
18.09.2010;07:02:05;0;86208;21743;Mpp-Betrieb;Netzueb.;-------
18.09.2010;07:17:03;35;86208;21743;Mpp-Betrieb;Mpp;-------
18.09.2010;07:32:03;141;86208;21743;Mpp-Betrieb;Mpp;-------
18.09.2010;07:47:04;279;86208;21743;Mpp-Betrieb;Mpp;-------
18.09.2010;08:02:06;508;86208;21744;Mpp-Betrieb;Mpp;-------
18.09.2010;08:17:05;855;86208;21744;Mpp-Betrieb;Mpp;-------
18.09.2010;08:32:03;1097;86209;21744;Mpp-Betrieb;Mpp;-------
18.09.2010;08:47:03;1297;86209;21744;Mpp-Betrieb;Mpp;-------
18.09.2010;09:02:04;1784;86209;21745;Mpp-Betrieb;Mpp;-------
18.09.2010;09:17:03;2136;86210;21745;Mpp-Betrieb;Mpp;-------
18.09.2010;09:32:03;2511;86210;21745;Mpp-Betrieb;Mpp;-------
18.09.2010;09:47:03;2754;86211;21745;Mpp-Betrieb;Mpp;-------
18.09.2010;10:02:03;3079;86212;21746;Mpp-Betrieb;Mpp;-------
18.09.2010;10:17:04;3339;86212;21746;Mpp-Betrieb;Mpp;-------
18.09.2010;10:32:04;3457;86213;21746;Mpp-Betrieb;Mpp;-------
18.09.2010;10:47:04;3447;86214;21746;Mpp-Betrieb;Mpp;-------
18.09.2010;11:02:05;4064;86215;21747;Mpp-Betrieb;Mpp;-------
18.09.2010;11:17:03;3941;86216;21747;Mpp-Betrieb;Mpp;-------
18.09.2010;11:32:04;1900;86217;21747;Mpp-Betrieb;Mpp;-------
18.09.2010;11:47:03;2979;86217;21747;Mpp-Betrieb;Mpp;-------
