Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
18.09.2010;12:02:06;3665;86218;21748;Mpp-Betrieb;Mpp;-------
18.09.2010;12:17:06;2514;86219;21748;Mpp-Betrieb;Mpp;-------
18.09.2010;12:32:03;4610;86220;21748;Mpp-Betrieb;Mpp;-------
18.09.2010;12:47:06;2759;86221;21748;Mpp-Betrieb;Mpp;-------
18.09.2010;13:02:04;5381;86222;21749;Mpp-Betrieb;Mpp;-------
18.09.2010;13:17:04;1366;86223;21749;Mpp-Betrieb;Mpp;-------
18.09.2010;13:32:03;2082;86223;21749;Mpp-Betrieb;Mpp;-------
18.09.2010;13:47:03;1313;86224;21749;Mpp-Betrieb;Mpp;-------
18.09.2010;14:02:05;1555;86224;21750;Mpp-Betrieb;Mpp;-------
18.09.2010;14:17:03;3951;86225;21750;Mpp-Betrieb;Mpp;-------
18.09.2010;14:32:04;1164;86225;21750;Mpp-Betrieb;Mpp;-------
18.09.2010;14:47:03;2497;86225;21750;Mpp-Betrieb;Mpp;-------
18.09.2010;15:02:04;1208;86226;21751;Mpp-Betrieb;Mpp;-------
18.09.2010;15:17:03;2222;86226;21751;Mpp-Betrieb;Mpp;-------
18.09.2010;15:32:03;1605;86227;21751;Mpp-Betrieb;Mpp;-------
18.09.2010;15:47:04;1344;86227;21751;Mpp-Betrieb;Mpp;-------
18.09.2010;16:02:03;1148;86227;21752;Mpp-Betrieb;Mpp;-------
18.09.2010;16:17:04;1614;86228;21752;Mpp-Betrieb;Mpp;-------
18.09.2010;16:32:03;1312;86228;21752;Mpp-Betrieb;Mpp;-------
18.09.2010;16:47:03;1433;86229;21752;Mpp-Betrieb;Mpp;-------
18.09.2010;17:02:04;1168;86229;21753;Mpp-Betrieb;Mpp;-------
18.09.2010;17:17:03;842;86229;21753;Mpp-Betrieb;Mpp;-------
18.09.2010;17:32:03;751;86229;21753;Mpp-Betrieb;Mpp;-------
18.09.2010;17:47:03;446;86230;21753;Mpp-Betrieb;Mpp;-------
18.09.2010;18:02:04;498;86230;21754;Mpp-Betrieb;Mpp;-------
18.09.2010;18:17:03;393;86230;21754;Mpp-Betrieb;Mpp;-------
18.09.2010;18:32:03;297;86230;21754;Mpp-Betrieb;Mpp;-------
18.09.2010;18:47:03;144;86230;21754;Mpp-Betrieb;Mpp;-------
18.09.2010;19:02:04;71;86230;21755;Mpp-Betrieb;Mpp;-------
18.09.2010;19:17:03;29;86230;21755;Mpp-Betrieb;Mpp;-------
18.09.2010;19:32:04;23;86230;21755;Mpp-Betrieb;Mpp;-------
18.09.2010;19:47:03;0;86230;21755;Mpp-Betrieb;Warten;-------
19.09.2010;07:17:03;17;86230;21755;Mpp-Betrieb;Mpp;-------
19.09.2010;07:32:04;100;86230;21756;Mpp-Betrieb;Mpp;-------
19.09.2010;07:47:03;230;86230;21756;Mpp-Betrieb;Mpp;-------
19.09.2010;08:02:06;543;86230;21756;Mpp-Betrieb;Mpp;-------
19.09.2010;08:17:03;672;86230;21756;Mpp-Betrieb;Mpp;-------
19.09.2010;08:32:03;494;86231;21757;Mpp-Betrieb;Mpp;-------
19.09.2010;08:47:02;649;86231;21757;Mpp-Betrieb;Mpp;-------
19.09.2010;09:02:04;843;86231;21757;Mpp-Betrieb;Mpp;-------
19.09.2010;09:17:04;2121;86231;21757;Mpp-Betrieb;Mpp;-------
19.09.2010;09:32:06;2360;86232;21758;Mpp-Betrieb;Mpp;-------
19.09.2010;09:47:03;2582;86232;21758;Mpp-Betrieb;Mpp;-------
19.09.2010;10:02:05;2864;86233;21758;Mpp-Betrieb;Mpp;-------
19.09.2010;10:17:02;3114;86234;21758;Mpp-Betrieb;Mpp;-------
19.09.2010;10:32:04;3336;86235;21759;Mpp-Betrieb;Mpp;-------
19.09.2010;10:47:03;3526;86235;21759;Mpp-Betrieb;Mpp;-------
19.09.2010;11:02:04;3658;86236;21759;Mpp-Betrieb;Mpp;-------
19.09.2010;11:17:07;3875;86237;21759;Mpp-Betrieb;Mpp;-------
19.09.2010;11:32:03;3989;86238;21760;Mpp-Betrieb;Mpp;-------
19.09.2010;11:47:06;4118;86239;21760;Mpp-Betrieb;Mpp;-------
19.09.2010;12:02:03;4231;86240;21760;Mpp-Betrieb;Mpp;-------
19.09.2010;12:17:03;4366;86241;21760;Mpp-Betrieb;Mpp;-------
19.09.2010;12:32:03;4348;86243;21761;Mpp-Betrieb;Mpp;-------
19.09.2010;12:47:03;4475;86244;21761;Mpp-Betrieb;Mpp;-------
19.09.2010;13:02:05;4632;86245;21761;Mpp-Betrieb;Mpp;-------
19.09.2010;13:17:03;4924;86246;21761;Mpp-Betrieb;Mpp;-------
19.09.2010;13:32:03;4539;86247;21762;Mpp-Betrieb;Mpp;-------
19.09.2010;13:47:03;4839;86248;21762;Mpp-Betrieb;Mpp;-------
19.09.2010;14:02:05;4513;86249;21762;Mpp-Betrieb;Mpp;-------
19.09.2010;14:17:07;4296;86250;21762;Mpp-Betrieb;Mpp;-------
19.09.2010;14:32:03;1033;86251;21763;Mpp-Betrieb;Mpp;-------
19.09.2010;14:47:03;909;86252;21763;Mpp-Betrieb;Mpp;-------
19.09.2010;15:02:04;4125;86252;21763;Mpp-Betrieb;Mpp;-------
19.09.2010;15:17:04;3826;86253;21763;Mpp-Betrieb;Mpp;-------
19.09.2010;15:32:02;3689;86254;21764;Mpp-Betrieb;Mpp;-------
19.09.2010;15:47:04;3434;86255;21764;Mpp-Betrieb;Mpp;-------
19.09.2010;16:02:03;751;86256;21764;Mpp-Betrieb;Mpp;-------
19.09.2010;16:17:03;1582;86256;21764;Mpp-Betrieb;Mpp;-------
19.09.2010;16:32:06;2712;86257;21765;Mpp-Betrieb;Mpp;-------
19.09.2010;16:47:03;2373;86258;21765;Mpp-Betrieb;Mpp;-------
19.09.2010;17:02:06;2025;86258;21765;Mpp-Betrieb;Mpp;-------
19.09.2010;17:17:03;1833;86259;21765;Mpp-Betrieb;Mpp;-------
19.09.2010;17:32:04;1585;86259;21766;Mpp-Betrieb;Mpp;-------
19.09.2010;17:47:02;1303;86260;21766;Mpp-Betrieb;Mpp;-------
19.09.2010;18:02:04;1000;86260;21766;Mpp-Betrieb;Mpp;-------
19.09.2010;18:17:03;644;86260;21766;Mpp-Betrieb;Mpp;-------
19.09.2010;18:32:03;286;86260;21767;Mpp-Betrieb;Mpp;-------
19.09.2010;18:47:03;109;86260;21767;Mpp-Betrieb;Mpp;-------
19.09.2010;19:02:06;43;86260;21767;Mpp-Betrieb;Mpp;-------
19.09.2010;19:17:03;30;86260;21767;Mpp-Betrieb;Mpp;-------
19.09.2010;19:32:03;0;86260;21768;Mpp-Betrieb;Netzueb.;-------
20.09.2010;07:02:04;0;86260;21768;Mpp-Betrieb;Warten;-------
20.09.2010;07:17:03;15;86260;21768;Mpp-Betrieb;Mpp;-------
20.09.2010;07:32:04;64;86260;21768;Mpp-Betrieb;Mpp;-------
20.09.2010;07:47:03;125;86260;21768;Mpp-Betrieb;Mpp;-------
20.09.2010;08:02:04;551;86260;21768;Mpp-Betrieb;Mpp;-------
20.09.2010;08:17:03;827;86261;21769;Mpp-Betrieb;Mpp;-------
20.09.2010;08:32:03;1152;86261;21769;Mpp-Betrieb;Mpp;-------
20.09.2010;08:47:05;1624;86261;21769;Mpp-Betrieb;Mpp;-------
20.09.2010;09:02:03;998;86262;21769;Mpp-Betrieb;Mpp;-------
20.09.2010;09:17:03;1984;86262;21770;Mpp-Betrieb;Mpp;-------
20.09.2010;09:32:06;2249;86262;21770;Mpp-Betrieb;Mpp;-------
20.09.2010;09:47:03;2558;86263;21770;Mpp-Betrieb;Mpp;-------
20.09.2010;10:02:04;2821;86264;21770;Mpp-Betrieb;Mpp;-------
20.09.2010;10:17:05;3322;86264;21771;Mpp-Betrieb;Mpp;-------
20.09.2010;10:32:03;3480;86265;21771;Mpp-Betrieb;Mpp;-------
20.09.2010;10:47:03;3511;86266;21771;Mpp-Betrieb;Mpp;-------
20.09.2010;11:02:08;3713;86267;21771;Mpp-Betrieb;Mpp;-------
20.09.2010;11:17:04;3921;86268;21772;Mpp-Betrieb;Mpp;-------
20.09.2010;11:32:05;3997;86269;21772;Mpp-Betrieb;Mpp;-------
20.09.2010;11:47:03;4124;86270;21772;Mpp-Betrieb;Mpp;-------
20.09.2010;12:02:05;4243;86271;21772;Mpp-Betrieb;Mpp;-------
20.09.2010;12:17:03;4274;86272;21773;Mpp-Betrieb;Mpp;-------
20.09.2010;12:32:03;4315;86273;21773;Mpp-Betrieb;Mpp;-------
20.09.2010;12:47:04;4345;86274;21773;Mpp-Betrieb;Mpp;-------
20.09.2010;13:02:03;4315;86275;21773;Mpp-Betrieb;Mpp;-------
20.09.2010;13:17:04;4350;86276;21774;Mpp-Betrieb;Mpp;-------
20.09.2010;13:32:03;4324;86278;21774;Mpp-Betrieb;Mpp;-------
20.09.2010;13:47:03;4281;86279;21774;Mpp-Betrieb;Mpp;-------
20.09.2010;14:02:06;4222;86280;21774;Mpp-Betrieb;Mpp;-------
20.09.2010;14:17:03;4128;86281;21775;Mpp-Betrieb;Mpp;-------
20.09.2010;14:32:04;4025;86282;21775;Mpp-Betrieb;Mpp;-------
20.09.2010;14:47:03;3921;86283;21775;Mpp-Betrieb;Mpp;-------
20.09.2010;15:02:04;3851;86284;21775;Mpp-Betrieb;Mpp;-------
20.09.2010;15:17:03;3679;86285;21776;Mpp-Betrieb;Mpp;-------
20.09.2010;15:32:02;3555;86286;21776;Mpp-Betrieb;Mpp;-------
20.09.2010;15:47:03;3214;86286;21776;Mpp-Betrieb;Mpp;-------
20.09.2010;16:02:05;3053;86287;21776;Mpp-Betrieb;Mpp;-------
20.09.2010;16:17:03;2890;86288;21777;Mpp-Betrieb;Mpp;-------
20.09.2010;16:32:02;2697;86289;21777;Mpp-Betrieb;Mpp;-------
20.09.2010;16:47:03;2415;86289;21777;Mpp-Betrieb;Mpp;-------
20.09.2010;17:02:06;2128;86290;21777;Mpp-Betrieb;Mpp;-------
20.09.2010;17:17:06;1818;86290;21778;Mpp-Betrieb;Mpp;-------
20.09.2010;17:32:03;1434;86291;21778;Mpp-Betrieb;Mpp;-------
20.09.2010;17:48:45;1172;86291;21778;Mpp-Betrieb;Mpp;-------
20.09.2010;18:02:03;921;86291;21778;Mpp-Betrieb;Mpp;-------
20.09.2010;18:17:06;640;86292;21779;Mpp-Betrieb;Mpp;-------
20.09.2010;18:32:05;225;86292;21779;Mpp-Betrieb;Mpp;-------
20.09.2010;18:47:04;118;86292;21779;Mpp-Betrieb;Mpp;-------
20.09.2010;19:02:04;64;86292;21779;Mpp-Betrieb;Mpp;-------
20.09.2010;19:17:03;27;86292;21780;Mpp-Betrieb;Mpp;-------
20.09.2010;19:32:05;0;86292;21780;Mpp-Betrieb;Warten;-------
21.09.2010;07:17:07;15;86292;21780;Mpp-Betrieb;Mpp;-------
21.09.2010;07:32:04;52;86292;21780;Mpp-Betrieb;Mpp;-------
21.09.2010;07:47:03;95;86292;21781;Mpp-Betrieb;Mpp;-------
21.09.2010;08:02:04;484;86292;21781;Mpp-Betrieb;Mpp;-------
21.09.2010;08:17:02;773;86292;21781;Mpp-Betrieb;Mpp;-------
21.09.2010;08:32:03;1097;86292;21781;Mpp-Betrieb;Mpp;-------
21.09.2010;08:47:08;1385;86292;21782;Mpp-Betrieb;Mpp;-------
21.09.2010;09:02:06;1708;86293;21782;Mpp-Betrieb;Mpp;-------
21.09.2010;09:17:03;2058;86293;21782;Mpp-Betrieb;Mpp;-------
21.09.2010;09:32:05;2357;86294;21782;Mpp-Betrieb;Mpp;-------
21.09.2010;09:47:03;2647;86295;21783;Mpp-Betrieb;Mpp;-------
21.09.2010;10:02:03;2879;86295;21783;Mpp-Betrieb;Mpp;-------
21.09.2010;10:17:04;3112;86296;21783;Mpp-Betrieb;Mpp;-------
21.09.2010;10:32:05;3311;86297;21783;Mpp-Betrieb;Mpp;-------
21.09.2010;10:47:06;3492;86298;21784;Mpp-Betrieb;Mpp;-------
21.09.2010;11:02:05;3659;86299;21784;Mpp-Betrieb;Mpp;-------
21.09.2010;11:17:03;3803;86299;21784;Mpp-Betrieb;Mpp;-------
21.09.2010;11:32:04;3896;86300;21784;Mpp-Betrieb;Mpp;-------
21.09.2010;11:47:03;4016;86301;21785;Mpp-Betrieb;Mpp;-------
21.09.2010;12:02:04;4105;86302;21785;Mpp-Betrieb;Mpp;-------
21.09.2010;12:17:04;4173;86303;21785;Mpp-Betrieb;Mpp;-------
21.09.2010;12:32:02;4232;86305;21785;Mpp-Betrieb;Mpp;-------
21.09.2010;12:47:06;4314;86306;21786;Mpp-Betrieb;Mpp;-------
21.09.2010;13:02:05;4257;86307;21786;Mpp-Betrieb;Mpp;-------
21.09.2010;13:17:04;4267;86308;21786;Mpp-Betrieb;Mpp;-------
21.09.2010;13:32:05;4293;86309;21786;Mpp-Betrieb;Mpp;-------
21.09.2010;13:47:03;4267;86310;21787;Mpp-Betrieb;Mpp;-------
21.09.2010;14:02:06;4230;86311;21787;Mpp-Betrieb;Mpp;-------
21.09.2010;14:17:02;3871;86312;21787;Mpp-Betrieb;Mpp;-------
21.09.2010;14:32:15;4160;86313;21787;Mpp-Betrieb;Mpp;-------
21.09.2010;14:47:06;3870;86314;21788;Mpp-Betrieb;Mpp;-------
21.09.2010;15:02:06;3828;86315;21788;Mpp-Betrieb;Mpp;-------
21.09.2010;15:17:04;3633;86316;21788;Mpp-Betrieb;Mpp;-------
21.09.2010;15:32:05;3460;86317;21788;Mpp-Betrieb;Mpp;-------
21.09.2010;15:47:04;3107;86317;21789;Mpp-Betrieb;Mpp;-------
21.09.2010;16:02:03;3068;86318;21789;Mpp-Betrieb;Mpp;-------
21.09.2010;16:17:03;2879;86319;21789;Mpp-Betrieb;Mpp;-------
21.09.2010;16:32:14;2605;86320;21789;Mpp-Betrieb;Mpp;-------
21.09.2010;16:47:03;2383;86320;21790;Mpp-Betrieb;Mpp;-------
21.09.2010;17:02:07;2110;86321;21790;Mpp-Betrieb;Mpp;-------
21.09.2010;17:17:03;1824;86321;21790;Mpp-Betrieb;Mpp;-------
21.09.2010;17:32:03;1530;86322;21790;Mpp-Betrieb;Mpp;-------
21.09.2010;17:47:03;1228;86322;21791;Mpp-Betrieb;Mpp;-------
21.09.2010;18:02:09;937;86322;21791;Mpp-Betrieb;Mpp;-------
21.09.2010;18:17:02;644;86323;21791;Mpp-Betrieb;Mpp;-------
21.09.2010;18:32:03;160;86323;21791;Mpp-Betrieb;Mpp;-------
21.09.2010;18:47:03;92;86323;21792;Mpp-Betrieb;Mpp;-------
21.09.2010;19:02:05;58;86323;21792;Mpp-Betrieb;Mpp;-------
21.09.2010;19:17:04;22;86323;21792;Mpp-Betrieb;Mpp;-------
21.09.2010;19:32:03;0;86323;21792;Mpp-Betrieb;Warten;-------
22.09.2010;07:02:05;0;86323;21792;Mpp-Betrieb;Warten;-------
22.09.2010;07:17:03;15;86323;21792;Mpp-Betrieb;Mpp;-------
22.09.2010;07:32:03;58;86323;21793;Mpp-Betrieb;Mpp;-------
22.09.2010;07:47:05;100;86323;21793;Mpp-Betrieb;Mpp;-------
22.09.2010;08:02:04;242;86323;21793;Mpp-Betrieb;Mpp;-------
22.09.2010;08:17:03;549;86323;21793;Mpp-Betrieb;Mpp;-------
22.09.2010;08:32:04;952;86323;21794;Mpp-Betrieb;Mpp;-------
22.09.2010;08:47:03;1238;86323;21794;Mpp-Betrieb;Mpp;-------
22.09.2010;09:02:05;1674;86324;21794;Mpp-Betrieb;Mpp;-------
22.09.2010;09:17:06;1994;86324;21794;Mpp-Betrieb;Mpp;-------
22.09.2010;09:32:03;2086;86325;21795;Mpp-Betrieb;Mpp;-------
22.09.2010;09:47:03;2569;86325;21795;Mpp-Betrieb;Mpp;-------
22.09.2010;10:02:04;2724;86326;21795;Mpp-Betrieb;Mpp;-------
22.09.2010;10:17:04;2904;86327;21795;Mpp-Betrieb;Mpp;-------
22.09.2010;10:32:04;3068;86327;21796;Mpp-Betrieb;Mpp;-------
22.09.2010;10:47:04;3517;86328;21796;Mpp-Betrieb;Mpp;-------
22.09.2010;11:02:05;3502;86329;21796;Mpp-Betrieb;Mpp;-------
22.09.2010;11:17:03;3685;86330;21796;Mpp-Betrieb;Mpp;-------
22.09.2010;11:32:05;3994;86331;21797;Mpp-Betrieb;Mpp;-------
22.09.2010;11:47:03;3932;86332;21797;Mpp-Betrieb;Mpp;-------
22.09.2010;12:02:04;3898;86333;21797;Mpp-Betrieb;Mpp;-------
22.09.2010;12:17:03;4067;86334;21797;Mpp-Betrieb;Mpp;-------
22.09.2010;12:32:02;4119;86335;21798;Mpp-Betrieb;Mpp;-------
22.09.2010;12:47:05;4031;86336;21798;Mpp-Betrieb;Mpp;-------
22.09.2010;13:02:04;4125;86337;21798;Mpp-Betrieb;Mpp;-------
22.09.2010;13:17:03;4198;86338;21798;Mpp-Betrieb;Mpp;-------
22.09.2010;13:32:03;4242;86339;21799;Mpp-Betrieb;Mpp;-------
22.09.2010;13:47:03;4126;86340;21799;Mpp-Betrieb;Mpp;-------
22.09.2010;14:02:06;3678;86341;21799;Mpp-Betrieb;Mpp;-------
22.09.2010;14:17:03;3983;86342;21799;Mpp-Betrieb;Mpp;-------
22.09.2010;14:32:03;3942;86343;21800;Mpp-Betrieb;Mpp;-------
22.09.2010;14:47:04;3837;86344;21800;Mpp-Betrieb;Mpp;-------
22.09.2010;15:02:03;3668;86345;21800;Mpp-Betrieb;Mpp;-------
22.09.2010;15:17:07;3563;86346;21800;Mpp-Betrieb;Mpp;-------
22.09.2010;15:32:03;3399;86347;21801;Mpp-Betrieb;Mpp;-------
22.09.2010;15:47:06;3258;86348;21801;Mpp-Betrieb;Mpp;-------
22.09.2010;16:02:04;3024;86348;21801;Mpp-Betrieb;Mpp;-------
22.09.2010;16:17:03;2812;86349;21801;Mpp-Betrieb;Mpp;-------
22.09.2010;16:32:05;2534;86350;21802;Mpp-Betrieb;Mpp;-------
22.09.2010;16:47:02;2242;86350;21802;Mpp-Betrieb;Mpp;-------
22.09.2010;17:02:05;1948;86351;21802;Mpp-Betrieb;Mpp;-------
22.09.2010;17:17:05;1662;86351;21802;Mpp-Betrieb;Mpp;-------
22.09.2010;17:32:02;1419;86352;21803;Mpp-Betrieb;Mpp;-------
22.09.2010;17:47:04;1116;86352;21803;Mpp-Betrieb;Mpp;-------
22.09.2010;18:02:07;838;86352;21803;Mpp-Betrieb;Mpp;-------
22.09.2010;18:17:04;562;86352;21803;Mpp-Betrieb;Mpp;-------
22.09.2010;18:32:08;162;86352;21804;Mpp-Betrieb;Mpp;-------
22.09.2010;18:47:03;80;86353;21804;Mpp-Betrieb;Mpp;-------
22.09.2010;19:02:04;50;86353;21804;Mpp-Betrieb;Mpp-Such;-------
22.09.2010;19:17:02;19;86353;21804;Mpp-Betrieb;Mpp;-------
22.09.2010;19:32:03;0;86353;21805;Mpp-Betrieb;Warten;-------
23.09.2010;07:17:03;12;86353;21805;Mpp-Betrieb;Mpp;-------
23.09.2010;07:32:04;25;86353;21805;Mpp-Betrieb;Mpp;-------
23.09.2010;07:47:03;94;86353;21805;Mpp-Betrieb;Mpp;-------
23.09.2010;08:02:04;316;86353;21805;Mpp-Betrieb;Mpp;-------
23.09.2010;08:17:03;568;86353;21806;Mpp-Betrieb;Mpp;-------
23.09.2010;08:32:04;880;86353;21806;Mpp-Betrieb;Mpp;-------
23.09.2010;08:47:02;1237;86353;21806;Mpp-Betrieb;Mpp;-------
23.09.2010;09:02:07;1534;86353;21806;Mpp-Betrieb;Mpp;-------
23.09.2010;09:17:05;1882;86354;21807;Mpp-Betrieb;Mpp;-------
23.09.2010;09:32:03;2187;86354;21807;Mpp-Betrieb;Mpp;-------
23.09.2010;09:47:02;2457;86355;21807;Mpp-Betrieb;Mpp;-------
23.09.2010;10:02:04;2705;86356;21807;Mpp-Betrieb;Mpp;-------
23.09.2010;10:17:04;2949;86356;21808;Mpp-Betrieb;Mpp;-------
23.09.2010;10:32:03;3161;86357;21808;Mpp-Betrieb;Mpp;-------
23.09.2010;10:47:04;3347;86358;21808;Mpp-Betrieb;Mpp;-------
23.09.2010;11:02:06;3529;86359;21808;Mpp-Betrieb;Mpp;-------
23.09.2010;11:17:02;3697;86360;21809;Mpp-Betrieb;Mpp;-------
23.09.2010;11:32:05;3812;86361;21809;Mpp-Betrieb;Mpp;-------
23.09.2010;11:47:03;3900;86362;21809;Mpp-Betrieb;Mpp;-------
23.09.2010;12:02:10;4015;86363;21809;Mpp-Betrieb;Mpp;-------
23.09.2010;12:17:06;4110;86364;21810;Mpp-Betrieb;Mpp;-------
23.09.2010;12:32:04;4263;86365;21810;Mpp-Betrieb;Mpp;-------
23.09.2010;12:47:03;4250;86366;21810;Mpp-Betrieb;Mpp;-------
23.09.2010;13:02:04;3566;86367;21810;Mpp-Betrieb;Mpp;-------
23.09.2010;13:17:03;4252;86368;21811;Mpp-Betrieb;Mpp;-------
23.09.2010;13:32:07;4265;86369;21811;Mpp-Betrieb;Mpp;-------
23.09.2010;13:47:03;4275;86370;21811;Mpp-Betrieb;Mpp;-------
23.09.2010;14:02:06;4173;86371;21811;Mpp-Betrieb;Mpp;-------
23.09.2010;14:17:03;3117;86372;21812;Mpp-Betrieb;Mpp;-------
23.09.2010;14:32:08;3755;86373;21812;Mpp-Betrieb;Mpp;-------
23.09.2010;14:47:03;3301;86373;21812;Mpp-Betrieb;Mpp;-------
23.09.2010;15:02:05;3763;86374;21812;Mpp-Betrieb;Mpp;-------
23.09.2010;15:17:02;3807;86375;21813;Mpp-Betrieb;Mpp;-------
23.09.2010;15:32:04;3011;86376;21813;Mpp-Betrieb;Mpp;-------
23.09.2010;15:47:04;3337;86377;21813;Mpp-Betrieb;Mpp;-------
23.09.2010;16:02:06;2555;86377;21813;Mpp-Betrieb;Mpp;-------
23.09.2010;16:17:03;1228;86378;21814;Mpp-Betrieb;Mpp;-------
23.09.2010;16:32:03;969;86378;21814;Mpp-Betrieb;Mpp;-------
23.09.2010;16:47:05;1063;86378;21814;Mpp-Betrieb;Mpp;-------
23.09.2010;17:02:05;1302;86378;21814;Mpp-Betrieb;Mpp;-------
23.09.2010;17:17:03;921;86379;21815;Mpp-Betrieb;Mpp;-------
23.09.2010;17:32:06;859;86379;21815;Mpp-Betrieb;Mpp;-------
23.09.2010;17:47:03;619;86379;21815;Mpp-Betrieb;Mpp;-------
23.09.2010;18:02:04;565;86379;21815;Mpp-Betrieb;Mpp;-------
23.09.2010;18:17:03;511;86379;21816;Mpp-Betrieb;Mpp;-------
23.09.2010;18:32:03;294;86380;21816;Mpp-Betrieb;Mpp;-------
23.09.2010;18:47:03;166;86380;21816;Mpp-Betrieb;Mpp;-------
23.09.2010;19:02:04;72;86380;21816;Mpp-Betrieb;Mpp;-------
23.09.2010;19:17:03;15;86380;21817;Mpp-Betrieb;Mpp;-------
24.09.2010;07:17:04;14;86380;21817;Mpp-Betrieb;Mpp;-------
24.09.2010;07:32:05;33;86380;21817;Mpp-Betrieb;Mpp;-------
24.09.2010;07:47:03;155;86380;21817;Mpp-Betrieb;Mpp;-------
24.09.2010;08:02:04;269;86380;21817;Mpp-Betrieb;Mpp;-------
24.09.2010;08:17:03;621;86380;21818;Mpp-Betrieb;Mpp;-------
24.09.2010;08:32:03;877;86380;21818;Mpp-Betrieb;Mpp;-------
24.09.2010;08:47:02;729;86380;21818;Mpp-Betrieb;Mpp;-------
24.09.2010;09:02:04;1295;86381;21818;Mpp-Betrieb;Mpp;-------
24.09.2010;09:17:05;1175;86381;21819;Mpp-Betrieb;Mpp;-------
24.09.2010;09:32:05;1385;86381;21819;Mpp-Betrieb;Mpp;-------
24.09.2010;09:47:03;1086;86381;21819;Mpp-Betrieb;Mpp;-------
24.09.2010;10:02:04;1558;86382;21819;Mpp-Betrieb;Mpp;-------
24.09.2010;10:17:04;3225;86382;21820;Mpp-Betrieb;Mpp;-------
24.09.2010;10:32:03;3102;86383;21820;Mpp-Betrieb;Mpp;-------
24.09.2010;10:47:04;3778;86384;21820;Mpp-Betrieb;Mpp;-------
24.09.2010;11:02:04;3753;86385;21820;Mpp-Betrieb;Mpp;-------
24.09.2010;11:17:02;3060;86386;21821;Mpp-Betrieb;Mpp;-------
24.09.2010;11:32:05;2560;86387;21821;Mpp-Betrieb;Mpp;-------
24.09.2010;11:47:03;1537;86387;21821;Mpp-Betrieb;Mpp;-------
24.09.2010;12:02:21;1408;86387;21821;Mpp-Betrieb;Mpp;-------
24.09.2010;12:17:05;1456;86388;21822;Mpp-Betrieb;Mpp;-------
24.09.2010;12:32:04;2382;86388;21822;Mpp-Betrieb;Mpp;-------
24.09.2010;12:47:04;1636;86389;21822;Mpp-Betrieb;Mpp;-------
24.09.2010;13:02:15;1472;86389;21822;Mpp-Betrieb;Mpp;-------
24.09.2010;13:17:03;2712;86390;21823;Mpp-Betrieb;Mpp;-------
24.09.2010;13:32:03;1542;86390;21823;Mpp-Betrieb;Mpp;-------
24.09.2010;13:47:02;1664;86391;21823;Mpp-Betrieb;Mpp;-------
24.09.2010;14:02:04;1445;86391;21823;Mpp-Betrieb;Mpp;-------
24.09.2010;14:17:04;996;86391;21824;Mpp-Betrieb;Mpp;-------
24.09.2010;14:32:03;735;86392;21824;Mpp-Betrieb;Mpp;-------
24.09.2010;14:47:05;402;86392;21824;Mpp-Betrieb;Mpp;-------
24.09.2010;15:02:04;386;86392;21824;Mpp-Betrieb;Mpp;-------
24.09.2010;15:17:04;457;86392;21825;Mpp-Betrieb;Mpp;-------
24.09.2010;15:32:10;639;86392;21825;Mpp-Betrieb;Mpp;-------
24.09.2010;15:47:05;303;86392;21825;Mpp-Betrieb;Mpp;-------
24.09.2010;16:02:05;266;86392;21825;Mpp-Betrieb;Mpp;-------
24.09.2010;16:17:02;163;86392;21826;Mpp-Betrieb;Mpp;-------
24.09.2010;16:32:04;84;86392;21826;Mpp-Betrieb;Mpp;-------
24.09.2010;16:47:02;86;86392;21826;Mpp-Betrieb;Mpp;-------
24.09.2010;17:02:05;98;86392;21826;Mpp-Betrieb;Mpp;-------
24.09.2010;17:17:03;74;86392;21827;Mpp-Betrieb;Mpp;-------
24.09.2010;17:32:03;87;86392;21827;Mpp-Betrieb;Mpp;-------
24.09.2010;17:47:03;84;86392;21827;Mpp-Betrieb;Mpp;-------
24.09.2010;18:02:03;79;86392;21827;Mpp-Betrieb;Mpp;-------
24.09.2010;18:17:04;61;86392;21828;Mpp-Betrieb;Mpp;-------
24.09.2010;18:32:03;31;86392;21828;Mpp-Betrieb;Mpp;-------
24.09.2010;18:47:06;24;86392;21828;Mpp-Betrieb;Mpp;-------
24.09.2010;19:02:03;16;86392;21828;Mpp-Betrieb;Mpp;-------
24.09.2010;19:17:03;0;86392;21829;Mpp-Betrieb;Warten;-------
25.09.2010;07:32:03;0;86392;21829;Mpp-Betrieb;Warten;-------
25.09.2010;07:47:03;13;86392;21829;Mpp-Betrieb;Mpp;-------
25.09.2010;08:02:03;16;86392;21829;Mpp-Betrieb;Mpp;-------
25.09.2010;08:17:03;22;86393;21829;Mpp-Betrieb;Mpp;-------
25.09.2010;08:32:05;49;86393;21830;Mpp-Betrieb;Mpp;-------
25.09.2010;08:47:04;79;86393;21830;Mpp-Betrieb;Mpp;-------
25.09.2010;09:02:04;74;86393;21830;Mpp-Betrieb;Mpp;-------
25.09.2010;09:17:03;93;86393;21830;Mpp-Betrieb;Mpp;-------
25.09.2010;09:32:04;201;86393;21831;Mpp-Betrieb;Mpp;-------
25.09.2010;09:47:02;292;86393;21831;Mpp-Betrieb;Mpp;-------
25.09.2010;10:02:04;301;86393;21831;Mpp-Betrieb;Mpp;-------
25.09.2010;10:17:04;273;86393;21831;Mpp-Betrieb;Mpp;-------
25.09.2010;10:32:03;263;86393;21832;Mpp-Betrieb;Mpp;-------
25.09.2010;10:47:03;211;86393;21832;Mpp-Betrieb;Mpp;-------
25.09.2010;11:02:06;377;86393;21832;Mpp-Betrieb;Mpp;-------
25.09.2010;11:17:05;284;86393;21832;Mpp-Betrieb;Mpp;-------
25.09.2010;11:32:03;437;86393;21833;Mpp-Betrieb;Mpp;-------
25.09.2010;11:47:03;259;86393;21833;Mpp-Betrieb;Mpp;-------
25.09.2010;12:02:05;255;86393;21833;Mpp-Betrieb;Mpp;-------
25.09.2010;12:17:03;399;86393;21833;Mpp-Betrieb;Mpp;-------
25.09.2010;12:32:03;370;86394;21834;Mpp-Betrieb;Mpp;-------
25.09.2010;12:47:03;340;86394;21834;Mpp-Betrieb;Mpp;-------
25.09.2010;13:02:03;247;86394;21834;Mpp-Betrieb;Mpp;-------
25.09.2010;13:17:03;282;86394;21834;Mpp-Betrieb;Mpp;-------
25.09.2010;13:32:03;271;86394;21835;Mpp-Betrieb;Mpp;-------
25.09.2010;13:47:04;192;86394;21835;Mpp-Betrieb;Mpp;-------
25.09.2010;14:02:04;293;86394;21835;Mpp-Betrieb;Mpp;-------
25.09.2010;14:17:03;300;86394;21835;Mpp-Betrieb;Mpp;-------
25.09.2010;14:32:04;241;86394;21836;Mpp-Betrieb;Mpp;-------
25.09.2010;14:47:03;156;86394;21836;Mpp-Betrieb;Mpp;-------
25.09.2010;15:02:04;143;86394;21836;Mpp-Betrieb;Mpp;-------
25.09.2010;15:17:03;244;86394;21836;Mpp-Betrieb;Mpp;-------
25.09.2010;15:32:02;292;86394;21837;Mpp-Betrieb;Mpp;-------
25.09.2010;15:47:04;279;86394;21837;Mpp-Betrieb;Mpp;-------
25.09.2010;16:02:07;293;86394;21837;Mpp-Betrieb;Mpp;-------
25.09.2010;16:17:03;278;86395;21837;Mpp-Betrieb;Mpp;-------
25.09.2010;16:32:03;208;86395;21838;Mpp-Betrieb;Mpp;-------
25.09.2010;16:47:03;204;86395;21838;Mpp-Betrieb;Mpp;-------
25.09.2010;17:02:05;26;86395;21838;Mpp-Betrieb;Mpp-Such;-------
25.09.2010;17:17:03;245;86395;21838;Mpp-Betrieb;Mpp;-------
25.09.2010;17:32:03;94;86395;21839;Mpp-Betrieb;Mpp;-------
25.09.2010;17:47:03;38;86395;21839;Mpp-Betrieb;Mpp;-------
25.09.2010;18:02:10;24;86395;21839;Mpp-Betrieb;Mpp;-------
25.09.2010;18:17:07;43;86395;21839;Mpp-Betrieb;Mpp;-------
25.09.2010;18:32:04;47;86395;21840;Mpp-Betrieb;Mpp;-------
25.09.2010;18:47:04;18;86395;21840;Mpp-Betrieb;Mpp;-------
25.09.2010;19:02:04;0;86395;21840;Mpp-Betrieb;Warten;-------
26.09.2010;07:32:03;13;86395;21840;Mpp-Betrieb;Mpp;-------
26.09.2010;07:47:05;59;86395;21840;Mpp-Betrieb;Mpp;-------
26.09.2010;08:02:05;166;86395;21841;Mpp-Betrieb;Mpp;-------
26.09.2010;08:17:03;357;86395;21841;Mpp-Betrieb;Mpp;-------
26.09.2010;08:32:05;350;86395;21841;Mpp-Betrieb;Mpp;-------
26.09.2010;08:47:03;891;86395;21841;Mpp-Betrieb;Mpp;-------
26.09.2010;09:02:04;471;86395;21842;Mpp-Betrieb;Mpp;-------
26.09.2010;09:17:05;1215;86395;21842;Mpp-Betrieb;Mpp;-------
26.09.2010;09:32:03;2597;86396;21842;Mpp-Betrieb;Mpp;-------
26.09.2010;09:47:04;539;86396;21842;Mpp-Betrieb;Mpp;-------
26.09.2010;10:02:04;1750;86397;21843;Mpp-Betrieb;Mpp;-------
26.09.2010;10:17:03;940;86397;21843;Mpp-Betrieb;Mpp;-------
26.09.2010;10:32:03;772;86397;21843;Mpp-Betrieb;Mpp;-------
26.09.2010;10:47:03;599;86397;21843;Mpp-Betrieb;Mpp;-------
26.09.2010;11:02:05;475;86398;21844;Mpp-Betrieb;Mpp;-------
26.09.2010;11:17:03;3414;86398;21844;Mpp-Betrieb;Mpp;-------
26.09.2010;11:32:03;1748;86399;21844;Mpp-Betrieb;Mpp;-------
26.09.2010;11:47:02;890;86399;21844;Mpp-Betrieb;Mpp;-------
26.09.2010;12:02:06;1977;86399;21845;Mpp-Betrieb;Mpp;-------
26.09.2010;12:17:04;2140;86400;21845;Mpp-Betrieb;Mpp;-------
26.09.2010;12:32:04;3141;86401;21845;Mpp-Betrieb;Mpp;-------
26.09.2010;12:47:03;1229;86401;21845;Mpp-Betrieb;Mpp;-------
26.09.2010;13:02:04;868;86401;21846;Mpp-Betrieb;Mpp;-------
26.09.2010;13:17:07;1613;86402;21846;Mpp-Betrieb;Mpp;-------
26.09.2010;13:32:03;2359;86402;21846;Mpp-Betrieb;Mpp;-------
26.09.2010;13:47:03;4101;86403;21846;Mpp-Betrieb;Mpp;-------
26.09.2010;14:02:04;4264;86404;21847;Mpp-Betrieb;Mpp;-------
26.09.2010;14:17:03;1444;86404;21847;Mpp-Betrieb;Mpp;-------
26.09.2010;14:32:03;549;86405;21847;Mpp-Betrieb;Mpp;-------
26.09.2010;14:47:03;488;86405;21847;Mpp-Betrieb;Mpp;-------
26.09.2010;15:02:04;1359;86405;21848;Mpp-Betrieb;Mpp;-------
26.09.2010;15:17:03;1948;86406;21848;Mpp-Betrieb;Mpp;-------
26.09.2010;15:32:04;1357;86406;21848;Mpp-Betrieb;Mpp;-------
26.09.2010;15:47:02;1080;86406;21848;Mpp-Betrieb;Mpp;-------
26.09.2010;16:02:06;1159;86407;21849;Mpp-Betrieb;Mpp;-------
26.09.2010;16:17:03;1063;86407;21849;Mpp-Betrieb;Mpp;-------
26.09.2010;16:32:02;880;86407;21849;Mpp-Betrieb;Mpp;-------
26.09.2010;16:47:03;720;86407;21849;Mpp-Betrieb;Mpp;-------
26.09.2010;17:02:05;619;86407;21850;Mpp-Betrieb;Mpp;-------
26.09.2010;17:17:03;502;86408;21850;Mpp-Betrieb;Mpp;-------
26.09.2010;17:32:04;420;86408;21850;Mpp-Betrieb;Mpp;-------
26.09.2010;17:47:02;362;86408;21850;Mpp-Betrieb;Mpp;-------
26.09.2010;18:02:04;49;86408;21851;Mpp-Betrieb;Mpp-Such;-------
26.09.2010;18:17:03;109;86408;21851;Mpp-Betrieb;Mpp;-------
26.09.2010;18:32:03;46;86408;21851;Mpp-Betrieb;Mpp;-------
26.09.2010;18:47:03;28;86408;21851;Mpp-Betrieb;Mpp;-------
26.09.2010;19:02:06;18;86408;21852;Mpp-Betrieb;Mpp;-------
26.09.2010;19:17:03;0;86408;21852;Mpp-Betrieb;Warten;-------
27.09.2010;07:17:03;0;86408;21852;Mpp-Betrieb;Netzueb.;-------
27.09.2010;07:32:03;39;86408;21852;Mpp-Betrieb;Mpp;-------
27.09.2010;07:47:04;95;86408;21852;Mpp-Betrieb;Mpp;-------
27.09.2010;08:02:04;201;86408;21852;Mpp-Betrieb;Mpp;-------
27.09.2010;08:17:03;389;86408;21853;Mpp-Betrieb;Mpp;-------
27.09.2010;08:32:02;685;86408;21853;Mpp-Betrieb;Mpp;-------
27.09.2010;08:47:04;866;86408;21853;Mpp-Betrieb;Mpp;-------
27.09.2010;09:02:05;611;86409;21853;Mpp-Betrieb;Mpp;-------
27.09.2010;09:17:03;1162;86409;21854;Mpp-Betrieb;Mpp;-------
27.09.2010;09:32:03;2329;86409;21854;Mpp-Betrieb;Mpp;-------
27.09.2010;09:47:06;2770;86410;21854;Mpp-Betrieb;Mpp;-------
27.09.2010;10:02:05;3119;86410;21854;Mpp-Betrieb;Mpp;-------
27.09.2010;10:17:03;941;86411;21855;Mpp-Betrieb;Mpp;-------
27.09.2010;10:32:04;3544;86412;21855;Mpp-Betrieb;Mpp;-------
27.09.2010;10:47:09;3635;86413;21855;Mpp-Betrieb;Mpp;-------
27.09.2010;11:02:06;1098;86413;21855;Mpp-Betrieb;Mpp;-------
27.09.2010;11:17:03;885;86414;21856;Mpp-Betrieb;Mpp;-------
27.09.2010;11:32:04;925;86414;21856;Mpp-Betrieb;Mpp;-------
27.09.2010;11:47:06;955;86414;21856;Mpp-Betrieb;Mpp;-------
27.09.2010;12:02:05;1299;86415;21856;Mpp-Betrieb;Mpp;-------
27.09.2010;12:17:04;841;86415;21857;Mpp-Betrieb;Mpp;-------
27.09.2010;12:32:11;780;86415;21857;Mpp-Betrieb;Mpp;-------
27.09.2010;12:47:03;581;86415;21857;Mpp-Betrieb;Mpp;-------
27.09.2010;13:02:05;993;86415;21857;Mpp-Betrieb;Mpp;-------
27.09.2010;13:17:05;1552;86416;21858;Mpp-Betrieb;Mpp;-------
27.09.2010;13:32:08;1691;86416;21858;Mpp-Betrieb;Mpp;-------
27.09.2010;13:47:04;2182;86417;21858;Mpp-Betrieb;Mpp;-------
27.09.2010;14:02:04;2521;86417;21858;Mpp-Betrieb;Mpp;-------
27.09.2010;14:17:05;2644;86418;21859;Mpp-Betrieb;Mpp;-------
27.09.2010;14:32:08;1933;86418;21859;Mpp-Betrieb;Mpp;-------
27.09.2010;14:47:04;1869;86419;21859;Mpp-Betrieb;Mpp;-------
27.09.2010;15:02:06;2242;86419;21859;Mpp-Betrieb;Mpp;-------
27.09.2010;15:17:03;1916;86420;21860;Mpp-Betrieb;Mpp;-------
27.09.2010;15:32:03;1811;86420;21860;Mpp-Betrieb;Mpp;-------
27.09.2010;15:47:03;1712;86421;21860;Mpp-Betrieb;Mpp;-------
27.09.2010;16:02:10;1469;86421;21860;Mpp-Betrieb;Mpp;-------
27.09.2010;16:17:03;1255;86421;21861;Mpp-Betrieb;Mpp;-------
27.09.2010;16:32:03;1032;86422;21861;Mpp-Betrieb;Mpp;-------
27.09.2010;16:47:03;874;86422;21861;Mpp-Betrieb;Mpp;-------
27.09.2010;17:02:05;747;86422;21861;Mpp-Betrieb;Mpp;-------
27.09.2010;17:17:04;533;86422;21862;Mpp-Betrieb;Mpp;-------
27.09.2010;17:32:03;367;86422;21862;Mpp-Betrieb;Mpp;-------
27.09.2010;17:47:04;258;86423;21862;Mpp-Betrieb;Mpp;-------
27.09.2010;18:02:04;178;86423;21862;Mpp-Betrieb;Mpp;-------
27.09.2010;18:17:03;79;86423;21863;Mpp-Betrieb;Mpp;-------
27.09.2010;18:32:03;57;86423;21863;Mpp-Betrieb;Mpp;-------
27.09.2010;18:47:03;30;86423;21863;Mpp-Betrieb;Mpp;-------
27.09.2010;19:02:04;13;86423;21863;Mpp-Betrieb;Mpp;-------
27.09.2010;19:17:02;0;86423;21863;Mpp-Betrieb;Warten;-------
28.09.2010;07:32:03;12;86423;21863;Mpp-Betrieb;Mpp;-------
28.09.2010;07:47:02;27;86423;21864;Mpp-Betrieb;Mpp;-------
28.09.2010;08:02:04;83;86423;21864;Mpp-Betrieb;Mpp;-------
28.09.2010;08:17:05;203;86423;21864;Mpp-Betrieb;Mpp;-------
28.09.2010;08:32:02;208;86423;21864;Mpp-Betrieb;Mpp;-------
28.09.2010;08:47:03;201;86423;21865;Mpp-Betrieb;Mpp;-------
28.09.2010;09:02:05;386;86423;21865;Mpp-Betrieb;Mpp;-------
28.09.2010;09:17:03;508;86423;21865;Mpp-Betrieb;Mpp;-------
28.09.2010;09:32:09;578;86423;21865;Mpp-Betrieb;Mpp;-------
28.09.2010;09:47:04;630;86423;21866;Mpp-Betrieb;Mpp;-------
28.09.2010;10:02:04;725;86423;21866;Mpp-Betrieb;Mpp;-------
28.09.2010;10:17:08;812;86424;21866;Mpp-Betrieb;Mpp;-------
28.09.2010;10:32:04;773;86424;21866;Mpp-Betrieb;Mpp;-------
28.09.2010;10:47:03;971;86424;21867;Mpp-Betrieb;Mpp;-------
28.09.2010;11:02:04;1177;86424;21867;Mpp-Betrieb;Mpp;-------
28.09.2010;11:17:05;1639;86425;21867;Mpp-Betrieb;Mpp;-------
28.09.2010;11:32:08;1463;86425;21867;Mpp-Betrieb;Mpp;-------
28.09.2010;11:47:03;1463;86425;21868;Mpp-Betrieb;Mpp;-------
28.09.2010;12:02:06;2357;86426;21868;Mpp-Betrieb;Mpp;-------
28.09.2010;12:17:10;1669;86426;21868;Mpp-Betrieb;Mpp;-------
28.09.2010;12:32:05;1869;86427;21868;Mpp-Betrieb;Mpp;-------
28.09.2010;12:47:03;3002;86427;21869;Mpp-Betrieb;Mpp;-------
28.09.2010;13:02:04;2103;86428;21869;Mpp-Betrieb;Mpp;-------
28.09.2010;13:17:04;2014;86429;21869;Mpp-Betrieb;Mpp;-------
28.09.2010;13:32:03;2125;86429;21869;Mpp-Betrieb;Mpp;-------
28.09.2010;13:47:07;1785;86430;21870;Mpp-Betrieb;Mpp;-------
28.09.2010;14:02:05;1879;86430;21870;Mpp-Betrieb;Mpp;-------
28.09.2010;14:17:03;1964;86431;21870;Mpp-Betrieb;Mpp;-------
28.09.2010;14:32:02;1557;86431;21870;Mpp-Betrieb;Mpp;-------
28.09.2010;14:47:03;1803;86431;21871;Mpp-Betrieb;Mpp;-------
28.09.2010;15:02:06;2356;86432;21871;Mpp-Betrieb;Mpp;-------
28.09.2010;15:17:04;1306;86432;21871;Mpp-Betrieb;Mpp;-------
28.09.2010;15:32:09;1172;86433;21871;Mpp-Betrieb;Mpp;-------
28.09.2010;15:47:03;955;86433;21872;Mpp-Betrieb;Mpp;-------
28.09.2010;16:02:04;967;86433;21872;Mpp-Betrieb;Mpp;-------
28.09.2010;16:17:03;913;86433;21872;Mpp-Betrieb;Mpp;-------
28.09.2010;16:32:04;917;86434;21872;Mpp-Betrieb;Mpp;-------
28.09.2010;16:47:05;677;86434;21873;Mpp-Betrieb;Mpp;-------
28.09.2010;17:02:07;511;86434;21873;Mpp-Betrieb;Mpp;-------
28.09.2010;17:17:03;388;86434;21873;Mpp-Betrieb;Mpp;-------
28.09.2010;17:32:08;306;86434;21873;Mpp-Betrieb;Mpp;-------
28.09.2010;17:47:09;264;86434;21874;Mpp-Betrieb;Mpp;-------
28.09.2010;18:02:04;176;86434;21874;Mpp-Betrieb;Mpp;-------
28.09.2010;18:17:03;86;86434;21874;Mpp-Betrieb;Mpp;-------
28.09.2010;18:32:03;43;86434;21874;Mpp-Betrieb;Mpp;-------
28.09.2010;18:47:17;24;86434;21875;Mpp-Betrieb;Mpp;-------
28.09.2010;19:02:04;0;86434;21875;Mpp-Betrieb;Netzueb.;-------
29.09.2010;07:32:04;12;86434;21875;Mpp-Betrieb;Mpp;-------
29.09.2010;07:47:05;41;86434;21875;Mpp-Betrieb;Mpp;-------
29.09.2010;08:02:04;118;86434;21876;Mpp-Betrieb;Mpp;-------
29.09.2010;08:17:03;348;86435;21876;Mpp-Betrieb;Mpp;-------
29.09.2010;08:32:05;280;86435;21876;Mpp-Betrieb;Mpp;-------
29.09.2010;08:47:04;306;86435;21876;Mpp-Betrieb;Mpp;-------
29.09.2010;09:02:05;654;86435;21877;Mpp-Betrieb;Mpp;-------
29.09.2010;09:17:04;578;86435;21877;Mpp-Betrieb;Mpp;-------
29.09.2010;09:32:02;593;86435;21877;Mpp-Betrieb;Mpp;-------
29.09.2010;09:47:03;950;86435;21877;Mpp-Betrieb;Mpp;-------
29.09.2010;10:02:09;1004;86436;21878;Mpp-Betrieb;Mpp;-------
29.09.2010;10:17:04;1125;86436;21878;Mpp-Betrieb;Mpp;-------
29.09.2010;10:32:05;1533;86436;21878;Mpp-Betrieb;Mpp;-------
29.09.2010;10:47:05;1229;86436;21878;Mpp-Betrieb;Mpp;-------
29.09.2010;11:02:07;1148;86437;21879;Mpp-Betrieb;Mpp;-------
29.09.2010;11:17:06;2039;86437;21879;Mpp-Betrieb;Mpp;-------
29.09.2010;11:32:08;1708;86438;21879;Mpp-Betrieb;Mpp;-------
29.09.2010;11:47:05;1356;86438;21879;Mpp-Betrieb;Mpp;-------
29.09.2010;12:02:05;4501;86439;21880;Mpp-Betrieb;Mpp;-------
29.09.2010;12:17:09;5159;86440;21880;Mpp-Betrieb;Mpp;-------
29.09.2010;12:32:03;2136;86441;21880;Mpp-Betrieb;Mpp;-------
29.09.2010;12:47:03;2281;86441;21880;Mpp-Betrieb;Mpp;-------
29.09.2010;13:02:05;2885;86442;21881;Mpp-Betrieb;Mpp;-------
29.09.2010;13:17:03;2107;86443;21881;Mpp-Betrieb;Mpp;-------
29.09.2010;13:32:03;2160;86443;21881;Mpp-Betrieb;Mpp;-------
29.09.2010;13:47:03;1751;86444;21881;Mpp-Betrieb;Mpp;-------
29.09.2010;14:02:04;4386;86445;21882;Mpp-Betrieb;Mpp;-------
29.09.2010;14:17:03;4442;86446;21882;Mpp-Betrieb;Mpp;-------
29.09.2010;14:32:05;4074;86447;21882;Mpp-Betrieb;Mpp;-------
29.09.2010;14:47:05;4341;86448;21882;Mpp-Betrieb;Mpp;-------
29.09.2010;15:02:05;2451;86449;21883;Mpp-Betrieb;Mpp;-------
29.09.2010;15:17:03;3136;86450;21883;Mpp-Betrieb;Mpp;-------
29.09.2010;15:32:06;1069;86450;21883;Mpp-Betrieb;Mpp;-------
29.09.2010;15:47:04;938;86450;21883;Mpp-Betrieb;Mpp;-------
29.09.2010;16:02:06;1505;86451;21884;Mpp-Betrieb;Mpp;-------
29.09.2010;16:17:07;1081;86451;21884;Mpp-Betrieb;Mpp;-------
29.09.2010;16:32:03;1904;86451;21884;Mpp-Betrieb;Mpp;-------
29.09.2010;16:47:03;2289;86452;21884;Mpp-Betrieb;Mpp;-------
29.09.2010;17:02:04;787;86452;21885;Mpp-Betrieb;Mpp;-------
29.09.2010;17:17:04;853;86453;21885;Mpp-Betrieb;Mpp;-------
29.09.2010;17:32:03;646;86453;21885;Mpp-Betrieb;Mpp;-------
29.09.2010;17:47:05;459;86453;21885;Mpp-Betrieb;Mpp;-------
29.09.2010;18:02:04;293;86453;21886;Mpp-Betrieb;Mpp;-------
29.09.2010;18:17:03;226;86453;21886;Mpp-Betrieb;Mpp;-------
29.09.2010;18:32:04;73;86453;21886;Mpp-Betrieb;Mpp;-------
29.09.2010;18:47:03;24;86453;21886;Mpp-Betrieb;Mpp;-------
29.09.2010;19:02:04;11;86453;21887;Mpp-Betrieb;Mpp;-------
30.09.2010;06:32:03;12;86453;21887;Mpp-Betrieb;Mpp;-------
04.10.2010;07:32:06;13;86530;21933;Mpp-Betrieb;Mpp;-------
04.10.2010;07:47:05;57;86530;21933;Mpp-Betrieb;Mpp;-------
04.10.2010;08:02:04;136;86530;21933;Mpp-Betrieb;Mpp;-------
04.10.2010;08:17:05;447;86530;21934;Mpp-Betrieb;Mpp;-------
04.10.2010;08:32:04;807;86530;21934;Mpp-Betrieb;Mpp;-------
04.10.2010;08:47:03;814;86531;21934;Mpp-Betrieb;Mpp;-------
04.10.2010;09:02:05;1400;86531;21934;Mpp-Betrieb;Mpp;-------
04.10.2010;09:17:04;2060;86531;21935;Mpp-Betrieb;Mpp;-------
04.10.2010;09:32:05;1876;86532;21935;Mpp-Betrieb;Mpp;-------
04.10.2010;09:47:05;2357;86532;21935;Mpp-Betrieb;Mpp;-------
04.10.2010;10:02:04;2345;86533;21935;Mpp-Betrieb;Mpp;-------
04.10.2010;10:17:06;2686;86534;21936;Mpp-Betrieb;Mpp;-------
04.10.2010;10:32:03;3272;86534;21936;Mpp-Betrieb;Mpp;-------
04.10.2010;10:47:03;3186;86535;21936;Mpp-Betrieb;Mpp;-------
04.10.2010;11:02:05;3493;86536;21936;Mpp-Betrieb;Mpp;-------
04.10.2010;11:17:06;3787;86537;21937;Mpp-Betrieb;Mpp;-------
04.10.2010;11:32:03;3713;86538;21937;Mpp-Betrieb;Mpp;-------
04.10.2010;11:47:05;3915;86539;21937;Mpp-Betrieb;Mpp;-------
04.10.2010;12:02:05;4128;86540;21937;Mpp-Betrieb;Mpp;-------
04.10.2010;12:17:03;2888;86541;21938;Mpp-Betrieb;Mpp;-------
04.10.2010;12:32:06;4192;86542;21938;Mpp-Betrieb;Mpp;-------
04.10.2010;12:47:03;4264;86543;21938;Mpp-Betrieb;Mpp;-------
04.10.2010;13:02:04;4194;86544;21938;Mpp-Betrieb;Mpp;-------
04.10.2010;13:17:04;4185;86545;21939;Mpp-Betrieb;Mpp;-------
04.10.2010;13:32:04;4283;86546;21939;Mpp-Betrieb;Mpp;-------
04.10.2010;13:47:03;4173;86547;21939;Mpp-Betrieb;Mpp;-------
04.10.2010;14:02:09;4216;86548;21939;Mpp-Betrieb;Mpp;-------
04.10.2010;14:17:05;4066;86549;21940;Mpp-Betrieb;Mpp;-------
04.10.2010;14:32:06;1425;86550;21940;Mpp-Betrieb;Mpp;-------
04.10.2010;14:47:07;4022;86551;21940;Mpp-Betrieb;Mpp;-------
04.10.2010;15:02:07;3599;86552;21940;Mpp-Betrieb;Mpp;-------
04.10.2010;15:17:05;3431;86552;21941;Mpp-Betrieb;Mpp;-------
04.10.2010;15:32:04;3258;86553;21941;Mpp-Betrieb;Mpp;-------
04.10.2010;15:47:04;3024;86554;21941;Mpp-Betrieb;Mpp;-------
04.10.2010;16:02:06;2928;86555;21941;Mpp-Betrieb;Mpp;-------
04.10.2010;16:17:04;2148;86555;21942;Mpp-Betrieb;Mpp;-------
04.10.2010;16:32:05;982;86556;21942;Mpp-Betrieb;Mpp;-------
04.10.2010;16:47:08;687;86556;21942;Mpp-Betrieb;Mpp;-------
04.10.2010;17:02:15;2200;86557;21942;Mpp-Betrieb;Mpp;-------
04.10.2010;17:17:03;1448;86557;21943;Mpp-Betrieb;Mpp;-------
04.10.2010;17:32:09;526;86557;21943;Mpp-Betrieb;Mpp;-------
04.10.2010;17:47:15;191;86557;21943;Mpp-Betrieb;Mpp;-------
04.10.2010;18:02:10;314;86557;21943;Mpp-Betrieb;Mpp;-------
04.10.2010;18:17:06;152;86557;21944;Mpp-Betrieb;Mpp;-------
04.10.2010;18:32:03;126;86557;21944;Mpp-Betrieb;Mpp;-------
04.10.2010;18:47:08;50;86557;21944;Mpp-Betrieb;Mpp-Such;-------
04.10.2010;19:02:05;0;86557;21944;Mpp-Betrieb;Warten;-------
05.10.2010;08:02:04;0;86557;21944;Mpp-Betrieb;Warten;-------
05.10.2010;08:17:03;0;86557;21944;Mpp-Betrieb;Netzueb.;-------
05.10.2010;08:32:05;27;86557;21945;Mpp-Betrieb;Mpp;-------
05.10.2010;08:47:05;25;86557;21945;Mpp-Betrieb;Mpp;-------
05.10.2010;09:02:04;72;86557;21945;Mpp-Betrieb;Mpp;-------
05.10.2010;09:17:03;93;86557;21945;Mpp-Betrieb;Mpp;-------
05.10.2010;09:32:05;118;86557;21946;Mpp-Betrieb;Mpp;-------
05.10.2010;09:47:04;260;86558;21946;Mpp-Betrieb;Mpp;-------
05.10.2010;10:02:05;244;86558;21946;Mpp-Betrieb;Mpp;-------
05.10.2010;10:17:03;233;86558;21946;Mpp-Betrieb;Mpp;-------
05.10.2010;10:32:07;247;86558;21947;Mpp-Betrieb;Mpp;-------
05.10.2010;10:47:09;371;86558;21947;Mpp-Betrieb;Mpp;-------
05.10.2010;11:02:04;583;86558;21947;Mpp-Betrieb;Mpp;-------
05.10.2010;11:17:04;943;86558;21947;Mpp-Betrieb;Mpp;-------
05.10.2010;11:32:04;867;86558;21948;Mpp-Betrieb;Mpp;-------
05.10.2010;11:47:10;949;86559;21948;Mpp-Betrieb;Mpp;-------
05.10.2010;12:02:06;1170;86559;21948;Mpp-Betrieb;Mpp;-------
05.10.2010;12:17:03;1033;86559;21948;Mpp-Betrieb;Mpp;-------
05.10.2010;12:32:03;1062;86559;21949;Mpp-Betrieb;Mpp;-------
05.10.2010;12:47:05;1333;86560;21949;Mpp-Betrieb;Mpp;-------
05.10.2010;13:02:05;1343;86560;21949;Mpp-Betrieb;Mpp;-------
05.10.2010;13:17:04;1243;86560;21949;Mpp-Betrieb;Mpp;-------
05.10.2010;13:32:05;1345;86561;21950;Mpp-Betrieb;Mpp;-------
05.10.2010;13:47:03;1061;86561;21950;Mpp-Betrieb;Mpp;-------
05.10.2010;14:02:07;1242;86561;21950;Mpp-Betrieb;Mpp;-------
05.10.2010;14:17:05;1625;86562;21950;Mpp-Betrieb;Mpp;-------
05.10.2010;14:32:02;1378;86562;21951;Mpp-Betrieb;Mpp;-------
05.10.2010;14:47:02;1392;86562;21951;Mpp-Betrieb;Mpp;-------
05.10.2010;15:02:10;1369;86563;21951;Mpp-Betrieb;Mpp;-------
05.10.2010;15:17:03;1243;86563;21951;Mpp-Betrieb;Mpp;-------
05.10.2010;15:32:03;1591;86563;21952;Mpp-Betrieb;Mpp;-------
05.10.2010;15:47:09;1835;86564;21952;Mpp-Betrieb;Mpp;-------
05.10.2010;16:02:04;1226;86564;21952;Mpp-Betrieb;Mpp;-------
05.10.2010;16:17:06;1383;86565;21952;Mpp-Betrieb;Mpp;-------
05.10.2010;16:32:06;2891;86565;21953;Mpp-Betrieb;Mpp;-------
05.10.2010;16:47:03;1065;86565;21953;Mpp-Betrieb;Mpp;-------
05.10.2010;17:02:05;874;86566;21953;Mpp-Betrieb;Mpp;-------
05.10.2010;17:17:03;819;86566;21953;Mpp-Betrieb;Mpp;-------
05.10.2010;17:32:04;420;86566;21954;Mpp-Betrieb;Mpp;-------
05.10.2010;17:47:09;52;86566;21954;Mpp-Betrieb;Mpp;-------
05.10.2010;18:02:04;31;86566;21954;Mpp-Betrieb;Mpp;-------
05.10.2010;18:17:03;119;86566;21954;Mpp-Betrieb;Mpp;-------
05.10.2010;18:32:03;95;86566;21955;Mpp-Betrieb;Mpp;-------
05.10.2010;18:47:04;34;86566;21955;Mpp-Betrieb;Mpp;-------
05.10.2010;19:02:04;0;86566;21955;Mpp-Betrieb;Warten;-------
06.10.2010;07:47:04;12;86566;21955;Mpp-Betrieb;Mpp;-------
06.10.2010;08:02:08;27;86566;21955;Mpp-Betrieb;Mpp-Such;-------
06.10.2010;08:17:04;65;86566;21955;Mpp-Betrieb;Mpp;-------
06.10.2010;08:32:02;107;86566;21956;Mpp-Betrieb;Mpp;-------
06.10.2010;08:47:06;183;86566;21956;Mpp-Betrieb;Mpp;-------
06.10.2010;09:02:05;304;86566;21956;Mpp-Betrieb;Mpp;-------
06.10.2010;09:17:03;371;86566;21956;Mpp-Betrieb;Mpp;-------
06.10.2010;09:32:05;469;86567;21957;Mpp-Betrieb;Mpp;-------
06.10.2010;09:47:03;408;86567;21957;Mpp-Betrieb;Mpp;-------
06.10.2010;10:02:06;549;86567;21957;Mpp-Betrieb;Mpp;-------
06.10.2010;10:17:03;608;86567;21957;Mpp-Betrieb;Mpp;-------
06.10.2010;10:32:03;886;86567;21958;Mpp-Betrieb;Mpp;-------
06.10.2010;10:47:06;1190;86567;21958;Mpp-Betrieb;Mpp;-------
06.10.2010;11:02:04;1195;86568;21958;Mpp-Betrieb;Mpp;-------
06.10.2010;11:17:03;968;86568;21958;Mpp-Betrieb;Mpp;-------
06.10.2010;11:32:04;1222;86568;21959;Mpp-Betrieb;Mpp;-------
06.10.2010;11:47:03;1057;86568;21959;Mpp-Betrieb;Mpp;-------
06.10.2010;12:02:07;958;86569;21959;Mpp-Betrieb;Mpp;-------
06.10.2010;12:17:03;1438;86569;21959;Mpp-Betrieb;Mpp;-------
06.10.2010;12:32:05;1933;86569;21960;Mpp-Betrieb;Mpp;-------
06.10.2010;12:47:03;2288;86570;21960;Mpp-Betrieb;Mpp;-------
06.10.2010;13:02:07;1334;86570;21960;Mpp-Betrieb;Mpp;-------
06.10.2010;13:17:06;2441;86571;21960;Mpp-Betrieb;Mpp;-------
06.10.2010;13:32:02;1601;86571;21961;Mpp-Betrieb;Mpp;-------
06.10.2010;13:47:05;1763;86572;21961;Mpp-Betrieb;Mpp;-------
06.10.2010;14:02:05;1303;86572;21961;Mpp-Betrieb;Mpp;-------
06.10.2010;14:17:02;4477;86573;21961;Mpp-Betrieb;Mpp;-------
06.10.2010;14:32:03;3848;86574;21962;Mpp-Betrieb;Mpp;-------
06.10.2010;14:47:03;4268;86575;21962;Mpp-Betrieb;Mpp;-------
06.10.2010;15:02:04;3901;86576;21962;Mpp-Betrieb;Mpp;-------
06.10.2010;15:17:03;3329;86577;21962;Mpp-Betrieb;Mpp;-------
06.10.2010;15:32:04;2990;86578;21963;Mpp-Betrieb;Mpp;-------
06.10.2010;15:47:05;3025;86578;21963;Mpp-Betrieb;Mpp;-------
06.10.2010;16:02:03;2812;86579;21963;Mpp-Betrieb;Mpp;-------
06.10.2010;16:17:03;2527;86580;21963;Mpp-Betrieb;Mpp;-------
06.10.2010;16:32:03;2256;86580;21964;Mpp-Betrieb;Mpp;-------
06.10.2010;16:47:04;1996;86581;21964;Mpp-Betrieb;Mpp;-------
06.10.2010;17:02:06;1720;86581;21964;Mpp-Betrieb;Mpp;-------
06.10.2010;17:17:03;1009;86582;21964;Mpp-Betrieb;Mpp;-------
06.10.2010;17:32:06;1044;86582;21965;Mpp-Betrieb;Mpp;-------
06.10.2010;17:47:09;680;86582;21965;Mpp-Betrieb;Mpp;-------
06.10.2010;18:02:06;151;86582;21965;Mpp-Betrieb;Mpp;-------
06.10.2010;18:17:03;109;86582;21965;Mpp-Betrieb;Mpp;-------
06.10.2010;18:32:08;46;86582;21966;Mpp-Betrieb;Mpp;-------
06.10.2010;18:47:04;28;86582;21966;Mpp-Betrieb;Mpp;-------
06.10.2010;19:02:06;0;86582;21966;Mpp-Betrieb;Warten;-------
07.10.2010;07:47:04;11;86582;21966;Mpp-Betrieb;Mpp;-------
07.10.2010;08:02:04;17;86582;21966;Mpp-Betrieb;Mpp;-------
07.10.2010;08:17:04;43;86582;21967;Mpp-Betrieb;Mpp;-------
07.10.2010;08:32:03;81;86582;21967;Mpp-Betrieb;Mpp;-------
07.10.2010;08:47:05;126;86582;21967;Mpp-Betrieb;Mpp;-------
07.10.2010;09:02:05;185;86582;21967;Mpp-Betrieb;Mpp;-------
07.10.2010;09:17:04;210;86582;21968;Mpp-Betrieb;Mpp;-------
07.10.2010;09:32:04;240;86583;21968;Mpp-Betrieb;Mpp;-------
07.10.2010;09:47:03;235;86583;21968;Mpp-Betrieb;Mpp;-------
07.10.2010;10:02:05;401;86583;21968;Mpp-Betrieb;Mpp;-------
07.10.2010;10:17:02;507;86583;21969;Mpp-Betrieb;Mpp;-------
07.10.2010;10:32:03;554;86583;21969;Mpp-Betrieb;Mpp;-------
07.10.2010;10:47:05;585;86583;21969;Mpp-Betrieb;Mpp;-------
07.10.2010;11:02:04;527;86583;21969;Mpp-Betrieb;Mpp;-------
07.10.2010;11:17:04;513;86583;21970;Mpp-Betrieb;Mpp;-------
07.10.2010;11:32:06;454;86583;21970;Mpp-Betrieb;Mpp;-------
07.10.2010;11:47:03;488;86583;21970;Mpp-Betrieb;Mpp;-------
07.10.2010;12:02:06;551;86584;21970;Mpp-Betrieb;Mpp;-------
07.10.2010;12:17:05;654;86584;21971;Mpp-Betrieb;Mpp;-------
07.10.2010;12:32:04;575;86584;21971;Mpp-Betrieb;Mpp;-------
07.10.2010;12:47:03;575;86584;21971;Mpp-Betrieb;Mpp;-------
07.10.2010;13:02:09;681;86584;21971;Mpp-Betrieb;Mpp;-------
07.10.2010;13:17:03;674;86584;21972;Mpp-Betrieb;Mpp;-------
07.10.2010;13:32:03;863;86585;21972;Mpp-Betrieb;Mpp;-------
07.10.2010;13:47:05;746;86585;21972;Mpp-Betrieb;Mpp;-------
07.10.2010;14:02:05;878;86585;21972;Mpp-Betrieb;Mpp;-------
07.10.2010;14:17:03;666;86585;21973;Mpp-Betrieb;Mpp;-------
07.10.2010;14:32:03;625;86585;21973;Mpp-Betrieb;Mpp;-------
07.10.2010;14:47:03;677;86586;21973;Mpp-Betrieb;Mpp;-------
07.10.2010;15:02:06;670;86586;21973;Mpp-Betrieb;Mpp;-------
07.10.2010;15:17:05;735;86586;21974;Mpp-Betrieb;Mpp;-------
07.10.2010;15:32:04;609;86586;21974;Mpp-Betrieb;Mpp;-------
07.10.2010;15:47:06;501;86586;21974;Mpp-Betrieb;Mpp;-------
07.10.2010;16:02:03;550;86586;21974;Mpp-Betrieb;Mpp;-------
07.10.2010;16:17:06;396;86586;21975;Mpp-Betrieb;Mpp;-------
07.10.2010;16:32:03;382;86587;21975;Mpp-Betrieb;Mpp;-------
07.10.2010;16:47:10;317;86587;21975;Mpp-Betrieb;Mpp;-------
07.10.2010;17:02:03;238;86587;21975;Mpp-Betrieb;Mpp;-------
07.10.2010;17:17:04;239;86587;21976;Mpp-Betrieb;Mpp;-------
07.10.2010;17:32:03;225;86587;21976;Mpp-Betrieb;Mpp;-------
07.10.2010;17:47:07;127;86587;21976;Mpp-Betrieb;Mpp;-------
07.10.2010;18:02:05;67;86587;21976;Mpp-Betrieb;Mpp;-------
07.10.2010;18:17:06;27;86587;21977;Mpp-Betrieb;Mpp;-------
07.10.2010;18:32:08;11;86587;21977;Mpp-Betrieb;Mpp;-------
07.10.2010;18:47:03;0;86587;21977;Mpp-Betrieb;Warten;-------
08.10.2010;07:47:03;0;86587;21977;Mpp-Betrieb;Netzueb.;-------
08.10.2010;08:02:07;14;86587;21977;Mpp-Betrieb;Mpp;-------
08.10.2010;08:17:03;27;86587;21977;Mpp-Betrieb;Mpp;-------
08.10.2010;08:32:04;55;86587;21978;Mpp-Betrieb;Mpp;-------
08.10.2010;08:47:05;93;86587;21978;Mpp-Betrieb;Mpp;-------
08.10.2010;09:02:04;115;86587;21978;Mpp-Betrieb;Mpp;-------
08.10.2010;09:17:04;160;86587;21978;Mpp-Betrieb;Mpp;-------
08.10.2010;09:32:03;256;86587;21979;Mpp-Betrieb;Mpp;-------
08.10.2010;09:47:05;300;86587;21979;Mpp-Betrieb;Mpp;-------
08.10.2010;10:02:05;313;86587;21979;Mpp-Betrieb;Mpp;-------
08.10.2010;10:17:03;382;86587;21979;Mpp-Betrieb;Mpp;-------
08.10.2010;10:32:05;438;86587;21980;Mpp-Betrieb;Mpp;-------
08.10.2010;10:47:09;505;86588;21980;Mpp-Betrieb;Mpp;-------
08.10.2010;11:02:04;582;86588;21980;Mpp-Betrieb;Mpp;-------
08.10.2010;11:17:05;791;86588;21980;Mpp-Betrieb;Mpp;-------
08.10.2010;11:32:04;827;86588;21981;Mpp-Betrieb;Mpp;-------
08.10.2010;11:47:06;796;86588;21981;Mpp-Betrieb;Mpp;-------
08.10.2010;12:02:04;948;86588;21981;Mpp-Betrieb;Mpp;-------
08.10.2010;12:17:05;986;86589;21981;Mpp-Betrieb;Mpp;-------
08.10.2010;12:32:03;1005;86589;21982;Mpp-Betrieb;Mpp;-------
08.10.2010;12:47:04;1057;86589;21982;Mpp-Betrieb;Mpp;-------
08.10.2010;13:02:04;1053;86589;21982;Mpp-Betrieb;Mpp;-------
08.10.2010;13:17:06;1399;86590;21982;Mpp-Betrieb;Mpp;-------
08.10.2010;13:32:02;2255;86590;21983;Mpp-Betrieb;Mpp;-------
08.10.2010;13:47:04;1851;86591;21983;Mpp-Betrieb;Mpp;-------
08.10.2010;14:02:05;2346;86591;21983;Mpp-Betrieb;Mpp;-------
08.10.2010;14:17:04;2186;86592;21983;Mpp-Betrieb;Mpp;-------
