Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
08.10.2010;14:32:08;3263;86593;21984;Mpp-Betrieb;Mpp;-------
08.10.2010;14:47:06;3677;86593;21984;Mpp-Betrieb;Mpp;-------
08.10.2010;15:02:05;2375;86594;21984;Mpp-Betrieb;Mpp;-------
08.10.2010;15:17:02;2688;86595;21984;Mpp-Betrieb;Mpp;-------
08.10.2010;15:32:03;2803;86595;21985;Mpp-Betrieb;Mpp;-------
08.10.2010;15:47:03;1216;86596;21985;Mpp-Betrieb;Mpp;-------
08.10.2010;16:02:09;2478;86596;21985;Mpp-Betrieb;Mpp;-------
08.10.2010;16:17:03;2269;86597;21985;Mpp-Betrieb;Mpp;-------
08.10.2010;16:32:03;2030;86597;21986;Mpp-Betrieb;Mpp;-------
08.10.2010;16:47:04;1766;86598;21986;Mpp-Betrieb;Mpp;-------
08.10.2010;17:02:04;1508;86598;21986;Mpp-Betrieb;Mpp;-------
08.10.2010;17:17:06;1240;86599;21986;Mpp-Betrieb;Mpp;-------
08.10.2010;17:32:03;759;86599;21987;Mpp-Betrieb;Mpp;-------
08.10.2010;17:47:03;435;86599;21987;Mpp-Betrieb;Mpp;-------
08.10.2010;18:02:06;207;86599;21987;Mpp-Betrieb;Mpp;-------
08.10.2010;18:17:08;103;86599;21987;Mpp-Betrieb;Mpp;-------
08.10.2010;18:32:07;52;86599;21988;Mpp-Betrieb;Mpp;-------
08.10.2010;18:47:08;15;86599;21988;Mpp-Betrieb;Mpp;-------
08.10.2010;19:02:05;0;86599;21988;Mpp-Betrieb;Warten;-------
09.10.2010;07:47:03;0;86599;21988;Mpp-Betrieb;Warten;-------
09.10.2010;08:02:05;12;86599;21988;Mpp-Betrieb;Mpp;-------
09.10.2010;08:17:05;28;86599;21988;Mpp-Betrieb;Mpp;-------
09.10.2010;08:32:03;29;86599;21989;Mpp-Betrieb;Mpp;-------
09.10.2010;08:47:03;79;86599;21989;Mpp-Betrieb;Mpp;-------
09.10.2010;09:02:06;109;86599;21989;Mpp-Betrieb;Mpp;-------
09.10.2010;09:17:03;177;86599;21989;Mpp-Betrieb;Mpp;-------
09.10.2010;09:32:02;185;86599;21990;Mpp-Betrieb;Mpp;-------
09.10.2010;09:47:02;231;86599;21990;Mpp-Betrieb;Mpp;-------
09.10.2010;10:02:04;214;86599;21990;Mpp-Betrieb;Mpp;-------
09.10.2010;10:17:02;246;86600;21990;Mpp-Betrieb;Mpp;-------
09.10.2010;10:32:06;365;86600;21991;Mpp-Betrieb;Mpp;-------
09.10.2010;10:47:03;384;86600;21991;Mpp-Betrieb;Mpp;-------
09.10.2010;11:02:05;366;86600;21991;Mpp-Betrieb;Mpp;-------
09.10.2010;11:17:03;358;86600;21991;Mpp-Betrieb;Mpp;-------
09.10.2010;11:32:03;352;86600;21992;Mpp-Betrieb;Mpp;-------
09.10.2010;11:47:03;416;86600;21992;Mpp-Betrieb;Mpp;-------
09.10.2010;12:02:04;414;86600;21992;Mpp-Betrieb;Mpp;-------
09.10.2010;12:17:03;469;86600;21992;Mpp-Betrieb;Mpp;-------
09.10.2010;12:32:04;504;86600;21993;Mpp-Betrieb;Mpp;-------
09.10.2010;12:47:03;541;86601;21993;Mpp-Betrieb;Mpp;-------
09.10.2010;13:02:05;608;86601;21993;Mpp-Betrieb;Mpp;-------
09.10.2010;13:17:05;653;86601;21993;Mpp-Betrieb;Mpp;-------
09.10.2010;13:32:05;736;86601;21994;Mpp-Betrieb;Mpp;-------
09.10.2010;13:47:02;592;86601;21994;Mpp-Betrieb;Mpp;-------
09.10.2010;14:02:04;639;86601;21994;Mpp-Betrieb;Mpp;-------
09.10.2010;14:17:03;698;86601;21994;Mpp-Betrieb;Mpp;-------
09.10.2010;14:32:03;608;86602;21995;Mpp-Betrieb;Mpp;-------
09.10.2010;14:47:03;618;86602;21995;Mpp-Betrieb;Mpp;-------
09.10.2010;15:02:05;473;86602;21995;Mpp-Betrieb;Mpp;-------
09.10.2010;15:17:05;556;86602;21995;Mpp-Betrieb;Mpp;-------
09.10.2010;15:32:03;576;86602;21996;Mpp-Betrieb;Mpp;-------
09.10.2010;15:47:03;625;86602;21996;Mpp-Betrieb;Mpp;-------
09.10.2010;16:02:04;414;86602;21996;Mpp-Betrieb;Mpp;-------
09.10.2010;16:17:03;317;86603;21996;Mpp-Betrieb;Mpp;-------
09.10.2010;16:32:03;239;86603;21997;Mpp-Betrieb;Mpp;-------
09.10.2010;16:47:03;177;86603;21997;Mpp-Betrieb;Mpp;-------
09.10.2010;17:02:03;107;86603;21997;Mpp-Betrieb;Mpp;-------
09.10.2010;17:17:03;91;86603;21997;Mpp-Betrieb;Mpp;-------
09.10.2010;17:32:03;87;86603;21998;Mpp-Betrieb;Mpp;-------
09.10.2010;17:47:04;45;86603;21998;Mpp-Betrieb;Mpp;-------
09.10.2010;18:02:04;20;86603;21998;Mpp-Betrieb;Mpp;-------
09.10.2010;18:17:04;12;86603;21998;Mpp-Betrieb;Mpp;-------
09.10.2010;18:32:03;0;86603;21999;Mpp-Betrieb;Warten;-------
09.10.2010;18:47:03;0;86603;21999;Mpp-Betrieb;Warten;-------
10.10.2010;08:02:05;0;86603;21999;Mpp-Betrieb;Warten;-------
10.10.2010;08:17:03;11;86603;21999;Mpp-Betrieb;Mpp;-------
10.10.2010;08:32:05;17;86603;21999;Mpp-Betrieb;Mpp;-------
10.10.2010;08:47:03;39;86603;21999;Mpp-Betrieb;Mpp;-------
10.10.2010;09:02:05;52;86603;21999;Mpp-Betrieb;Mpp;-------
10.10.2010;09:17:03;122;86603;22000;Mpp-Betrieb;Mpp;-------
10.10.2010;09:32:02;119;86603;22000;Mpp-Betrieb;Mpp;-------
10.10.2010;09:47:05;183;86603;22000;Mpp-Betrieb;Mpp;-------
10.10.2010;10:02:05;199;86603;22000;Mpp-Betrieb;Mpp;-------
10.10.2010;10:17:03;286;86603;22001;Mpp-Betrieb;Mpp;-------
10.10.2010;10:32:05;396;86603;22001;Mpp-Betrieb;Mpp;-------
10.10.2010;10:47:03;419;86603;22001;Mpp-Betrieb;Mpp;-------
10.10.2010;11:02:05;471;86603;22001;Mpp-Betrieb;Mpp;-------
10.10.2010;11:17:02;605;86603;22002;Mpp-Betrieb;Mpp;-------
10.10.2010;11:32:03;730;86604;22002;Mpp-Betrieb;Mpp;-------
10.10.2010;11:47:04;800;86604;22002;Mpp-Betrieb;Mpp;-------
10.10.2010;12:02:03;801;86604;22002;Mpp-Betrieb;Mpp;-------
10.10.2010;12:17:05;703;86604;22003;Mpp-Betrieb;Mpp;-------
10.10.2010;12:32:05;797;86604;22003;Mpp-Betrieb;Mpp;-------
10.10.2010;12:47:04;962;86605;22003;Mpp-Betrieb;Mpp;-------
10.10.2010;13:02:06;920;86605;22003;Mpp-Betrieb;Mpp;-------
10.10.2010;13:17:03;861;86605;22004;Mpp-Betrieb;Mpp;-------
10.10.2010;13:32:04;743;86605;22004;Mpp-Betrieb;Mpp;-------
10.10.2010;13:47:03;517;86605;22004;Mpp-Betrieb;Mpp;-------
10.10.2010;14:02:06;601;86606;22004;Mpp-Betrieb;Mpp;-------
10.10.2010;14:17:03;537;86606;22005;Mpp-Betrieb;Mpp;-------
10.10.2010;14:32:04;446;86606;22005;Mpp-Betrieb;Mpp;-------
10.10.2010;14:47:03;401;86606;22005;Mpp-Betrieb;Mpp;-------
10.10.2010;15:02:06;444;86606;22005;Mpp-Betrieb;Mpp;-------
10.10.2010;15:17:04;410;86606;22006;Mpp-Betrieb;Mpp;-------
10.10.2010;15:32:02;262;86606;22006;Mpp-Betrieb;Mpp;-------
10.10.2010;15:47:03;227;86606;22006;Mpp-Betrieb;Mpp;-------
10.10.2010;16:02:04;261;86606;22006;Mpp-Betrieb;Mpp;-------
10.10.2010;16:17:03;236;86606;22007;Mpp-Betrieb;Mpp;-------
10.10.2010;16:32:07;224;86606;22007;Mpp-Betrieb;Mpp;-------
10.10.2010;16:47:03;233;86607;22007;Mpp-Betrieb;Mpp;-------
10.10.2010;17:02:05;232;86607;22007;Mpp-Betrieb;Mpp;-------
10.10.2010;17:17:03;158;86607;22008;Mpp-Betrieb;Mpp;-------
10.10.2010;17:32:03;133;86607;22008;Mpp-Betrieb;Mpp-Such;-------
10.10.2010;17:47:03;148;86607;22008;Mpp-Betrieb;Mpp;-------
10.10.2010;18:02:05;118;86607;22008;Mpp-Betrieb;Mpp;-------
10.10.2010;18:17:03;104;86607;22009;Mpp-Betrieb;Mpp;-------
10.10.2010;18:32:06;43;86607;22009;Mpp-Betrieb;Mpp;-------
10.10.2010;18:47:03;12;86607;22009;Mpp-Betrieb;Mpp;-------
11.10.2010;07:47:03;12;86607;22009;Mpp-Betrieb;Mpp;-------
11.10.2010;08:02:04;24;86607;22010;Mpp-Betrieb;Mpp;-------
11.10.2010;08:17:04;49;86607;22010;Mpp-Betrieb;Mpp;-------
11.10.2010;08:32:05;36;86607;22010;Mpp-Betrieb;Mpp;-------
11.10.2010;08:47:03;75;86607;22010;Mpp-Betrieb;Mpp;-------
11.10.2010;09:02:05;149;86607;22011;Mpp-Betrieb;Mpp;-------
11.10.2010;09:17:03;112;86607;22011;Mpp-Betrieb;Mpp;-------
11.10.2010;09:32:05;146;86607;22011;Mpp-Betrieb;Mpp;-------
11.10.2010;09:47:04;170;86607;22011;Mpp-Betrieb;Mpp;-------
11.10.2010;10:02:06;240;86607;22012;Mpp-Betrieb;Mpp;-------
11.10.2010;10:17:05;317;86607;22012;Mpp-Betrieb;Mpp;-------
11.10.2010;10:32:03;468;86607;22012;Mpp-Betrieb;Mpp;-------
11.10.2010;10:47:03;464;86607;22012;Mpp-Betrieb;Mpp;-------
11.10.2010;11:02:05;543;86607;22013;Mpp-Betrieb;Mpp;-------
11.10.2010;11:17:03;407;86608;22013;Mpp-Betrieb;Mpp;-------
11.10.2010;11:32:05;438;86608;22013;Mpp-Betrieb;Mpp;-------
11.10.2010;11:47:08;372;86608;22013;Mpp-Betrieb;Mpp;-------
11.10.2010;12:02:04;372;86608;22014;Mpp-Betrieb;Mpp;-------
11.10.2010;12:17:10;427;86608;22014;Mpp-Betrieb;Mpp;-------
11.10.2010;12:32:05;919;86608;22014;Mpp-Betrieb;Mpp;-------
11.10.2010;12:47:05;1070;86608;22014;Mpp-Betrieb;Mpp;-------
11.10.2010;13:02:06;1071;86609;22015;Mpp-Betrieb;Mpp;-------
11.10.2010;13:17:03;1273;86609;22015;Mpp-Betrieb;Mpp;-------
11.10.2010;13:32:03;1042;86609;22015;Mpp-Betrieb;Mpp;-------
11.10.2010;13:47:08;2930;86610;22015;Mpp-Betrieb;Mpp;-------
11.10.2010;14:02:04;4006;86611;22016;Mpp-Betrieb;Mpp;-------
11.10.2010;14:17:03;4111;86611;22016;Mpp-Betrieb;Mpp;-------
11.10.2010;14:32:06;3931;86612;22016;Mpp-Betrieb;Mpp;-------
11.10.2010;14:47:03;3709;86613;22016;Mpp-Betrieb;Mpp;-------
11.10.2010;15:02:04;3483;86614;22017;Mpp-Betrieb;Mpp;-------
11.10.2010;15:17:03;3310;86615;22017;Mpp-Betrieb;Mpp;-------
11.10.2010;15:32:03;3068;86616;22017;Mpp-Betrieb;Mpp;-------
11.10.2010;15:47:03;2871;86617;22017;Mpp-Betrieb;Mpp;-------
11.10.2010;16:02:04;2564;86617;22018;Mpp-Betrieb;Mpp;-------
11.10.2010;16:17:02;2326;86618;22018;Mpp-Betrieb;Mpp;-------
11.10.2010;16:32:03;2041;86618;22018;Mpp-Betrieb;Mpp;-------
11.10.2010;16:47:03;1735;86619;22018;Mpp-Betrieb;Mpp;-------
11.10.2010;17:02:11;1466;86619;22019;Mpp-Betrieb;Mpp;-------
11.10.2010;17:17:04;1141;86620;22019;Mpp-Betrieb;Mpp;-------
11.10.2010;17:32:08;599;86620;22019;Mpp-Betrieb;Mpp;-------
11.10.2010;17:47:03;296;86620;22019;Mpp-Betrieb;Mpp;-------
11.10.2010;18:02:04;158;86620;22020;Mpp-Betrieb;Mpp;-------
11.10.2010;18:17:04;83;86620;22020;Mpp-Betrieb;Mpp-Such;-------
11.10.2010;18:32:03;38;86620;22020;Mpp-Betrieb;Mpp;-------
11.10.2010;18:47:04;11;86620;22020;Mpp-Betrieb;Mpp;-------
12.10.2010;07:32:03;0;86620;22020;Mpp-Betrieb;Warten;-------
12.10.2010;07:47:04;15;86620;22020;Mpp-Betrieb;Mpp;-------
12.10.2010;08:02:04;54;86620;22021;Mpp-Betrieb;Mpp;-------
12.10.2010;08:17:03;151;86620;22021;Mpp-Betrieb;Mpp;-------
12.10.2010;08:32:04;292;86620;22021;Mpp-Betrieb;Mpp;-------
12.10.2010;08:47:03;555;86620;22021;Mpp-Betrieb;Mpp;-------
12.10.2010;09:02:06;493;86620;22022;Mpp-Betrieb;Mpp;-------
12.10.2010;09:17:05;420;86621;22022;Mpp-Betrieb;Mpp;-------
12.10.2010;09:32:05;732;86621;22022;Mpp-Betrieb;Mpp;-------
12.10.2010;09:47:05;1105;86621;22022;Mpp-Betrieb;Mpp;-------
12.10.2010;10:02:05;802;86621;22023;Mpp-Betrieb;Mpp;-------
12.10.2010;10:17:03;1003;86621;22023;Mpp-Betrieb;Mpp;-------
12.10.2010;10:32:03;842;86622;22023;Mpp-Betrieb;Mpp;-------
12.10.2010;10:47:55;869;86622;22023;Mpp-Betrieb;Mpp;-------
12.10.2010;11:02:06;989;86622;22024;Mpp-Betrieb;Mpp;-------
12.10.2010;11:17:03;744;86622;22024;Mpp-Betrieb;Mpp;-------
12.10.2010;11:32:04;1061;86623;22024;Mpp-Betrieb;Mpp;-------
12.10.2010;11:47:04;1256;86623;22024;Mpp-Betrieb;Mpp;-------
12.10.2010;12:02:05;1422;86623;22025;Mpp-Betrieb;Mpp;-------
12.10.2010;12:17:02;1354;86624;22025;Mpp-Betrieb;Mpp;-------
12.10.2010;12:32:05;4116;86624;22025;Mpp-Betrieb;Mpp;-------
12.10.2010;12:47:06;4347;86625;22025;Mpp-Betrieb;Mpp;-------
12.10.2010;13:02:04;4238;86626;22026;Mpp-Betrieb;Mpp;-------
12.10.2010;13:17:05;4113;86627;22026;Mpp-Betrieb;Mpp;-------
12.10.2010;13:32:03;3999;86628;22026;Mpp-Betrieb;Mpp;-------
12.10.2010;13:47:04;3847;86629;22026;Mpp-Betrieb;Mpp;-------
12.10.2010;14:02:04;3905;86630;22027;Mpp-Betrieb;Mpp;-------
12.10.2010;14:17:04;3718;86631;22027;Mpp-Betrieb;Mpp;-------
12.10.2010;14:32:04;3563;86632;22027;Mpp-Betrieb;Mpp;-------
12.10.2010;14:47:03;3543;86633;22027;Mpp-Betrieb;Mpp;-------
12.10.2010;15:02:09;3253;86634;22028;Mpp-Betrieb;Mpp;-------
12.10.2010;15:17:03;3030;86635;22028;Mpp-Betrieb;Mpp;-------
12.10.2010;15:32:04;2853;86635;22028;Mpp-Betrieb;Mpp;-------
12.10.2010;15:49:07;2684;86636;22028;Mpp-Betrieb;Mpp;-------
12.10.2010;16:02:04;2438;86637;22029;Mpp-Betrieb;Mpp;-------
12.10.2010;16:17:07;2144;86637;22029;Mpp-Betrieb;Mpp;-------
12.10.2010;16:32:03;1902;86638;22029;Mpp-Betrieb;Mpp;-------
12.10.2010;16:47:09;1554;86638;22029;Mpp-Betrieb;Mpp;-------
12.10.2010;17:02:12;1220;86638;22030;Mpp-Betrieb;Mpp;-------
12.10.2010;17:17:04;991;86639;22030;Mpp-Betrieb;Mpp;-------
12.10.2010;17:32:03;559;86639;22030;Mpp-Betrieb;Mpp;-------
12.10.2010;17:47:04;303;86639;22030;Mpp-Betrieb;Mpp;-------
12.10.2010;18:02:04;170;86639;22031;Mpp-Betrieb;Mpp;-------
12.10.2010;18:17:03;87;86639;22031;Mpp-Betrieb;Mpp;-------
12.10.2010;18:32:13;34;86639;22031;Mpp-Betrieb;Mpp;-------
12.10.2010;18:47:03;0;86639;22031;Mpp-Betrieb;Warten;-------
13.10.2010;07:47:05;0;86639;22031;Mpp-Betrieb;Warten;-------
13.10.2010;08:02:06;11;86639;22032;Mpp-Betrieb;Mpp;-------
13.10.2010;08:17:03;18;86639;22032;Mpp-Betrieb;Mpp;-------
13.10.2010;08:32:03;34;86639;22032;Mpp-Betrieb;Mpp;-------
13.10.2010;08:47:04;126;86639;22032;Mpp-Betrieb;Mpp;-------
13.10.2010;09:02:03;108;86639;22033;Mpp-Betrieb;Mpp-Such;-------
13.10.2010;09:17:07;177;86639;22033;Mpp-Betrieb;Mpp;-------
13.10.2010;09:32:06;177;86639;22033;Mpp-Betrieb;Mpp;-------
13.10.2010;09:47:05;190;86639;22033;Mpp-Betrieb;Mpp;-------
13.10.2010;10:02:09;254;86639;22034;Mpp-Betrieb;Mpp;-------
13.10.2010;10:17:05;285;86639;22034;Mpp-Betrieb;Mpp;-------
13.10.2010;10:32:03;373;86640;22034;Mpp-Betrieb;Mpp;-------
13.10.2010;10:47:04;335;86640;22034;Mpp-Betrieb;Mpp;-------
13.10.2010;11:02:04;257;86640;22035;Mpp-Betrieb;Mpp;-------
13.10.2010;11:17:04;270;86640;22035;Mpp-Betrieb;Mpp;-------
13.10.2010;11:32:03;245;86640;22035;Mpp-Betrieb;Mpp;-------
13.10.2010;11:47:05;260;86640;22035;Mpp-Betrieb;Mpp;-------
13.10.2010;12:02:05;311;86640;22036;Mpp-Betrieb;Mpp;-------
13.10.2010;12:17:03;246;86640;22036;Mpp-Betrieb;Mpp;-------
13.10.2010;12:32:04;282;86640;22036;Mpp-Betrieb;Mpp;-------
13.10.2010;12:47:04;231;86640;22036;Mpp-Betrieb;Mpp;-------
13.10.2010;13:02:08;218;86640;22037;Mpp-Betrieb;Mpp;-------
13.10.2010;13:17:03;268;86640;22037;Mpp-Betrieb;Mpp;-------
13.10.2010;13:32:06;321;86640;22037;Mpp-Betrieb;Mpp;-------
13.10.2010;13:47:03;350;86640;22037;Mpp-Betrieb;Mpp;-------
13.10.2010;14:02:34;397;86641;22038;Mpp-Betrieb;Mpp;-------
13.10.2010;14:17:03;308;86641;22038;Mpp-Betrieb;Mpp;-------
13.10.2010;14:32:03;332;86641;22038;Mpp-Betrieb;Mpp;-------
13.10.2010;14:47:03;314;86641;22038;Mpp-Betrieb;Mpp;-------
13.10.2010;15:02:06;244;86641;22039;Mpp-Betrieb;Mpp;-------
13.10.2010;15:17:03;310;86641;22039;Mpp-Betrieb;Mpp;-------
13.10.2010;15:32:03;301;86641;22039;Mpp-Betrieb;Mpp;-------
13.10.2010;15:47:06;146;86641;22039;Mpp-Betrieb;Mpp;-------
13.10.2010;16:02:10;226;86641;22040;Mpp-Betrieb;Mpp;-------
13.10.2010;16:17:08;184;86641;22040;Mpp-Betrieb;Mpp;-------
13.10.2010;16:32:03;123;86641;22040;Mpp-Betrieb;Mpp;-------
13.10.2010;16:47:03;129;86641;22040;Mpp-Betrieb;Mpp;-------
13.10.2010;17:02:04;119;86641;22041;Mpp-Betrieb;Mpp;-------
13.10.2010;17:17:03;75;86641;22041;Mpp-Betrieb;Mpp;-------
13.10.2010;17:32:04;59;86641;22041;Mpp-Betrieb;Mpp;-------
13.10.2010;17:47:06;29;86641;22041;Mpp-Betrieb;Mpp-Such;-------
13.10.2010;18:02:04;33;86641;22042;Mpp-Betrieb;Mpp;-------
13.10.2010;18:17:04;19;86641;22042;Mpp-Betrieb;Mpp;-------
13.10.2010;18:32:05;0;86641;22042;Mpp-Betrieb;Warten;-------
14.10.2010;08:02:05;12;86641;22042;Mpp-Betrieb;Mpp;-------
14.10.2010;08:17:04;29;86641;22042;Mpp-Betrieb;Mpp;-------
14.10.2010;08:32:05;62;86641;22043;Mpp-Betrieb;Mpp;-------
14.10.2010;08:47:03;116;86641;22043;Mpp-Betrieb;Mpp;-------
14.10.2010;09:02:03;158;86641;22043;Mpp-Betrieb;Mpp;-------
14.10.2010;12:32:15;1309;86644;22047;Mpp-Betrieb;Mpp;-------
14.10.2010;12:47:06;940;86644;22047;Mpp-Betrieb;Mpp;-------
14.10.2010;13:02:13;476;86645;22047;Mpp-Betrieb;Mpp;-------
14.10.2010;13:17:03;718;86645;22047;Mpp-Betrieb;Mpp;-------
14.10.2010;13:47:07;511;86645;22048;Mpp-Betrieb;Mpp;-------
14.10.2010;14:47:03;764;86646;22049;Mpp-Betrieb;Mpp;-------
14.10.2010;15:02:08;774;86646;22049;Mpp-Betrieb;Mpp;-------
14.10.2010;15:17:03;556;86646;22049;Mpp-Betrieb;Mpp;-------
14.10.2010;15:32:10;687;86646;22050;Mpp-Betrieb;Mpp;-------
14.10.2010;15:47:03;894;86647;22050;Mpp-Betrieb;Mpp;-------
14.10.2010;16:02:08;1553;86647;22050;Mpp-Betrieb;Mpp;-------
14.10.2010;16:32:05;744;86647;22051;Mpp-Betrieb;Mpp;-------
14.10.2010;16:47:05;834;86648;22051;Mpp-Betrieb;Mpp;-------
14.10.2010;17:02:07;440;86648;22051;Mpp-Betrieb;Mpp;-------
14.10.2010;17:17:03;424;86648;22051;Mpp-Betrieb;Mpp;-------
14.10.2010;18:02:05;88;86648;22052;Mpp-Betrieb;Mpp-Such;-------
14.10.2010;18:32:03;19;86648;22053;Mpp-Betrieb;Mpp;-------
15.10.2010;07:47:04;0;86648;22053;Mpp-Betrieb;Warten;-------
15.10.2010;08:02:03;23;86648;22053;Mpp-Betrieb;Mpp;-------
15.10.2010;08:17:03;28;86648;22053;Mpp-Betrieb;Mpp;-------
15.10.2010;08:32:03;66;86648;22053;Mpp-Betrieb;Mpp;-------
15.10.2010;09:17:05;330;86648;22054;Mpp-Betrieb;Mpp;-------
15.10.2010;09:47:04;446;86648;22055;Mpp-Betrieb;Mpp;-------
15.10.2010;10:17:03;663;86649;22055;Mpp-Betrieb;Mpp;-------
15.10.2010;10:32:04;754;86649;22055;Mpp-Betrieb;Mpp;-------
15.10.2010;10:47:07;875;86649;22056;Mpp-Betrieb;Mpp;-------
15.10.2010;11:02:04;767;86649;22056;Mpp-Betrieb;Mpp;-------
15.10.2010;11:17:07;905;86650;22056;Mpp-Betrieb;Mpp;-------
15.10.2010;12:02:05;1034;86650;22057;Mpp-Betrieb;Mpp;-------
15.10.2010;12:17:05;1148;86651;22057;Mpp-Betrieb;Mpp;-------
15.10.2010;12:32:03;1170;86651;22057;Mpp-Betrieb;Mpp;-------
15.10.2010;12:47:04;634;86651;22058;Mpp-Betrieb;Mpp;-------
15.10.2010;14:17:17;730;86653;22059;Mpp-Betrieb;Mpp;-------
15.10.2010;14:32:04;524;86653;22059;Mpp-Betrieb;Mpp;-------
15.10.2010;15:02:04;514;86653;22060;Mpp-Betrieb;Mpp;-------
15.10.2010;15:17:03;482;86653;22060;Mpp-Betrieb;Mpp;-------
15.10.2010;15:32:03;456;86653;22060;Mpp-Betrieb;Mpp;-------
15.10.2010;15:47:03;442;86653;22061;Mpp-Betrieb;Mpp;-------
15.10.2010;16:17:04;267;86654;22061;Mpp-Betrieb;Mpp;-------
15.10.2010;16:32:04;249;86654;22061;Mpp-Betrieb;Mpp;-------
15.10.2010;16:47:09;146;86654;22062;Mpp-Betrieb;Mpp;-------
15.10.2010;17:02:05;114;86654;22062;Mpp-Betrieb;Mpp;-------
15.10.2010;17:17:04;77;86654;22062;Mpp-Betrieb;Mpp;-------
15.10.2010;17:32:08;47;86654;22062;Mpp-Betrieb;Mpp;-------
15.10.2010;18:02:05;33;86654;22063;Mpp-Betrieb;Mpp;-------
15.10.2010;18:17:03;24;86654;22063;Mpp-Betrieb;Mpp-Such;-------
15.10.2010;18:32:03;17;86654;22063;Mpp-Betrieb;Mpp;-------
16.10.2010;08:02:04;0;86654;22063;Mpp-Betrieb;Netzueb.;-------
16.10.2010;08:17:03;22;86654;22064;Mpp-Betrieb;Mpp;-------
16.10.2010;08:47:04;30;86654;22064;Mpp-Betrieb;Mpp;-------
16.10.2010;09:32:03;25;86654;22065;Mpp-Betrieb;Mpp-Such;-------
16.10.2010;09:47:03;88;86654;22065;Mpp-Betrieb;Mpp;-------
16.10.2010;10:02:04;304;86654;22065;Mpp-Betrieb;Mpp;-------
16.10.2010;10:17:05;414;86654;22066;Mpp-Betrieb;Mpp;-------
16.10.2010;10:32:02;317;86654;22066;Mpp-Betrieb;Mpp;-------
16.10.2010;10:47:03;304;86654;22066;Mpp-Betrieb;Mpp;-------
16.10.2010;11:02:05;389;86654;22066;Mpp-Betrieb;Mpp;-------
16.10.2010;11:32:04;352;86655;22067;Mpp-Betrieb;Mpp;-------
16.10.2010;11:47:03;340;86655;22067;Mpp-Betrieb;Mpp;-------
16.10.2010;12:02:04;1264;86655;22067;Mpp-Betrieb;Mpp;-------
16.10.2010;12:32:03;1623;86656;22068;Mpp-Betrieb;Mpp;-------
16.10.2010;12:47:03;1386;86656;22068;Mpp-Betrieb;Mpp;-------
16.10.2010;13:02:03;2163;86656;22068;Mpp-Betrieb;Mpp;-------
16.10.2010;13:17:08;1539;86657;22069;Mpp-Betrieb;Mpp;-------
16.10.2010;13:32:05;987;86657;22069;Mpp-Betrieb;Mpp;-------
16.10.2010;14:17:03;860;86658;22070;Mpp-Betrieb;Mpp;-------
16.10.2010;14:32:04;732;86658;22070;Mpp-Betrieb;Mpp;-------
16.10.2010;14:47:02;543;86658;22070;Mpp-Betrieb;Mpp;-------
16.10.2010;15:02:03;392;86658;22070;Mpp-Betrieb;Mpp;-------
16.10.2010;15:17:03;737;86659;22071;Mpp-Betrieb;Mpp;-------
16.10.2010;15:32:04;664;86659;22071;Mpp-Betrieb;Mpp;-------
16.10.2010;15:47:04;793;86659;22071;Mpp-Betrieb;Mpp;-------
16.10.2010;16:02:04;551;86659;22071;Mpp-Betrieb;Mpp;-------
16.10.2010;16:17:03;663;86659;22072;Mpp-Betrieb;Mpp;-------
16.10.2010;16:32:03;603;86659;22072;Mpp-Betrieb;Mpp;-------
16.10.2010;16:47:02;440;86660;22072;Mpp-Betrieb;Mpp;-------
16.10.2010;17:02:04;319;86660;22072;Mpp-Betrieb;Mpp;-------
16.10.2010;17:17:02;174;86660;22073;Mpp-Betrieb;Mpp;-------
16.10.2010;17:32:03;130;86660;22073;Mpp-Betrieb;Mpp;-------
16.10.2010;17:47:03;93;86660;22073;Mpp-Betrieb;Mpp;-------
16.10.2010;18:02:04;41;86660;22073;Mpp-Betrieb;Mpp;-------
16.10.2010;18:17:03;19;86660;22074;Mpp-Betrieb;Mpp;-------
16.10.2010;18:32:03;0;86660;22074;Mpp-Betrieb;Warten;-------
17.10.2010;08:02:04;12;86660;22074;Mpp-Betrieb;Mpp;-------
17.10.2010;08:17:02;20;86660;22074;Mpp-Betrieb;Mpp;-------
17.10.2010;08:32:03;0;86660;22074;Mpp-Betrieb;Netzueb.;-------
17.10.2010;08:47:03;43;86660;22074;Mpp-Betrieb;Mpp;-------
17.10.2010;09:02:03;179;86660;22075;Mpp-Betrieb;Mpp;-------
17.10.2010;09:17:03;302;86660;22075;Mpp-Betrieb;Mpp;-------
17.10.2010;09:32:04;139;86660;22075;Mpp-Betrieb;Mpp;-------
17.10.2010;09:47:04;267;86660;22075;Mpp-Betrieb;Mpp;-------
17.10.2010;10:02:04;246;86660;22076;Mpp-Betrieb;Mpp;-------
17.10.2010;10:17:04;113;86660;22076;Mpp-Betrieb;Mpp;-------
17.10.2010;10:32:33;450;86660;22076;Mpp-Betrieb;Mpp;-------
17.10.2010;10:47:03;197;86660;22076;Mpp-Betrieb;Mpp;-------
17.10.2010;11:02:05;246;86660;22077;Mpp-Betrieb;Mpp;-------
17.10.2010;11:17:03;199;86660;22077;Mpp-Betrieb;Mpp;-------
17.10.2010;11:32:03;212;86660;22077;Mpp-Betrieb;Mpp;-------
17.10.2010;11:47:03;815;86661;22077;Mpp-Betrieb;Mpp;-------
17.10.2010;12:02:04;409;86661;22078;Mpp-Betrieb;Mpp;-------
17.10.2010;12:17:03;700;86661;22078;Mpp-Betrieb;Mpp;-------
17.10.2010;12:32:03;604;86661;22078;Mpp-Betrieb;Mpp;-------
17.10.2010;12:47:03;397;86661;22078;Mpp-Betrieb;Mpp;-------
17.10.2010;13:02:05;540;86661;22079;Mpp-Betrieb;Mpp;-------
17.10.2010;13:17:03;603;86661;22079;Mpp-Betrieb;Mpp;-------
17.10.2010;13:32:03;596;86661;22079;Mpp-Betrieb;Mpp;-------
17.10.2010;13:47:03;1283;86662;22079;Mpp-Betrieb;Mpp;-------
17.10.2010;14:02:04;1159;86662;22080;Mpp-Betrieb;Mpp;-------
17.10.2010;14:17:03;705;86662;22080;Mpp-Betrieb;Mpp;-------
17.10.2010;14:32:03;407;86662;22080;Mpp-Betrieb;Mpp;-------
17.10.2010;14:47:02;398;86663;22080;Mpp-Betrieb;Mpp;-------
17.10.2010;15:02:04;598;86663;22081;Mpp-Betrieb;Mpp;-------
17.10.2010;15:17:04;715;86663;22081;Mpp-Betrieb;Mpp;-------
17.10.2010;15:32:03;625;86663;22081;Mpp-Betrieb;Mpp;-------
17.10.2010;15:47:03;231;86663;22081;Mpp-Betrieb;Mpp;-------
17.10.2010;16:02:06;393;86663;22082;Mpp-Betrieb;Mpp;-------
17.10.2010;16:17:04;209;86663;22082;Mpp-Betrieb;Mpp;-------
17.10.2010;16:32:03;167;86663;22082;Mpp-Betrieb;Mpp;-------
17.10.2010;16:47:03;220;86663;22082;Mpp-Betrieb;Mpp;-------
17.10.2010;17:02:04;129;86663;22083;Mpp-Betrieb;Mpp;-------
17.10.2010;17:17:04;55;86663;22083;Mpp-Betrieb;Mpp;-------
17.10.2010;17:32:02;68;86663;22083;Mpp-Betrieb;Mpp;-------
17.10.2010;17:47:04;31;86663;22083;Mpp-Betrieb;Mpp;-------
17.10.2010;18:02:06;16;86663;22084;Mpp-Betrieb;Mpp;-------
17.10.2010;18:17:04;0;86663;22084;Mpp-Betrieb;Warten;-------
18.10.2010;08:02:04;0;86663;22084;Mpp-Betrieb;Warten;-------
18.10.2010;08:17:03;12;86663;22084;Mpp-Betrieb;Mpp;-------
18.10.2010;08:32:33;16;86663;22084;Mpp-Betrieb;Mpp;-------
18.10.2010;08:47:04;27;86663;22084;Mpp-Betrieb;Mpp;-------
18.10.2010;09:02:07;36;86663;22085;Mpp-Betrieb;Mpp;-------
18.10.2010;09:17:04;52;86663;22085;Mpp-Betrieb;Mpp;-------
18.10.2010;09:32:03;53;86663;22085;Mpp-Betrieb;Mpp-Such;-------
18.10.2010;09:47:02;95;86663;22085;Mpp-Betrieb;Mpp;-------
18.10.2010;10:02:05;90;86664;22086;Mpp-Betrieb;Mpp;-------
18.10.2010;10:17:08;173;86664;22086;Mpp-Betrieb;Mpp;-------
18.10.2010;10:32:03;186;86664;22086;Mpp-Betrieb;Mpp;-------
18.10.2010;10:47:04;154;86664;22086;Mpp-Betrieb;Mpp;-------
18.10.2010;11:02:09;206;86664;22087;Mpp-Betrieb;Mpp;-------
18.10.2010;11:17:04;29;86664;22087;Mpp-Betrieb;Mpp-Such;-------
18.10.2010;11:32:03;229;86664;22087;Mpp-Betrieb;Mpp;-------
18.10.2010;11:47:08;200;86664;22087;Mpp-Betrieb;Mpp;-------
18.10.2010;12:02:06;343;86664;22088;Mpp-Betrieb;Mpp;-------
18.10.2010;12:17:05;533;86664;22088;Mpp-Betrieb;Mpp;-------
18.10.2010;12:32:05;763;86664;22088;Mpp-Betrieb;Mpp;-------
18.10.2010;12:47:04;789;86664;22088;Mpp-Betrieb;Mpp;-------
18.10.2010;13:02:06;939;86665;22089;Mpp-Betrieb;Mpp;-------
18.10.2010;13:17:03;614;86665;22089;Mpp-Betrieb;Mpp;-------
18.10.2010;13:32:04;451;86665;22089;Mpp-Betrieb;Mpp;-------
18.10.2010;13:47:04;338;86665;22089;Mpp-Betrieb;Mpp;-------
18.10.2010;14:02:08;312;86665;22090;Mpp-Betrieb;Mpp;-------
18.10.2010;14:17:03;334;86665;22090;Mpp-Betrieb;Mpp;-------
18.10.2010;14:32:03;475;86665;22090;Mpp-Betrieb;Mpp;-------
18.10.2010;14:47:03;649;86665;22090;Mpp-Betrieb;Mpp;-------
18.10.2010;15:02:04;694;86666;22091;Mpp-Betrieb;Mpp;-------
18.10.2010;15:17:04;531;86666;22091;Mpp-Betrieb;Mpp;-------
18.10.2010;15:32:06;925;86666;22091;Mpp-Betrieb;Mpp;-------
18.10.2010;15:47:03;556;86666;22091;Mpp-Betrieb;Mpp;-------
18.10.2010;16:02:05;461;86666;22092;Mpp-Betrieb;Mpp;-------
18.10.2010;16:17:03;418;86666;22092;Mpp-Betrieb;Mpp;-------
18.10.2010;16:32:08;332;86667;22092;Mpp-Betrieb;Mpp;-------
18.10.2010;16:47:35;255;86667;22092;Mpp-Betrieb;Mpp;-------
18.10.2010;17:02:10;208;86667;22093;Mpp-Betrieb;Mpp;-------
18.10.2010;17:17:10;143;86667;22093;Mpp-Betrieb;Mpp;-------
18.10.2010;17:32:03;61;86667;22093;Mpp-Betrieb;Mpp;-------
18.10.2010;17:47:03;36;86667;22093;Mpp-Betrieb;Mpp;-------
18.10.2010;18:02:04;22;86667;22094;Mpp-Betrieb;Mpp;-------
18.10.2010;18:17:04;0;86667;22094;Mpp-Betrieb;Warten;-------
18.10.2010;18:32:03;0;86667;22094;Mpp-Betrieb;Warten;-------
19.10.2010;07:47:03;0;86667;22094;Mpp-Betrieb;Netzueb.;-------
19.10.2010;08:02:04;42;86667;22094;Mpp-Betrieb;Mpp;-------
19.10.2010;08:17:03;163;86667;22094;Mpp-Betrieb;Mpp;-------
19.10.2010;08:32:03;156;86667;22095;Mpp-Betrieb;Mpp;-------
19.10.2010;08:47:04;274;86667;22095;Mpp-Betrieb;Mpp;-------
19.10.2010;09:02:04;762;86667;22095;Mpp-Betrieb;Mpp;-------
19.10.2010;09:17:03;968;86667;22095;Mpp-Betrieb;Mpp;-------
19.10.2010;09:32:03;1043;86667;22096;Mpp-Betrieb;Mpp;-------
19.10.2010;09:47:02;2031;86668;22096;Mpp-Betrieb;Mpp;-------
19.10.2010;10:02:05;1189;86668;22096;Mpp-Betrieb;Mpp;-------
19.10.2010;10:17:03;1002;86669;22096;Mpp-Betrieb;Mpp;-------
19.10.2010;10:32:15;1230;86669;22097;Mpp-Betrieb;Mpp;-------
19.10.2010;10:47:06;992;86669;22097;Mpp-Betrieb;Mpp;-------
19.10.2010;11:02:19;1155;86669;22097;Mpp-Betrieb;Mpp;-------
19.10.2010;11:17:06;1518;86670;22097;Mpp-Betrieb;Mpp;-------
19.10.2010;11:32:05;2728;86670;22098;Mpp-Betrieb;Mpp;-------
19.10.2010;11:47:13;1503;86671;22098;Mpp-Betrieb;Mpp;-------
19.10.2010;12:02:06;1105;86671;22098;Mpp-Betrieb;Mpp;-------
19.10.2010;12:17:09;1321;86672;22098;Mpp-Betrieb;Mpp;-------
19.10.2010;12:32:13;1491;86672;22099;Mpp-Betrieb;Mpp;-------
19.10.2010;12:47:03;2163;86672;22099;Mpp-Betrieb;Mpp;-------
19.10.2010;13:02:10;938;86673;22099;Mpp-Betrieb;Mpp;-------
19.10.2010;13:17:03;604;86673;22099;Mpp-Betrieb;Mpp;-------
19.10.2010;13:32:03;663;86673;22100;Mpp-Betrieb;Mpp;-------
19.10.2010;13:47:04;848;86673;22100;Mpp-Betrieb;Mpp;-------
19.10.2010;14:02:06;782;86673;22100;Mpp-Betrieb;Mpp;-------
19.10.2010;14:17:03;917;86673;22100;Mpp-Betrieb;Mpp;-------
19.10.2010;14:32:03;722;86674;22101;Mpp-Betrieb;Mpp;-------
19.10.2010;14:47:03;602;86674;22101;Mpp-Betrieb;Mpp;-------
19.10.2010;15:02:42;761;86674;22101;Mpp-Betrieb;Mpp;-------
19.10.2010;15:17:04;1206;86674;22101;Mpp-Betrieb;Mpp;-------
19.10.2010;15:32:04;756;86674;22102;Mpp-Betrieb;Mpp;-------
19.10.2010;15:47:02;688;86675;22102;Mpp-Betrieb;Mpp;-------
19.10.2010;16:09:49;666;86675;22102;Mpp-Betrieb;Mpp;-------
19.10.2010;16:17:06;697;86675;22102;Mpp-Betrieb;Mpp;-------
19.10.2010;16:32:05;1094;86675;22103;Mpp-Betrieb;Mpp;-------
19.10.2010;16:47:03;683;86675;22103;Mpp-Betrieb;Mpp;-------
19.10.2010;17:02:04;253;86675;22103;Mpp-Betrieb;Mpp;-------
19.10.2010;17:17:04;195;86676;22103;Mpp-Betrieb;Mpp;-------
19.10.2010;17:32:03;260;86676;22104;Mpp-Betrieb;Mpp;-------
19.10.2010;17:47:03;130;86676;22104;Mpp-Betrieb;Mpp;-------
19.10.2010;18:02:11;45;86676;22104;Mpp-Betrieb;Mpp;-------
19.10.2010;18:17:02;19;86676;22104;Mpp-Betrieb;Mpp-Such;-------
19.10.2010;18:32:03;0;86676;22105;Mpp-Betrieb;Warten;-------
20.10.2010;08:02:05;0;86676;22105;Mpp-Betrieb;Warten;-------
20.10.2010;08:17:02;0;86676;22105;Mpp-Betrieb;Warten;-------
20.10.2010;08:32:05;35;86676;22105;Mpp-Betrieb;Mpp;-------
20.10.2010;08:47:04;146;86676;22105;Mpp-Betrieb;Mpp;-------
20.10.2010;09:02:06;358;86676;22105;Mpp-Betrieb;Mpp;-------
20.10.2010;09:17:03;299;86676;22106;Mpp-Betrieb;Mpp;-------
20.10.2010;09:32:03;392;86676;22106;Mpp-Betrieb;Mpp;-------
20.10.2010;09:47:03;335;86676;22106;Mpp-Betrieb;Mpp;-------
20.10.2010;10:02:34;602;86676;22106;Mpp-Betrieb;Mpp;-------
20.10.2010;10:17:04;978;86676;22107;Mpp-Betrieb;Mpp;-------
20.10.2010;10:32:35;700;86677;22107;Mpp-Betrieb;Mpp;-------
20.10.2010;10:47:03;432;86677;22107;Mpp-Betrieb;Mpp;-------
20.10.2010;11:02:04;537;86677;22107;Mpp-Betrieb;Mpp;-------
20.10.2010;11:17:11;899;86677;22108;Mpp-Betrieb;Mpp;-------
20.10.2010;11:32:03;2875;86678;22108;Mpp-Betrieb;Mpp;-------
20.10.2010;11:47:04;4565;86678;22108;Mpp-Betrieb;Mpp;-------
20.10.2010;12:02:06;5688;86679;22108;Mpp-Betrieb;Mpp;-------
20.10.2010;12:17:04;5231;86680;22109;Mpp-Betrieb;Mpp;-------
20.10.2010;12:32:04;4757;86681;22109;Mpp-Betrieb;Mpp;-------
20.10.2010;12:47:03;4498;86682;22109;Mpp-Betrieb;Mpp;-------
20.10.2010;13:02:05;1812;86683;22109;Mpp-Betrieb;Mpp;-------
20.10.2010;13:17:03;4642;86684;22110;Mpp-Betrieb;Mpp;-------
20.10.2010;13:32:03;2549;86685;22110;Mpp-Betrieb;Mpp;-------
20.10.2010;13:47:18;685;86685;22110;Mpp-Betrieb;Mpp;-------
20.10.2010;14:02:08;2578;86686;22110;Mpp-Betrieb;Mpp;-------
20.10.2010;14:17:03;211;86686;22111;Mpp-Betrieb;Mpp;-------
20.10.2010;14:32:03;2267;86686;22111;Mpp-Betrieb;Mpp;-------
20.10.2010;14:47:04;604;86686;22111;Mpp-Betrieb;Mpp;-------
20.10.2010;15:02:03;327;86686;22111;Mpp-Betrieb;Mpp;-------
20.10.2010;15:17:09;646;86687;22112;Mpp-Betrieb;Mpp;-------
20.10.2010;15:32:08;39;86687;22112;Mpp-Betrieb;Mpp;-------
20.10.2010;15:47:05;837;86687;22112;Mpp-Betrieb;Mpp;-------
20.10.2010;16:02:04;398;86687;22112;Mpp-Betrieb;Mpp;-------
20.10.2010;16:17:03;1758;86687;22113;Mpp-Betrieb;Mpp;-------
20.10.2010;16:32:03;2245;86688;22113;Mpp-Betrieb;Mpp;-------
20.10.2010;16:47:08;1865;86688;22113;Mpp-Betrieb;Mpp;-------
20.10.2010;17:02:34;857;86688;22113;Mpp-Betrieb;Mpp;-------
20.10.2010;17:17:05;1013;86689;22114;Mpp-Betrieb;Mpp;-------
20.10.2010;17:32:09;529;86689;22114;Mpp-Betrieb;Mpp;-------
20.10.2010;17:47:26;179;86689;22114;Mpp-Betrieb;Mpp;-------
20.10.2010;18:02:14;26;86689;22114;Mpp-Betrieb;Mpp;-------
20.10.2010;18:17:02;13;86689;22114;Mpp-Betrieb;Mpp;-------
20.10.2010;18:32:12;0;86689;22115;Mpp-Betrieb;Warten;-------
21.10.2010;07:47:03;0;86689;22115;Mpp-Betrieb;Netzueb.;-------
21.10.2010;08:02:05;25;86689;22115;Mpp-Betrieb;Mpp;-------
21.10.2010;08:17:07;64;86689;22115;Mpp-Betrieb;Mpp;-------
21.10.2010;08:32:04;132;86689;22115;Mpp-Betrieb;Mpp-Such;-------
21.10.2010;08:47:04;411;86689;22115;Mpp-Betrieb;Mpp;-------
21.10.2010;09:02:04;768;86689;22116;Mpp-Betrieb;Mpp;-------
21.10.2010;09:17:03;1002;86689;22116;Mpp-Betrieb;Mpp;-------
21.10.2010;09:32:04;1351;86690;22116;Mpp-Betrieb;Mpp;-------
21.10.2010;09:47:08;1810;86690;22116;Mpp-Betrieb;Mpp;-------
21.10.2010;10:02:09;2478;86691;22117;Mpp-Betrieb;Mpp;-------
21.10.2010;10:17:04;2888;86691;22117;Mpp-Betrieb;Mpp;-------
21.10.2010;10:32:10;3176;86692;22117;Mpp-Betrieb;Mpp;-------
21.10.2010;10:47:06;3427;86693;22117;Mpp-Betrieb;Mpp;-------
21.10.2010;11:02:05;3674;86694;22118;Mpp-Betrieb;Mpp;-------
21.10.2010;11:17:05;817;86694;22118;Mpp-Betrieb;Mpp;-------
21.10.2010;11:32:03;1149;86695;22118;Mpp-Betrieb;Mpp;-------
21.10.2010;11:47:03;2633;86695;22118;Mpp-Betrieb;Mpp;-------
21.10.2010;12:02:04;4274;86696;22119;Mpp-Betrieb;Mpp;-------
21.10.2010;12:17:19;4331;86697;22119;Mpp-Betrieb;Mpp;-------
21.10.2010;12:32:18;4501;86698;22119;Mpp-Betrieb;Mpp;-------
21.10.2010;12:47:04;3951;86699;22119;Mpp-Betrieb;Mpp;-------
21.10.2010;13:02:05;840;86700;22120;Mpp-Betrieb;Mpp;-------
21.10.2010;13:17:08;1114;86700;22120;Mpp-Betrieb;Mpp;-------
21.10.2010;13:32:04;1450;86700;22120;Mpp-Betrieb;Mpp;-------
21.10.2010;13:47:05;1963;86701;22120;Mpp-Betrieb;Mpp;-------
21.10.2010;14:02:09;4410;86702;22121;Mpp-Betrieb;Mpp;-------
21.10.2010;14:17:03;4071;86703;22121;Mpp-Betrieb;Mpp;-------
21.10.2010;14:32:03;3935;86704;22121;Mpp-Betrieb;Mpp;-------
21.10.2010;14:47:04;3136;86705;22121;Mpp-Betrieb;Mpp;-------
21.10.2010;15:02:04;3540;86706;22122;Mpp-Betrieb;Mpp;-------
21.10.2010;15:17:13;3327;86707;22122;Mpp-Betrieb;Mpp;-------
21.10.2010;15:32:03;3208;86707;22122;Mpp-Betrieb;Mpp;-------
21.10.2010;15:47:04;2886;86708;22122;Mpp-Betrieb;Mpp;-------
21.10.2010;16:02:05;2588;86709;22123;Mpp-Betrieb;Mpp;-------
21.10.2010;16:17:05;2285;86709;22123;Mpp-Betrieb;Mpp;-------
21.10.2010;16:32:02;2033;86710;22123;Mpp-Betrieb;Mpp;-------
21.10.2010;16:47:03;1695;86710;22123;Mpp-Betrieb;Mpp;-------
21.10.2010;17:02:09;1362;86711;22124;Mpp-Betrieb;Mpp;-------
21.10.2010;17:17:04;928;86711;22124;Mpp-Betrieb;Mpp;-------
21.10.2010;17:32:08;468;86711;22124;Mpp-Betrieb;Mpp;-------
21.10.2010;17:47:08;121;86711;22124;Mpp-Betrieb;Mpp;-------
21.10.2010;18:02:06;50;86711;22125;Mpp-Betrieb;Mpp-Such;-------
21.10.2010;18:17:08;32;86711;22125;Mpp-Betrieb;Mpp;-------
21.10.2010;18:32:05;0;86711;22125;Mpp-Betrieb;Warten;-------
22.10.2010;08:02:04;15;86711;22125;Mpp-Betrieb;Mpp;-------
22.10.2010;08:17:03;60;86711;22126;Mpp-Betrieb;Mpp;-------
22.10.2010;08:32:04;110;86711;22126;Mpp-Betrieb;Mpp;-------
22.10.2010;08:47:03;279;86711;22126;Mpp-Betrieb;Mpp;-------
22.10.2010;09:02:04;601;86712;22126;Mpp-Betrieb;Mpp;-------
22.10.2010;09:17:04;966;86712;22127;Mpp-Betrieb;Mpp;-------
22.10.2010;09:32:03;1261;86712;22127;Mpp-Betrieb;Mpp;-------
22.10.2010;09:47:03;1293;86712;22127;Mpp-Betrieb;Mpp;-------
22.10.2010;10:02:04;2506;86713;22127;Mpp-Betrieb;Mpp;-------
22.10.2010;10:17:03;2760;86714;22128;Mpp-Betrieb;Mpp;-------
22.10.2010;10:32:05;3008;86714;22128;Mpp-Betrieb;Mpp;-------
22.10.2010;10:47:03;3316;86715;22128;Mpp-Betrieb;Mpp;-------
22.10.2010;11:02:04;3250;86716;22128;Mpp-Betrieb;Mpp;-------
22.10.2010;11:17:03;3007;86717;22129;Mpp-Betrieb;Mpp;-------
22.10.2010;11:32:02;1826;86717;22129;Mpp-Betrieb;Mpp;-------
22.10.2010;11:47:04;2012;86718;22129;Mpp-Betrieb;Mpp;-------
22.10.2010;12:02:10;2414;86718;22129;Mpp-Betrieb;Mpp;-------
22.10.2010;12:17:03;3284;86719;22130;Mpp-Betrieb;Mpp;-------
22.10.2010;12:32:03;2950;86720;22130;Mpp-Betrieb;Mpp;-------
22.10.2010;12:47:06;2360;86720;22130;Mpp-Betrieb;Mpp;-------
22.10.2010;13:02:06;1561;86721;22130;Mpp-Betrieb;Mpp;-------
22.10.2010;13:17:04;3758;86721;22131;Mpp-Betrieb;Mpp;-------
22.10.2010;13:32:03;3051;86722;22131;Mpp-Betrieb;Mpp;-------
22.10.2010;13:47:04;3159;86723;22131;Mpp-Betrieb;Mpp;-------
22.10.2010;14:02:04;2469;86724;22131;Mpp-Betrieb;Mpp;-------
22.10.2010;14:17:03;1784;86724;22132;Mpp-Betrieb;Mpp;-------
22.10.2010;14:32:09;1457;86725;22132;Mpp-Betrieb;Mpp;-------
22.10.2010;14:47:02;1310;86725;22132;Mpp-Betrieb;Mpp;-------
22.10.2010;15:02:04;1182;86725;22132;Mpp-Betrieb;Mpp;-------
22.10.2010;15:17:04;1180;86726;22133;Mpp-Betrieb;Mpp;-------
22.10.2010;15:32:04;1124;86726;22133;Mpp-Betrieb;Mpp;-------
22.10.2010;15:47:04;905;86726;22133;Mpp-Betrieb;Mpp;-------
22.10.2010;16:02:07;804;86726;22133;Mpp-Betrieb;Mpp;-------
22.10.2010;16:17:03;798;86726;22134;Mpp-Betrieb;Mpp;-------
22.10.2010;16:32:05;727;86727;22134;Mpp-Betrieb;Mpp;-------
22.10.2010;16:47:03;571;86727;22134;Mpp-Betrieb;Mpp;-------
22.10.2010;17:02:05;553;86727;22134;Mpp-Betrieb;Mpp;-------
22.10.2010;17:17:04;288;86727;22135;Mpp-Betrieb;Mpp;-------
22.10.2010;17:32:02;99;86727;22135;Mpp-Betrieb;Mpp;-------
22.10.2010;17:47:09;61;86727;22135;Mpp-Betrieb;Mpp;-------
22.10.2010;18:02:09;44;86727;22135;Mpp-Betrieb;Mpp;-------
22.10.2010;18:17:03;0;86727;22136;Mpp-Betrieb;Netzueb.;-------
23.10.2010;08:02:04;0;86727;22136;Mpp-Betrieb;Netzueb.;-------
23.10.2010;08:17:03;12;86727;22136;Mpp-Betrieb;Mpp;-------
23.10.2010;08:32:33;15;86727;22136;Mpp-Betrieb;Mpp;-------
23.10.2010;08:47:02;12;86727;22136;Mpp-Betrieb;Mpp;-------
23.10.2010;09:02:03;16;86727;22136;Mpp-Betrieb;Mpp;-------
23.10.2010;09:17:03;29;86727;22137;Mpp-Betrieb;Mpp;-------
23.10.2010;09:32:03;79;86727;22137;Mpp-Betrieb;Mpp;-------
23.10.2010;09:47:03;103;86727;22137;Mpp-Betrieb;Mpp;-------
23.10.2010;10:02:06;176;86727;22137;Mpp-Betrieb;Mpp;-------
23.10.2010;10:17:03;224;86727;22138;Mpp-Betrieb;Mpp;-------
23.10.2010;10:32:04;230;86727;22138;Mpp-Betrieb;Mpp;-------
23.10.2010;10:47:03;188;86727;22138;Mpp-Betrieb;Mpp;-------
23.10.2010;11:02:04;201;86727;22138;Mpp-Betrieb;Mpp;-------
23.10.2010;11:17:03;263;86728;22139;Mpp-Betrieb;Mpp;-------
23.10.2010;11:32:03;329;86728;22139;Mpp-Betrieb;Mpp;-------
23.10.2010;11:47:06;231;86728;22139;Mpp-Betrieb;Mpp;-------
23.10.2010;12:02:05;437;86728;22139;Mpp-Betrieb;Mpp;-------
23.10.2010;12:17:03;383;86728;22140;Mpp-Betrieb;Mpp;-------
23.10.2010;12:32:03;566;86728;22140;Mpp-Betrieb;Mpp;-------
23.10.2010;12:47:06;449;86728;22140;Mpp-Betrieb;Mpp;-------
23.10.2010;13:02:05;530;86728;22140;Mpp-Betrieb;Mpp;-------
23.10.2010;13:17:05;389;86728;22141;Mpp-Betrieb;Mpp;-------
23.10.2010;13:32:04;784;86728;22141;Mpp-Betrieb;Mpp;-------
23.10.2010;13:47:03;808;86729;22141;Mpp-Betrieb;Mpp;-------
23.10.2010;14:02:04;757;86729;22141;Mpp-Betrieb;Mpp;-------
23.10.2010;14:17:04;1064;86729;22142;Mpp-Betrieb;Mpp;-------
23.10.2010;14:32:03;1021;86729;22142;Mpp-Betrieb;Mpp;-------
23.10.2010;14:47:03;1049;86730;22142;Mpp-Betrieb;Mpp;-------
23.10.2010;15:02:04;1004;86730;22142;Mpp-Betrieb;Mpp;-------
23.10.2010;15:17:03;2790;86730;22143;Mpp-Betrieb;Mpp;-------
23.10.2010;15:32:03;2834;86731;22143;Mpp-Betrieb;Mpp;-------
23.10.2010;15:47:03;742;86731;22143;Mpp-Betrieb;Mpp;-------
23.10.2010;16:02:04;994;86732;22143;Mpp-Betrieb;Mpp;-------
23.10.2010;16:17:05;905;86732;22144;Mpp-Betrieb;Mpp;-------
23.10.2010;16:32:05;1404;86732;22144;Mpp-Betrieb;Mpp;-------
23.10.2010;16:47:03;1286;86733;22144;Mpp-Betrieb;Mpp;-------
23.10.2010;17:02:05;222;86733;22144;Mpp-Betrieb;Mpp;-------
23.10.2010;17:17:03;631;86733;22145;Mpp-Betrieb;Mpp;-------
23.10.2010;17:32:03;327;86733;22145;Mpp-Betrieb;Mpp;-------
23.10.2010;17:47:04;185;86733;22145;Mpp-Betrieb;Mpp;-------
23.10.2010;18:02:03;45;86733;22145;Mpp-Betrieb;Mpp;-------
23.10.2010;18:17:03;19;86733;22146;Mpp-Betrieb;Mpp;-------
23.10.2010;18:32:03;0;86733;22146;Mpp-Betrieb;Warten;-------
24.10.2010;08:17:03;0;86733;22146;Mpp-Betrieb;Netzueb.;-------
24.10.2010;08:32:04;13;86733;22146;Mpp-Betrieb;Mpp;-------
24.10.2010;08:47:03;62;86733;22146;Mpp-Betrieb;Mpp;-------
24.10.2010;09:02:04;140;86733;22146;Mpp-Betrieb;Mpp;-------
24.10.2010;09:17:03;286;86733;22147;Mpp-Betrieb;Mpp;-------
24.10.2010;09:32:03;349;86733;22147;Mpp-Betrieb;Mpp;-------
24.10.2010;09:47:04;361;86733;22147;Mpp-Betrieb;Mpp;-------
24.10.2010;10:02:05;234;86733;22147;Mpp-Betrieb;Mpp;-------
24.10.2010;10:17:02;188;86734;22148;Mpp-Betrieb;Mpp;-------
24.10.2010;10:32:03;360;86734;22148;Mpp-Betrieb;Mpp;-------
24.10.2010;10:47:03;461;86734;22148;Mpp-Betrieb;Mpp;-------
24.10.2010;11:02:05;571;86734;22148;Mpp-Betrieb;Mpp;-------
24.10.2010;11:17:03;685;86734;22149;Mpp-Betrieb;Mpp;-------
24.10.2010;11:32:33;919;86734;22149;Mpp-Betrieb;Mpp;-------
24.10.2010;11:47:04;705;86734;22149;Mpp-Betrieb;Mpp;-------
24.10.2010;12:02:35;760;86735;22149;Mpp-Betrieb;Mpp;-------
24.10.2010;12:17:04;713;86735;22150;Mpp-Betrieb;Mpp;-------
24.10.2010;12:32:03;746;86735;22150;Mpp-Betrieb;Mpp;-------
24.10.2010;12:47:04;1068;86735;22150;Mpp-Betrieb;Mpp;-------
24.10.2010;13:02:04;792;86735;22150;Mpp-Betrieb;Mpp;-------
24.10.2010;13:17:04;886;86736;22151;Mpp-Betrieb;Mpp;-------
24.10.2010;13:32:03;944;86736;22151;Mpp-Betrieb;Mpp;-------
24.10.2010;13:47:03;1005;86736;22151;Mpp-Betrieb;Mpp;-------
24.10.2010;14:02:18;1168;86736;22151;Mpp-Betrieb;Mpp;-------
24.10.2010;14:17:04;825;86737;22152;Mpp-Betrieb;Mpp;-------
24.10.2010;14:32:02;573;86737;22152;Mpp-Betrieb;Mpp;-------
24.10.2010;14:47:03;652;86737;22152;Mpp-Betrieb;Mpp;-------
24.10.2010;15:02:05;263;86737;22152;Mpp-Betrieb;Mpp;-------
24.10.2010;15:17:08;272;86737;22153;Mpp-Betrieb;Mpp;-------
24.10.2010;15:32:03;476;86737;22153;Mpp-Betrieb;Mpp;-------
24.10.2010;15:47:03;359;86737;22153;Mpp-Betrieb;Mpp;-------
24.10.2010;16:02:04;478;86737;22153;Mpp-Betrieb;Mpp;-------
24.10.2010;16:17:02;345;86738;22154;Mpp-Betrieb;Mpp;-------
24.10.2010;16:32:03;231;86738;22154;Mpp-Betrieb;Mpp;-------
24.10.2010;16:47:03;209;86738;22154;Mpp-Betrieb;Mpp;-------
24.10.2010;17:02:05;173;86738;22154;Mpp-Betrieb;Mpp;-------
24.10.2010;17:17:03;90;86738;22155;Mpp-Betrieb;Mpp;-------
24.10.2010;17:32:04;52;86738;22155;Mpp-Betrieb;Mpp;-------
24.10.2010;17:47:04;30;86738;22155;Mpp-Betrieb;Mpp;-------
24.10.2010;18:02:06;0;86738;22155;Mpp-Betrieb;Warten;-------
24.10.2010;18:17:04;0;86738;22155;Mpp-Betrieb;Warten;-------
25.10.2010;08:17:03;0;86738;22155;Mpp-Betrieb;Warten;-------
25.10.2010;08:32:03;10;86738;22155;Mpp-Betrieb;Mpp;-------
25.10.2010;08:47:05;15;86738;22156;Mpp-Betrieb;Mpp;-------
25.10.2010;09:02:04;37;86738;22156;Mpp-Betrieb;Mpp;-------
25.10.2010;09:17:04;140;86738;22156;Mpp-Betrieb;Mpp;-------
25.10.2010;09:32:05;225;86738;22156;Mpp-Betrieb;Mpp;-------
25.10.2010;09:47:03;404;86738;22157;Mpp-Betrieb;Mpp;-------
25.10.2010;10:02:06;462;86738;22157;Mpp-Betrieb;Mpp;-------
25.10.2010;10:17:04;176;86738;22157;Mpp-Betrieb;Mpp;-------
25.10.2010;10:32:05;434;86738;22157;Mpp-Betrieb;Mpp;-------
25.10.2010;10:47:03;364;86738;22158;Mpp-Betrieb;Mpp;-------
25.10.2010;11:02:05;266;86738;22158;Mpp-Betrieb;Mpp;-------
25.10.2010;11:17:03;225;86738;22158;Mpp-Betrieb;Mpp;-------
25.10.2010;11:32:06;310;86739;22158;Mpp-Betrieb;Mpp;-------
25.10.2010;11:47:05;376;86739;22159;Mpp-Betrieb;Mpp;-------
25.10.2010;12:02:05;394;86739;22159;Mpp-Betrieb;Mpp;-------
25.10.2010;12:17:11;423;86739;22159;Mpp-Betrieb;Mpp;-------
25.10.2010;12:32:05;355;86739;22159;Mpp-Betrieb;Mpp;-------
25.10.2010;12:47:03;194;86739;22160;Mpp-Betrieb;Mpp;-------
25.10.2010;13:02:06;134;86739;22160;Mpp-Betrieb;Mpp;-------
25.10.2010;13:17:04;164;86739;22160;Mpp-Betrieb;Mpp-Such;-------
25.10.2010;13:32:03;268;86739;22160;Mpp-Betrieb;Mpp;-------
25.10.2010;13:47:03;225;86739;22161;Mpp-Betrieb;Mpp;-------
25.10.2010;14:02:07;928;86739;22161;Mpp-Betrieb;Mpp;-------
25.10.2010;14:17:03;254;86740;22161;Mpp-Betrieb;Mpp;-------
25.10.2010;14:32:08;266;86740;22161;Mpp-Betrieb;Mpp;-------
25.10.2010;14:47:03;611;86740;22162;Mpp-Betrieb;Mpp;-------
25.10.2010;15:02:06;912;86740;22162;Mpp-Betrieb;Mpp;-------
25.10.2010;15:17:03;633;86740;22162;Mpp-Betrieb;Mpp;-------
25.10.2010;15:32:05;700;86740;22162;Mpp-Betrieb;Mpp;-------
25.10.2010;15:47:07;518;86740;22163;Mpp-Betrieb;Mpp;-------
25.10.2010;16:02:09;470;86741;22163;Mpp-Betrieb;Mpp;-------
25.10.2010;16:17:03;417;86741;22163;Mpp-Betrieb;Mpp;-------
25.10.2010;16:32:04;335;86741;22163;Mpp-Betrieb;Mpp;-------
25.10.2010;16:47:04;307;86741;22164;Mpp-Betrieb;Mpp;-------
25.10.2010;17:02:06;218;86741;22164;Mpp-Betrieb;Mpp;-------
25.10.2010;17:17:05;157;86741;22164;Mpp-Betrieb;Mpp;-------
25.10.2010;17:32:13;80;86741;22164;Mpp-Betrieb;Mpp;-------
25.10.2010;17:47:05;40;86741;22165;Mpp-Betrieb;Mpp;-------
25.10.2010;18:02:05;19;86741;22165;Mpp-Betrieb;Mpp;-------
25.10.2010;18:17:05;11;86741;22165;Mpp-Betrieb;Mpp;-------
26.10.2010;08:02:05;0;86741;22165;Mpp-Betrieb;Netzueb.;-------
26.10.2010;08:17:03;18;86741;22165;Mpp-Betrieb;Mpp;-------
26.10.2010;08:32:02;135;86741;22166;Mpp-Betrieb;Mpp;-------
26.10.2010;08:47:03;192;86741;22166;Mpp-Betrieb;Mpp;-------
26.10.2010;09:02:05;177;86741;22166;Mpp-Betrieb;Mpp;-------
26.10.2010;09:17:08;225;86741;22166;Mpp-Betrieb;Mpp;-------
26.10.2010;09:32:03;249;86741;22167;Mpp-Betrieb;Mpp;-------
26.10.2010;09:47:03;290;86741;22167;Mpp-Betrieb;Mpp;-------
26.10.2010;10:02:04;414;86741;22167;Mpp-Betrieb;Mpp;-------
26.10.2010;10:17:03;972;86742;22167;Mpp-Betrieb;Mpp;-------
26.10.2010;10:32:03;780;86742;22168;Mpp-Betrieb;Mpp;-------
26.10.2010;10:47:03;2356;86742;22168;Mpp-Betrieb;Mpp;-------
26.10.2010;11:02:03;4001;86743;22168;Mpp-Betrieb;Mpp;-------
26.10.2010;11:17:03;4068;86744;22168;Mpp-Betrieb;Mpp;-------
26.10.2010;11:32:04;4697;86745;22169;Mpp-Betrieb;Mpp;-------
26.10.2010;11:47:09;4051;86746;22169;Mpp-Betrieb;Mpp;-------
26.10.2010;12:02:06;4370;86747;22169;Mpp-Betrieb;Mpp;-------
26.10.2010;12:19:08;4235;86748;22169;Mpp-Betrieb;Mpp;-------
26.10.2010;12:32:04;4483;86749;22170;Mpp-Betrieb;Mpp;-------
26.10.2010;12:47:05;4885;86750;22170;Mpp-Betrieb;Mpp;-------
26.10.2010;13:02:06;1401;86751;22170;Mpp-Betrieb;Mpp;-------
26.10.2010;13:17:04;854;86752;22170;Mpp-Betrieb;Mpp;-------
26.10.2010;13:32:34;1044;86753;22171;Mpp-Betrieb;Mpp;-------
26.10.2010;13:47:02;4521;86753;22171;Mpp-Betrieb;Mpp;-------
26.10.2010;14:02:04;4353;86753;22171;Mpp-Betrieb;Mpp;-------
26.10.2010;14:17:35;3400;86754;22171;Mpp-Betrieb;Mpp;-------
26.10.2010;14:32:04;3886;86755;22172;Mpp-Betrieb;Mpp;-------
26.10.2010;14:47:33;3671;86756;22172;Mpp-Betrieb;Mpp;-------
26.10.2010;15:02:10;3444;86757;22172;Mpp-Betrieb;Mpp;-------
26.10.2010;15:17:03;3273;86758;22172;Mpp-Betrieb;Mpp;-------
26.10.2010;15:32:03;3084;86758;22173;Mpp-Betrieb;Mpp;-------
26.10.2010;15:47:13;2974;86759;22173;Mpp-Betrieb;Mpp;-------
26.10.2010;16:02:04;2659;86760;22173;Mpp-Betrieb;Mpp;-------
26.10.2010;16:17:04;411;86760;22173;Mpp-Betrieb;Mpp;-------
26.10.2010;16:32:03;1890;86760;22174;Mpp-Betrieb;Mpp;-------
26.10.2010;16:47:05;984;86761;22174;Mpp-Betrieb;Mpp;-------
26.10.2010;17:02:05;645;86761;22174;Mpp-Betrieb;Mpp;-------
26.10.2010;17:17:03;599;86761;22174;Mpp-Betrieb;Mpp;-------
26.10.2010;17:32:02;405;86761;22175;Mpp-Betrieb;Mpp;-------
26.10.2010;17:47:03;123;86761;22175;Mpp-Betrieb;Mpp;-------
26.10.2010;18:02:04;48;86761;22175;Mpp-Betrieb;Mpp;-------
26.10.2010;18:17:03;21;86761;22175;Mpp-Betrieb;Mpp;-------
26.10.2010;18:32:03;0;86761;22176;Mpp-Betrieb;Warten;-------
27.10.2010;08:02:06;0;86761;22176;Mpp-Betrieb;Netzueb.;-------
27.10.2010;08:17:03;35;86761;22176;Mpp-Betrieb;Mpp;-------
27.10.2010;08:32:04;96;86761;22176;Mpp-Betrieb;Mpp;-------
27.10.2010;08:47:04;183;86761;22176;Mpp-Betrieb;Mpp;-------
27.10.2010;09:02:04;230;86762;22177;Mpp-Betrieb;Mpp;-------
27.10.2010;09:17:04;304;86762;22177;Mpp-Betrieb;Mpp;-------
27.10.2010;09:32:05;414;86762;22177;Mpp-Betrieb;Mpp;-------
27.10.2010;09:47:03;604;86762;22177;Mpp-Betrieb;Mpp;-------
27.10.2010;10:02:05;886;86762;22178;Mpp-Betrieb;Mpp;-------
27.10.2010;10:17:04;1261;86762;22178;Mpp-Betrieb;Mpp;-------
27.10.2010;10:32:03;938;86762;22178;Mpp-Betrieb;Mpp;-------
27.10.2010;10:47:34;928;86763;22178;Mpp-Betrieb;Mpp;-------
27.10.2010;11:02:05;1420;86763;22179;Mpp-Betrieb;Mpp;-------
27.10.2010;11:17:06;1144;86763;22179;Mpp-Betrieb;Mpp;-------
27.10.2010;11:32:18;2542;86764;22179;Mpp-Betrieb;Mpp;-------
27.10.2010;11:47:09;3821;86765;22179;Mpp-Betrieb;Mpp;-------
27.10.2010;12:02:04;3856;86766;22180;Mpp-Betrieb;Mpp;-------
27.10.2010;12:17:04;3845;86767;22180;Mpp-Betrieb;Mpp;-------
27.10.2010;12:32:03;3930;86768;22180;Mpp-Betrieb;Mpp;-------
27.10.2010;12:47:03;3936;86769;22180;Mpp-Betrieb;Mpp;-------
27.10.2010;13:02:05;3915;86770;22181;Mpp-Betrieb;Mpp;-------
27.10.2010;13:17:09;3928;86771;22181;Mpp-Betrieb;Mpp;-------
27.10.2010;13:32:04;3843;86772;22181;Mpp-Betrieb;Mpp;-------
27.10.2010;13:47:03;3821;86773;22181;Mpp-Betrieb;Mpp;-------
27.10.2010;14:02:34;3749;86774;22182;Mpp-Betrieb;Mpp;-------
27.10.2010;14:17:08;3608;86775;22182;Mpp-Betrieb;Mpp;-------
