Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
27.10.2010;14:32:06;3516;86776;22182;Mpp-Betrieb;Mpp;-------
27.10.2010;14:47:10;3399;86776;22182;Mpp-Betrieb;Mpp;-------
27.10.2010;15:02:10;3224;86777;22183;Mpp-Betrieb;Mpp;-------
27.10.2010;15:17:04;2737;86778;22183;Mpp-Betrieb;Mpp;-------
27.10.2010;15:32:03;3077;86779;22183;Mpp-Betrieb;Mpp;-------
27.10.2010;15:47:03;2715;86779;22183;Mpp-Betrieb;Mpp;-------
27.10.2010;16:02:05;1889;86780;22184;Mpp-Betrieb;Mpp;-------
27.10.2010;16:17:05;1990;86780;22184;Mpp-Betrieb;Mpp;-------
27.10.2010;16:32:05;1078;86781;22184;Mpp-Betrieb;Mpp;-------
27.10.2010;16:47:05;1776;86781;22184;Mpp-Betrieb;Mpp;-------
27.10.2010;17:02:05;1291;86781;22185;Mpp-Betrieb;Mpp;-------
27.10.2010;17:17:03;540;86782;22185;Mpp-Betrieb;Mpp;-------
27.10.2010;17:32:03;232;86782;22185;Mpp-Betrieb;Mpp;-------
27.10.2010;17:47:03;100;86782;22185;Mpp-Betrieb;Mpp;-------
27.10.2010;18:02:04;43;86782;22186;Mpp-Betrieb;Mpp;-------
27.10.2010;18:17:03;20;86782;22186;Mpp-Betrieb;Mpp;-------
28.10.2010;08:02:04;0;86782;22186;Mpp-Betrieb;Warten;-------
28.10.2010;08:17:03;27;86782;22186;Mpp-Betrieb;Mpp-Such;-------
28.10.2010;08:32:03;130;86782;22186;Mpp-Betrieb;Mpp;-------
28.10.2010;08:47:02;165;86782;22187;Mpp-Betrieb;Mpp;-------
28.10.2010;09:02:04;288;86782;22187;Mpp-Betrieb;Mpp;-------
28.10.2010;09:17:05;481;86782;22187;Mpp-Betrieb;Mpp;-------
28.10.2010;09:32:03;750;86782;22187;Mpp-Betrieb;Mpp;-------
28.10.2010;09:47:08;993;86782;22188;Mpp-Betrieb;Mpp;-------
28.10.2010;10:02:06;1519;86783;22188;Mpp-Betrieb;Mpp;-------
28.10.2010;10:17:03;711;86783;22188;Mpp-Betrieb;Mpp;-------
28.10.2010;10:32:18;1969;86783;22188;Mpp-Betrieb;Mpp;-------
28.10.2010;10:47:04;2294;86784;22189;Mpp-Betrieb;Mpp;-------
28.10.2010;11:02:08;1900;86785;22189;Mpp-Betrieb;Mpp;-------
28.10.2010;11:17:03;3549;86785;22189;Mpp-Betrieb;Mpp;-------
28.10.2010;11:32:08;3566;86786;22189;Mpp-Betrieb;Mpp;-------
28.10.2010;11:47:03;3382;86787;22190;Mpp-Betrieb;Mpp;-------
28.10.2010;12:02:05;3768;86788;22190;Mpp-Betrieb;Mpp;-------
28.10.2010;12:17:03;3845;86789;22190;Mpp-Betrieb;Mpp;-------
28.10.2010;12:32:04;4482;86790;22190;Mpp-Betrieb;Mpp;-------
28.10.2010;12:47:03;4656;86791;22191;Mpp-Betrieb;Mpp;-------
28.10.2010;13:02:04;4055;86792;22191;Mpp-Betrieb;Mpp;-------
28.10.2010;13:17:05;4108;86793;22191;Mpp-Betrieb;Mpp;-------
28.10.2010;13:32:03;4225;86793;22191;Mpp-Betrieb;Mpp;-------
28.10.2010;13:47:05;3951;86794;22192;Mpp-Betrieb;Mpp;-------
28.10.2010;14:02:19;3792;86795;22192;Mpp-Betrieb;Mpp;-------
28.10.2010;14:17:03;3659;86796;22192;Mpp-Betrieb;Mpp;-------
28.10.2010;14:32:05;3573;86797;22192;Mpp-Betrieb;Mpp;-------
28.10.2010;14:47:08;3472;86798;22193;Mpp-Betrieb;Mpp;-------
28.10.2010;15:02:07;3288;86799;22193;Mpp-Betrieb;Mpp;-------
28.10.2010;15:17:19;3080;86800;22193;Mpp-Betrieb;Mpp;-------
28.10.2010;15:32:34;1284;86800;22193;Mpp-Betrieb;Mpp;-------
28.10.2010;15:47:03;2268;86801;22194;Mpp-Betrieb;Mpp;-------
28.10.2010;16:02:06;1878;86801;22194;Mpp-Betrieb;Mpp;-------
28.10.2010;16:17:07;1050;86802;22194;Mpp-Betrieb;Mpp;-------
28.10.2010;16:32:05;679;86802;22194;Mpp-Betrieb;Mpp;-------
28.10.2010;16:47:03;312;86802;22195;Mpp-Betrieb;Mpp;-------
28.10.2010;17:02:23;157;86802;22195;Mpp-Betrieb;Mpp;-------
28.10.2010;17:17:03;221;86802;22195;Mpp-Betrieb;Mpp;-------
28.10.2010;17:32:05;119;86802;22195;Mpp-Betrieb;Mpp;-------
28.10.2010;17:47:04;89;86802;22196;Mpp-Betrieb;Mpp;-------
28.10.2010;18:02:09;38;86802;22196;Mpp-Betrieb;Mpp;-------
28.10.2010;18:17:04;18;86802;22196;Mpp-Betrieb;Mpp;-------
28.10.2010;18:32:04;0;86802;22196;Mpp-Betrieb;Warten;-------
29.10.2010;08:02:04;11;86802;22196;Mpp-Betrieb;Mpp;-------
29.10.2010;08:17:03;28;86802;22197;Mpp-Betrieb;Mpp;-------
29.10.2010;08:32:03;56;86802;22197;Mpp-Betrieb;Mpp-Such;-------
29.10.2010;08:47:04;107;86802;22197;Mpp-Betrieb;Mpp;-------
29.10.2010;09:02:04;569;86803;22197;Mpp-Betrieb;Mpp;-------
29.10.2010;09:17:02;824;86803;22198;Mpp-Betrieb;Mpp;-------
29.10.2010;09:32:04;993;86803;22198;Mpp-Betrieb;Mpp;-------
29.10.2010;09:47:03;1194;86803;22198;Mpp-Betrieb;Mpp;-------
29.10.2010;10:02:05;2116;86804;22198;Mpp-Betrieb;Mpp;-------
29.10.2010;10:17:05;2592;86804;22199;Mpp-Betrieb;Mpp;-------
29.10.2010;10:32:06;2867;86805;22199;Mpp-Betrieb;Mpp;-------
29.10.2010;10:47:03;3069;86806;22199;Mpp-Betrieb;Mpp;-------
29.10.2010;11:02:05;3231;86806;22199;Mpp-Betrieb;Mpp;-------
29.10.2010;11:17:04;3359;86807;22200;Mpp-Betrieb;Mpp;-------
29.10.2010;11:32:04;3542;86808;22200;Mpp-Betrieb;Mpp;-------
29.10.2010;11:47:06;3548;86809;22200;Mpp-Betrieb;Mpp;-------
29.10.2010;12:02:07;3663;86810;22200;Mpp-Betrieb;Mpp;-------
29.10.2010;12:17:04;3397;86811;22201;Mpp-Betrieb;Mpp;-------
29.10.2010;12:32:03;3698;86812;22201;Mpp-Betrieb;Mpp;-------
29.10.2010;12:47:03;3645;86813;22201;Mpp-Betrieb;Mpp;-------
29.10.2010;13:02:11;3882;86814;22201;Mpp-Betrieb;Mpp;-------
29.10.2010;13:17:04;3715;86814;22202;Mpp-Betrieb;Mpp;-------
29.10.2010;13:32:03;3594;86815;22202;Mpp-Betrieb;Mpp;-------
29.10.2010;13:47:04;3705;86816;22202;Mpp-Betrieb;Mpp;-------
29.10.2010;14:02:09;3614;86817;22202;Mpp-Betrieb;Mpp;-------
29.10.2010;14:17:09;3421;86818;22203;Mpp-Betrieb;Mpp;-------
29.10.2010;14:32:05;3326;86819;22203;Mpp-Betrieb;Mpp;-------
29.10.2010;14:47:09;3328;86820;22203;Mpp-Betrieb;Mpp;-------
29.10.2010;15:02:04;3178;86821;22203;Mpp-Betrieb;Mpp;-------
29.10.2010;15:17:04;2974;86821;22204;Mpp-Betrieb;Mpp;-------
29.10.2010;15:32:08;2829;86822;22204;Mpp-Betrieb;Mpp;-------
29.10.2010;15:47:03;2460;86823;22204;Mpp-Betrieb;Mpp;-------
29.10.2010;16:02:10;2149;86823;22204;Mpp-Betrieb;Mpp;-------
29.10.2010;16:17:13;2057;86824;22205;Mpp-Betrieb;Mpp;-------
29.10.2010;16:32:02;1740;86824;22205;Mpp-Betrieb;Mpp;-------
29.10.2010;16:47:07;1462;86825;22205;Mpp-Betrieb;Mpp;-------
29.10.2010;17:02:05;865;86825;22205;Mpp-Betrieb;Mpp;-------
29.10.2010;17:17:04;278;86825;22206;Mpp-Betrieb;Mpp;-------
29.10.2010;17:32:03;224;86825;22206;Mpp-Betrieb;Mpp;-------
29.10.2010;17:47:04;43;86825;22206;Mpp-Betrieb;Mpp;-------
29.10.2010;18:02:05;24;86825;22206;Mpp-Betrieb;Mpp;-------
29.10.2010;18:17:03;0;86825;22206;Mpp-Betrieb;Warten;-------
30.10.2010;08:17:03;11;86825;22207;Mpp-Betrieb;Mpp;-------
30.10.2010;08:32:07;28;86825;22207;Mpp-Betrieb;Mpp;-------
30.10.2010;08:47:02;70;86825;22207;Mpp-Betrieb;Mpp;-------
30.10.2010;09:02:05;26;86825;22207;Mpp-Betrieb;Mpp-Such;-------
30.10.2010;09:17:04;85;86825;22208;Mpp-Betrieb;Mpp;-------
30.10.2010;09:32:03;86;86825;22208;Mpp-Betrieb;Mpp;-------
30.10.2010;09:47:04;99;86825;22208;Mpp-Betrieb;Mpp;-------
30.10.2010;10:02:04;140;86825;22208;Mpp-Betrieb;Mpp;-------
30.10.2010;10:17:03;322;86825;22209;Mpp-Betrieb;Mpp;-------
30.10.2010;10:32:03;495;86825;22209;Mpp-Betrieb;Mpp;-------
30.10.2010;10:47:03;656;86826;22209;Mpp-Betrieb;Mpp;-------
30.10.2010;11:02:03;760;86826;22209;Mpp-Betrieb;Mpp;-------
30.10.2010;11:17:04;761;86826;22210;Mpp-Betrieb;Mpp;-------
30.10.2010;11:32:04;894;86826;22210;Mpp-Betrieb;Mpp;-------
30.10.2010;11:47:04;951;86826;22210;Mpp-Betrieb;Mpp;-------
30.10.2010;12:02:04;722;86827;22210;Mpp-Betrieb;Mpp;-------
30.10.2010;12:17:03;773;86827;22211;Mpp-Betrieb;Mpp;-------
30.10.2010;12:32:04;1058;86827;22211;Mpp-Betrieb;Mpp;-------
30.10.2010;12:47:03;4024;86828;22211;Mpp-Betrieb;Mpp;-------
30.10.2010;13:02:04;4470;86828;22211;Mpp-Betrieb;Mpp;-------
30.10.2010;13:17:04;3880;86829;22212;Mpp-Betrieb;Mpp;-------
30.10.2010;13:32:04;2510;86830;22212;Mpp-Betrieb;Mpp;-------
30.10.2010;13:47:04;3819;86831;22212;Mpp-Betrieb;Mpp;-------
30.10.2010;14:02:05;3678;86832;22212;Mpp-Betrieb;Mpp;-------
01.11.2010;07:17:03;11;86848;22226;Mpp-Betrieb;Mpp;-------
01.11.2010;07:32:03;41;86848;22226;Mpp-Betrieb;Mpp;-------
01.11.2010;07:47:04;113;86848;22227;Mpp-Betrieb;Mpp;-------
01.11.2010;08:02:05;307;86848;22227;Mpp-Betrieb;Mpp;-------
01.11.2010;08:17:03;314;86848;22227;Mpp-Betrieb;Mpp;-------
01.11.2010;08:32:03;269;86848;22227;Mpp-Betrieb;Mpp;-------
01.11.2010;08:47:04;328;86848;22228;Mpp-Betrieb;Mpp;-------
01.11.2010;09:02:04;342;86849;22228;Mpp-Betrieb;Mpp;-------
01.11.2010;09:17:03;417;86849;22228;Mpp-Betrieb;Mpp;-------
01.11.2010;09:32:08;520;86849;22228;Mpp-Betrieb;Mpp;-------
01.11.2010;09:47:02;538;86849;22229;Mpp-Betrieb;Mpp;-------
01.11.2010;10:02:04;571;86849;22229;Mpp-Betrieb;Mpp;-------
01.11.2010;10:17:03;706;86849;22229;Mpp-Betrieb;Mpp;-------
01.11.2010;10:32:02;753;86849;22229;Mpp-Betrieb;Mpp;-------
01.11.2010;10:47:05;844;86850;22230;Mpp-Betrieb;Mpp;-------
01.11.2010;11:02:04;854;86850;22230;Mpp-Betrieb;Mpp;-------
01.11.2010;11:17:03;965;86850;22230;Mpp-Betrieb;Mpp;-------
01.11.2010;11:32:03;1155;86850;22230;Mpp-Betrieb;Mpp;-------
01.11.2010;11:47:03;1307;86851;22231;Mpp-Betrieb;Mpp;-------
01.11.2010;12:02:03;1714;86851;22231;Mpp-Betrieb;Mpp;-------
01.11.2010;12:17:04;4046;86852;22231;Mpp-Betrieb;Mpp;-------
01.11.2010;12:32:03;3550;86853;22231;Mpp-Betrieb;Mpp;-------
01.11.2010;12:47:04;3008;86853;22232;Mpp-Betrieb;Mpp;-------
01.11.2010;13:02:04;3953;86854;22232;Mpp-Betrieb;Mpp;-------
01.11.2010;13:17:04;3429;86855;22232;Mpp-Betrieb;Mpp;-------
01.11.2010;13:32:05;2889;86856;22232;Mpp-Betrieb;Mpp;-------
01.11.2010;13:47:03;2671;86857;22233;Mpp-Betrieb;Mpp;-------
01.11.2010;14:02:04;2037;86857;22233;Mpp-Betrieb;Mpp;-------
01.11.2010;14:17:05;1971;86858;22233;Mpp-Betrieb;Mpp;-------
01.11.2010;14:32:03;1770;86858;22233;Mpp-Betrieb;Mpp;-------
01.11.2010;14:47:05;1478;86859;22234;Mpp-Betrieb;Mpp;-------
01.11.2010;15:02:09;2346;86859;22234;Mpp-Betrieb;Mpp;-------
01.11.2010;15:17:04;2222;86860;22234;Mpp-Betrieb;Mpp;-------
01.11.2010;15:32:34;1866;86860;22234;Mpp-Betrieb;Mpp;-------
01.11.2010;15:47:03;1460;86860;22235;Mpp-Betrieb;Mpp;-------
01.11.2010;16:02:04;803;86861;22235;Mpp-Betrieb;Mpp;-------
01.11.2010;16:17:03;322;86861;22235;Mpp-Betrieb;Mpp;-------
01.11.2010;16:32:05;209;86861;22235;Mpp-Betrieb;Mpp;-------
01.11.2010;16:47:09;78;86861;22236;Mpp-Betrieb;Mpp;-------
01.11.2010;17:02:06;28;86861;22236;Mpp-Betrieb;Mpp;-------
01.11.2010;17:17:05;0;86861;22236;Mpp-Betrieb;Warten;-------
02.11.2010;07:17:04;13;86861;22236;Mpp-Betrieb;Mpp;-------
02.11.2010;07:32:03;77;86861;22236;Mpp-Betrieb;Mpp;-------
02.11.2010;07:47:03;172;86861;22237;Mpp-Betrieb;Mpp;-------
02.11.2010;08:02:06;147;86861;22237;Mpp-Betrieb;Mpp;-------
02.11.2010;08:17:03;140;86861;22237;Mpp-Betrieb;Mpp;-------
02.11.2010;08:32:03;171;86861;22237;Mpp-Betrieb;Mpp;-------
02.11.2010;08:47:04;363;86861;22238;Mpp-Betrieb;Mpp;-------
02.11.2010;09:02:03;526;86861;22238;Mpp-Betrieb;Mpp;-------
02.11.2010;09:17:03;776;86862;22238;Mpp-Betrieb;Mpp;-------
02.11.2010;09:32:03;1075;86862;22238;Mpp-Betrieb;Mpp;-------
02.11.2010;09:47:03;1144;86862;22239;Mpp-Betrieb;Mpp;-------
02.11.2010;10:02:06;851;86862;22239;Mpp-Betrieb;Mpp;-------
02.11.2010;10:17:03;1563;86863;22239;Mpp-Betrieb;Mpp;-------
02.11.2010;10:32:05;875;86863;22239;Mpp-Betrieb;Mpp;-------
02.11.2010;10:47:04;935;86863;22240;Mpp-Betrieb;Mpp;-------
02.11.2010;11:02:06;713;86864;22240;Mpp-Betrieb;Mpp;-------
02.11.2010;11:17:04;878;86864;22240;Mpp-Betrieb;Mpp;-------
02.11.2010;11:32:03;833;86864;22240;Mpp-Betrieb;Mpp;-------
02.11.2010;11:47:03;626;86864;22241;Mpp-Betrieb;Mpp;-------
02.11.2010;12:02:05;944;86864;22241;Mpp-Betrieb;Mpp;-------
02.11.2010;12:17:05;1270;86865;22241;Mpp-Betrieb;Mpp;-------
02.11.2010;12:32:09;1273;86865;22241;Mpp-Betrieb;Mpp;-------
02.11.2010;12:47:10;1097;86865;22242;Mpp-Betrieb;Mpp;-------
02.11.2010;13:02:05;1359;86866;22242;Mpp-Betrieb;Mpp;-------
02.11.2010;13:17:03;678;86866;22242;Mpp-Betrieb;Mpp;-------
02.11.2010;13:32:03;763;86866;22242;Mpp-Betrieb;Mpp;-------
02.11.2010;13:47:09;562;86866;22243;Mpp-Betrieb;Mpp;-------
02.11.2010;14:02:05;217;86866;22243;Mpp-Betrieb;Mpp;-------
02.11.2010;14:22:00;W047oiR22VLe86ir12JsTzUafL9hPacxO02jH8k4aZCxbsauC3eK1Ix1HAGQSoqm64IKrqLp8sl6 '236;86866;22243;Mpp-Betrieb;Mpp;-------
02.11.2010;14:32:04;527;86866;22243;Mpp-Betrieb;Mpp;-------
02.11.2010;14:47:10;627;86867;22244;Mpp-Betrieb;Mpp;-------
02.11.2010;15:02:05;255;86867;22244;Mpp-Betrieb;Mpp;-------
02.11.2010;15:17:03;129;86867;22244;Mpp-Betrieb;Mpp;-------
02.11.2010;15:32:04;113;86867;22244;Mpp-Betrieb;Mpp;-------
02.11.2010;15:47:04;187;86867;22245;Mpp-Betrieb;Mpp;-------
02.11.2010;16:02:07;242;86867;22245;Mpp-Betrieb;Mpp;-------
02.11.2010;16:17:08;198;86867;22245;Mpp-Betrieb;Mpp;-------
02.11.2010;16:32:03;67;86867;22245;Mpp-Betrieb;Mpp;-------
02.11.2010;16:47:03;25;86867;22246;Mpp-Betrieb;Mpp;-------
02.11.2010;17:02:05;0;86867;22246;Mpp-Betrieb;Netzueb.;-------
03.11.2010;07:17:03;12;86867;22246;Mpp-Betrieb;Mpp;-------
03.11.2010;07:32:03;80;86867;22246;Mpp-Betrieb;Mpp;-------
03.11.2010;07:47:03;133;86867;22246;Mpp-Betrieb;Mpp;-------
03.11.2010;08:02:05;166;86867;22247;Mpp-Betrieb;Mpp;-------
03.11.2010;08:17:04;152;86867;22247;Mpp-Betrieb;Mpp;-------
03.11.2010;08:32:03;384;86867;22247;Mpp-Betrieb;Mpp;-------
03.11.2010;08:47:04;291;86867;22247;Mpp-Betrieb;Mpp;-------
03.11.2010;09:02:05;2070;86868;22248;Mpp-Betrieb;Mpp;-------
03.11.2010;09:17:18;855;86868;22248;Mpp-Betrieb;Mpp;-------
03.11.2010;09:32:04;1845;86868;22248;Mpp-Betrieb;Mpp;-------
03.11.2010;09:47:04;1077;86869;22248;Mpp-Betrieb;Mpp;-------
03.11.2010;10:02:04;2722;86869;22249;Mpp-Betrieb;Mpp;-------
03.11.2010;10:17:05;888;86869;22249;Mpp-Betrieb;Mpp;-------
03.11.2010;10:32:04;1299;86870;22249;Mpp-Betrieb;Mpp;-------
03.11.2010;10:47:13;902;86870;22249;Mpp-Betrieb;Mpp;-------
03.11.2010;11:02:15;1121;86871;22250;Mpp-Betrieb;Mpp;-------
03.11.2010;11:17:04;1077;86871;22250;Mpp-Betrieb;Mpp;-------
03.11.2010;11:32:03;1403;86871;22250;Mpp-Betrieb;Mpp;-------
03.11.2010;11:47:05;4014;86872;22250;Mpp-Betrieb;Mpp;-------
03.11.2010;12:02:04;2645;86873;22251;Mpp-Betrieb;Mpp;-------
03.11.2010;12:17:05;1196;86873;22251;Mpp-Betrieb;Mpp;-------
03.11.2010;12:32:10;721;86873;22251;Mpp-Betrieb;Mpp;-------
03.11.2010;12:47:03;797;86873;22251;Mpp-Betrieb;Mpp;-------
03.11.2010;13:02:04;895;86873;22252;Mpp-Betrieb;Mpp;-------
03.11.2010;13:17:07;1064;86874;22252;Mpp-Betrieb;Mpp;-------
03.11.2010;13:32:05;3182;86874;22252;Mpp-Betrieb;Mpp;-------
03.11.2010;13:47:03;3152;86875;22252;Mpp-Betrieb;Mpp;-------
03.11.2010;14:02:07;3147;86876;22253;Mpp-Betrieb;Mpp;-------
03.11.2010;14:17:04;2778;86877;22253;Mpp-Betrieb;Mpp;-------
03.11.2010;14:32:03;2041;86877;22253;Mpp-Betrieb;Mpp;-------
03.11.2010;14:47:33;695;86877;22253;Mpp-Betrieb;Mpp;-------
03.11.2010;15:02:05;636;86878;22254;Mpp-Betrieb;Mpp;-------
03.11.2010;15:17:14;500;86878;22254;Mpp-Betrieb;Mpp;-------
03.11.2010;15:32:03;523;86878;22254;Mpp-Betrieb;Mpp;-------
03.11.2010;15:47:05;447;86878;22254;Mpp-Betrieb;Mpp;-------
03.11.2010;16:02:14;372;86878;22255;Mpp-Betrieb;Mpp;-------
03.11.2010;16:17:03;171;86878;22255;Mpp-Betrieb;Mpp;-------
03.11.2010;16:32:07;94;86878;22255;Mpp-Betrieb;Mpp;-------
03.11.2010;16:47:04;42;86878;22255;Mpp-Betrieb;Mpp;-------
03.11.2010;17:02:05;15;86878;22256;Mpp-Betrieb;Mpp;-------
04.11.2010;07:17:02;0;86878;22256;Mpp-Betrieb;Warten;-------
04.11.2010;07:32:03;68;86878;22256;Mpp-Betrieb;Mpp;-------
04.11.2010;07:47:05;153;86878;22256;Mpp-Betrieb;Mpp;-------
04.11.2010;08:02:05;332;86878;22256;Mpp-Betrieb;Mpp;-------
04.11.2010;08:17:03;703;86878;22257;Mpp-Betrieb;Mpp;-------
04.11.2010;08:32:04;862;86879;22257;Mpp-Betrieb;Mpp;-------
04.11.2010;08:47:06;984;86879;22257;Mpp-Betrieb;Mpp;-------
04.11.2010;09:02:05;1856;86879;22257;Mpp-Betrieb;Mpp;-------
04.11.2010;09:17:03;1933;86880;22258;Mpp-Betrieb;Mpp;-------
04.11.2010;09:32:07;2191;86880;22258;Mpp-Betrieb;Mpp;-------
04.11.2010;09:47:03;2517;86881;22258;Mpp-Betrieb;Mpp;-------
04.11.2010;10:02:04;2973;86881;22258;Mpp-Betrieb;Mpp;-------
04.11.2010;10:17:06;3162;86882;22259;Mpp-Betrieb;Mpp;-------
04.11.2010;10:32:08;3234;86883;22259;Mpp-Betrieb;Mpp;-------
04.11.2010;10:47:03;3515;86884;22259;Mpp-Betrieb;Mpp;-------
04.11.2010;11:02:06;3274;86885;22259;Mpp-Betrieb;Mpp;-------
04.11.2010;11:17:08;3436;86885;22260;Mpp-Betrieb;Mpp;-------
04.11.2010;11:32:19;3667;86886;22260;Mpp-Betrieb;Mpp;-------
04.11.2010;11:47:03;3637;86887;22260;Mpp-Betrieb;Mpp;-------
04.11.2010;12:02:04;3788;86888;22260;Mpp-Betrieb;Mpp;-------
04.11.2010;12:17:03;3848;86889;22261;Mpp-Betrieb;Mpp;-------
04.11.2010;12:32:03;3289;86890;22261;Mpp-Betrieb;Mpp;-------
04.11.2010;12:47:04;2395;86891;22261;Mpp-Betrieb;Mpp;-------
04.11.2010;13:02:16;2314;86892;22261;Mpp-Betrieb;Mpp;-------
04.11.2010;13:17:03;3366;86892;22262;Mpp-Betrieb;Mpp;-------
04.11.2010;13:32:14;3295;86893;22262;Mpp-Betrieb;Mpp;-------
04.11.2010;13:47:08;3019;86894;22262;Mpp-Betrieb;Mpp;-------
04.11.2010;14:02:14;3063;86895;22262;Mpp-Betrieb;Mpp;-------
04.11.2010;14:17:18;3051;86895;22263;Mpp-Betrieb;Mpp;Fac-Bfr
04.11.2010;14:32:11;2455;86896;22263;Mpp-Betrieb;Mpp;-------
04.11.2010;14:47:04;2025;86897;22263;Mpp-Betrieb;Mpp;-------
04.11.2010;15:02:04;1714;86897;22263;Mpp-Betrieb;Mpp;-------
04.11.2010;15:17:03;2014;86897;22264;Mpp-Betrieb;Mpp;-------
04.11.2010;15:32:06;1690;86898;22264;Mpp-Betrieb;Mpp;-------
04.11.2010;15:47:03;1044;86898;22264;Mpp-Betrieb;Mpp;-------
04.11.2010;16:02:07;463;86898;22264;Mpp-Betrieb;Mpp;-------
04.11.2010;16:17:13;216;86899;22265;Mpp-Betrieb;Mpp;-------
04.11.2010;16:39:26;120;86899;22265;Mpp-Betrieb;Mpp;-------
04.11.2010;16:54:49;59;86899;22265;Mpp-Betrieb;Mpp;-------
04.11.2010;17:02:10;12;86899;22265;Mpp-Betrieb;Mpp;-------
04.11.2010;17:17:03;0;86899;22265;Mpp-Betrieb;Netzueb.;-------
05.11.2010;07:17:03;0;86899;22265;Mpp-Betrieb;Warten;-------
05.11.2010;07:32:03;22;86899;22266;Mpp-Betrieb;Mpp;-------
05.11.2010;07:47:03;46;86899;22266;Mpp-Betrieb;Mpp;-------
05.11.2010;08:02:05;128;86899;22266;Mpp-Betrieb;Mpp-Such;-------
05.11.2010;08:17:03;83;86899;22266;Mpp-Betrieb;Mpp;-------
05.11.2010;08:32:05;151;86899;22267;Mpp-Betrieb;Mpp;-------
05.11.2010;08:47:06;277;86899;22267;Mpp-Betrieb;Mpp;-------
05.11.2010;09:02:05;398;86899;22267;Mpp-Betrieb;Mpp;-------
05.11.2010;09:18:43;691;86899;22267;Mpp-Betrieb;Mpp;-------
05.11.2010;09:32:08;821;86899;22268;Mpp-Betrieb;Mpp;-------
05.11.2010;09:47:10;670;86899;22268;Mpp-Betrieb;Mpp;-------
05.11.2010;10:02:05;903;86900;22268;Mpp-Betrieb;Mpp;-------
05.11.2010;10:17:03;1135;86900;22268;Mpp-Betrieb;Mpp;-------
05.11.2010;10:32:03;827;86900;22269;Mpp-Betrieb;Mpp;-------
05.11.2010;10:47:04;1038;86900;22269;Mpp-Betrieb;Mpp;-------
05.11.2010;11:02:04;799;86900;22269;Mpp-Betrieb;Mpp;-------
05.11.2010;11:17:04;859;86901;22269;Mpp-Betrieb;Mpp;-------
05.11.2010;11:32:03;812;86901;22270;Mpp-Betrieb;Mpp;-------
05.11.2010;11:47:05;893;86901;22270;Mpp-Betrieb;Mpp;-------
05.11.2010;12:02:05;691;86901;22270;Mpp-Betrieb;Mpp;-------
05.11.2010;12:17:04;547;86901;22270;Mpp-Betrieb;Mpp;-------
05.11.2010;12:32:08;512;86902;22271;Mpp-Betrieb;Mpp;-------
05.11.2010;12:47:09;869;86902;22271;Mpp-Betrieb;Mpp;-------
05.11.2010;13:02:06;615;86902;22271;Mpp-Betrieb;Mpp;-------
05.11.2010;13:17:02;451;86902;22271;Mpp-Betrieb;Mpp;-------
05.11.2010;13:32:08;664;86902;22272;Mpp-Betrieb;Mpp;-------
05.11.2010;13:47:04;853;86902;22272;Mpp-Betrieb;Mpp;-------
05.11.2010;14:02:04;668;86903;22272;Mpp-Betrieb;Mpp;-------
05.11.2010;14:17:03;708;86903;22272;Mpp-Betrieb;Mpp;-------
05.11.2010;14:32:06;444;86903;22273;Mpp-Betrieb;Mpp;-------
05.11.2010;14:47:03;547;86903;22273;Mpp-Betrieb;Mpp;-------
05.11.2010;15:02:04;580;86903;22273;Mpp-Betrieb;Mpp;-------
05.11.2010;15:17:03;553;86903;22273;Mpp-Betrieb;Mpp;-------
05.11.2010;15:32:03;380;86903;22274;Mpp-Betrieb;Mpp;-------
05.11.2010;15:47:04;308;86904;22274;Mpp-Betrieb;Mpp;-------
05.11.2010;16:02:12;147;86904;22274;Mpp-Betrieb;Mpp;-------
05.11.2010;16:17:06;105;86904;22274;Mpp-Betrieb;Mpp;-------
05.11.2010;16:32:33;48;86904;22275;Mpp-Betrieb;Mpp;-------
05.11.2010;16:47:04;26;86904;22275;Mpp-Betrieb;Mpp;-------
05.11.2010;17:02:06;13;86904;22275;Mpp-Betrieb;Mpp;-------
05.11.2010;17:17:05;0;86904;22275;Mpp-Betrieb;Warten;-------
06.11.2010;07:17:03;0;86904;22275;Mpp-Betrieb;Warten;-------
06.11.2010;07:32:03;12;86904;22275;Mpp-Betrieb;Mpp;-------
06.11.2010;07:47:03;42;86904;22275;Mpp-Betrieb;Mpp;-------
06.11.2010;08:02:04;105;86904;22276;Mpp-Betrieb;Mpp;-------
06.11.2010;08:17:04;472;86904;22276;Mpp-Betrieb;Mpp;-------
06.11.2010;08:32:03;281;86904;22276;Mpp-Betrieb;Mpp;-------
06.11.2010;08:47:02;273;86904;22276;Mpp-Betrieb;Mpp;-------
06.11.2010;09:02:05;487;86904;22277;Mpp-Betrieb;Mpp;-------
06.11.2010;09:17:03;960;86904;22277;Mpp-Betrieb;Mpp;-------
06.11.2010;09:32:02;1437;86904;22277;Mpp-Betrieb;Mpp;-------
06.11.2010;09:47:03;2093;86905;22277;Mpp-Betrieb;Mpp;-------
06.11.2010;10:02:04;2327;86906;22278;Mpp-Betrieb;Mpp;-------
06.11.2010;10:17:03;2664;86906;22278;Mpp-Betrieb;Mpp;-------
06.11.2010;10:32:04;3109;86907;22278;Mpp-Betrieb;Mpp;-------
06.11.2010;10:47:03;3344;86908;22278;Mpp-Betrieb;Mpp;-------
06.11.2010;11:02:04;3306;86908;22279;Mpp-Betrieb;Mpp;-------
06.11.2010;11:17:03;3852;86909;22279;Mpp-Betrieb;Mpp;-------
06.11.2010;11:32:03;3964;86910;22279;Mpp-Betrieb;Mpp;-------
06.11.2010;11:47:03;3116;86911;22279;Mpp-Betrieb;Mpp;-------
06.11.2010;12:02:07;1133;86911;22280;Mpp-Betrieb;Mpp;-------
06.11.2010;12:17:03;1151;86912;22280;Mpp-Betrieb;Mpp;-------
06.11.2010;12:32:05;3673;86913;22280;Mpp-Betrieb;Mpp;-------
06.11.2010;12:47:02;3647;86913;22280;Mpp-Betrieb;Mpp;-------
06.11.2010;13:02:06;4071;86914;22281;Mpp-Betrieb;Mpp;-------
06.11.2010;13:17:03;3793;86915;22281;Mpp-Betrieb;Mpp;-------
06.11.2010;13:32:03;1651;86916;22281;Mpp-Betrieb;Mpp;-------
06.11.2010;13:47:05;1237;86916;22281;Mpp-Betrieb;Mpp;-------
06.11.2010;14:02:04;1007;86916;22282;Mpp-Betrieb;Mpp;-------
06.11.2010;14:17:03;950;86916;22282;Mpp-Betrieb;Mpp;-------
06.11.2010;14:32:03;710;86917;22282;Mpp-Betrieb;Mpp;-------
06.11.2010;14:47:03;750;86917;22282;Mpp-Betrieb;Mpp;-------
06.11.2010;15:02:05;530;86917;22283;Mpp-Betrieb;Mpp;-------
06.11.2010;15:17:03;314;86917;22283;Mpp-Betrieb;Mpp;-------
06.11.2010;15:32:06;156;86917;22283;Mpp-Betrieb;Mpp;-------
06.11.2010;15:47:04;117;86917;22283;Mpp-Betrieb;Mpp;-------
06.11.2010;16:02:04;187;86917;22284;Mpp-Betrieb;Mpp;-------
06.11.2010;16:17:03;101;86917;22284;Mpp-Betrieb;Mpp;-------
06.11.2010;16:32:04;46;86917;22284;Mpp-Betrieb;Mpp;-------
06.11.2010;16:47:04;16;86917;22284;Mpp-Betrieb;Mpp;-------
06.11.2010;17:02:04;0;86917;22285;Mpp-Betrieb;Warten;-------
07.11.2010;07:32:03;0;86917;22285;Mpp-Betrieb;Netzueb.;-------
07.11.2010;07:47:03;15;86917;22285;Mpp-Betrieb;Mpp;-------
07.11.2010;08:02:04;32;86917;22285;Mpp-Betrieb;Mpp;-------
07.11.2010;08:17:03;77;86917;22285;Mpp-Betrieb;Mpp;-------
07.11.2010;08:32:03;150;86917;22286;Mpp-Betrieb;Mpp;-------
07.11.2010;08:47:03;216;86917;22286;Mpp-Betrieb;Mpp;-------
07.11.2010;09:02:05;304;86917;22286;Mpp-Betrieb;Mpp;-------
07.11.2010;09:17:03;496;86918;22286;Mpp-Betrieb;Mpp;-------
07.11.2010;09:32:07;596;86918;22287;Mpp-Betrieb;Mpp;-------
07.11.2010;09:47:03;786;86918;22287;Mpp-Betrieb;Mpp;-------
07.11.2010;10:02:05;995;86918;22287;Mpp-Betrieb;Mpp;-------
07.11.2010;10:17:34;788;86918;22287;Mpp-Betrieb;Mpp;-------
07.11.2010;10:32:04;1030;86919;22288;Mpp-Betrieb;Mpp;-------
07.11.2010;10:47:02;857;86919;22288;Mpp-Betrieb;Mpp;-------
07.11.2010;11:02:06;668;86919;22288;Mpp-Betrieb;Mpp;-------
07.11.2010;11:17:03;147;86919;22288;Mpp-Betrieb;Mpp;-------
07.11.2010;11:32:03;325;86919;22289;Mpp-Betrieb;Mpp;-------
07.11.2010;11:47:04;710;86919;22289;Mpp-Betrieb;Mpp;-------
07.11.2010;12:02:05;629;86919;22289;Mpp-Betrieb;Mpp;-------
07.11.2010;12:17:06;292;86919;22289;Mpp-Betrieb;Mpp;-------
07.11.2010;12:32:04;165;86919;22290;Mpp-Betrieb;Mpp;-------
07.11.2010;12:47:04;149;86919;22290;Mpp-Betrieb;Mpp;-------
07.11.2010;13:02:04;265;86920;22290;Mpp-Betrieb;Mpp;-------
07.11.2010;13:17:03;255;86920;22290;Mpp-Betrieb;Mpp;-------
07.11.2010;13:32:03;142;86920;22291;Mpp-Betrieb;Mpp;-------
07.11.2010;13:47:03;172;86920;22291;Mpp-Betrieb;Mpp;-------
07.11.2010;14:02:05;111;86920;22291;Mpp-Betrieb;Mpp;-------
07.11.2010;14:17:03;121;86920;22291;Mpp-Betrieb;Mpp;-------
07.11.2010;14:32:06;172;86920;22292;Mpp-Betrieb;Mpp;-------
07.11.2010;14:47:04;229;86920;22292;Mpp-Betrieb;Mpp;-------
07.11.2010;15:02:03;111;86920;22292;Mpp-Betrieb;Mpp;-------
07.11.2010;15:17:03;63;86920;22292;Mpp-Betrieb;Mpp-Such;-------
07.11.2010;15:32:04;139;86920;22293;Mpp-Betrieb;Mpp;-------
07.11.2010;15:47:03;65;86920;22293;Mpp-Betrieb;Mpp;-------
07.11.2010;16:02:06;26;86920;22293;Mpp-Betrieb;Mpp;-------
07.11.2010;16:17:08;16;86920;22293;Mpp-Betrieb;Mpp;-------
07.11.2010;16:32:04;0;86920;22293;Mpp-Betrieb;Netzueb.;-------
07.11.2010;16:47:08;0;86920;22294;Mpp-Betrieb;Warten;-------
08.11.2010;07:47:04;0;86920;22294;Mpp-Betrieb;Netzueb.;-------
08.11.2010;08:02:04;12;86920;22294;Mpp-Betrieb;Mpp;-------
08.11.2010;08:17:05;19;86920;22294;Mpp-Betrieb;Mpp;-------
08.11.2010;08:32:03;31;86920;22294;Mpp-Betrieb;Mpp;-------
08.11.2010;08:47:05;63;86920;22294;Mpp-Betrieb;Mpp;-------
08.11.2010;09:02:04;99;86920;22295;Mpp-Betrieb;Mpp;-------
08.11.2010;09:17:03;151;86920;22295;Mpp-Betrieb;Mpp;-------
08.11.2010;09:32:03;327;86920;22295;Mpp-Betrieb;Mpp;-------
08.11.2010;09:47:08;285;86920;22295;Mpp-Betrieb;Mpp;-------
08.11.2010;10:02:05;413;86920;22296;Mpp-Betrieb;Mpp;-------
08.11.2010;10:17:06;400;86920;22296;Mpp-Betrieb;Mpp;-------
08.11.2010;10:32:08;338;86921;22296;Mpp-Betrieb;Mpp;-------
08.11.2010;10:47:10;399;86921;22296;Mpp-Betrieb;Mpp;-------
08.11.2010;11:02:15;566;86921;22297;Mpp-Betrieb;Mpp;-------
08.11.2010;11:17:08;1071;86921;22297;Mpp-Betrieb;Mpp;-------
08.11.2010;11:32:04;1120;86921;22297;Mpp-Betrieb;Mpp;-------
08.11.2010;11:47:08;1660;86922;22297;Mpp-Betrieb;Mpp;-------
08.11.2010;12:02:07;1139;86922;22298;Mpp-Betrieb;Mpp;-------
08.11.2010;12:17:08;968;86922;22298;Mpp-Betrieb;Mpp;-------
08.11.2010;12:32:03;466;86922;22298;Mpp-Betrieb;Mpp;-------
08.11.2010;12:47:03;414;86923;22298;Mpp-Betrieb;Mpp;-------
08.11.2010;13:02:05;654;86923;22299;Mpp-Betrieb;Mpp;-------
08.11.2010;13:17:10;1101;86923;22299;Mpp-Betrieb;Mpp;-------
08.11.2010;13:32:03;636;86923;22299;Mpp-Betrieb;Mpp;-------
08.11.2010;13:47:05;869;86923;22299;Mpp-Betrieb;Mpp;-------
08.11.2010;14:02:19;714;86924;22300;Mpp-Betrieb;Mpp;-------
08.11.2010;14:17:05;750;86924;22300;Mpp-Betrieb;Mpp;-------
08.11.2010;14:32:14;518;86924;22300;Mpp-Betrieb;Mpp;-------
08.11.2010;14:47:02;358;86924;22300;Mpp-Betrieb;Mpp;-------
08.11.2010;15:02:10;606;86924;22301;Mpp-Betrieb;Mpp;-------
08.11.2010;15:17:03;698;86924;22301;Mpp-Betrieb;Mpp;-------
08.11.2010;15:32:06;361;86925;22301;Mpp-Betrieb;Mpp;-------
08.11.2010;15:47:05;25;86925;22301;Mpp-Betrieb;Mpp-Such;-------
08.11.2010;16:02:06;259;86925;22302;Mpp-Betrieb;Mpp;-------
08.11.2010;16:17:04;269;86925;22302;Mpp-Betrieb;Mpp;-------
08.11.2010;16:32:03;131;86925;22302;Mpp-Betrieb;Mpp;-------
08.11.2010;16:47:05;48;86925;22302;Mpp-Betrieb;Mpp;-------
08.11.2010;17:02:09;0;86925;22303;Mpp-Betrieb;Warten;-------
09.11.2010;07:32:03;32;86925;22303;Mpp-Betrieb;Mpp;-------
09.11.2010;07:47:03;33;86925;22303;Mpp-Betrieb;Mpp;-------
09.11.2010;08:02:05;102;86925;22303;Mpp-Betrieb;Mpp;-------
09.11.2010;08:17:03;217;86925;22304;Mpp-Betrieb;Mpp;-------
09.11.2010;08:32:04;365;86925;22304;Mpp-Betrieb;Mpp;-------
09.11.2010;08:47:03;515;86925;22304;Mpp-Betrieb;Mpp;-------
09.11.2010;09:02:11;679;86925;22304;Mpp-Betrieb;Mpp;-------
09.11.2010;09:17:03;956;86925;22305;Mpp-Betrieb;Mpp;-------
09.11.2010;09:32:03;1065;86926;22305;Mpp-Betrieb;Mpp;-------
09.11.2010;09:47:04;1096;86926;22305;Mpp-Betrieb;Mpp;-------
09.11.2010;10:02:14;1125;86926;22305;Mpp-Betrieb;Mpp;-------
09.11.2010;10:17:03;1232;86927;22306;Mpp-Betrieb;Mpp;-------
09.11.2010;10:32:06;1522;86927;22306;Mpp-Betrieb;Mpp;-------
09.11.2010;10:47:03;2860;86927;22306;Mpp-Betrieb;Mpp;-------
09.11.2010;11:02:04;3750;86928;22306;Mpp-Betrieb;Mpp;-------
09.11.2010;11:17:03;3760;86929;22307;Mpp-Betrieb;Mpp;-------
09.11.2010;11:32:03;3701;86930;22307;Mpp-Betrieb;Mpp;-------
09.11.2010;11:47:14;3656;86931;22307;Mpp-Betrieb;Mpp;-------
09.11.2010;12:02:07;3758;86932;22307;Mpp-Betrieb;Mpp;-------
09.11.2010;12:17:03;3808;86933;22308;Mpp-Betrieb;Mpp;-------
09.11.2010;12:32:04;3872;86934;22308;Mpp-Betrieb;Mpp;-------
09.11.2010;12:47:03;3127;86934;22308;Mpp-Betrieb;Mpp;-------
09.11.2010;13:06:24;3696;86935;22308;Mpp-Betrieb;Mpp;-------
09.11.2010;13:17:03;3318;86936;22309;Mpp-Betrieb;Mpp;-------
09.11.2010;13:32:05;2161;86937;22309;Mpp-Betrieb;Mpp;-------
09.11.2010;13:47:06;3018;86937;22309;Mpp-Betrieb;Mpp;-------
09.11.2010;14:02:05;3058;86938;22309;Mpp-Betrieb;Mpp;-------
09.11.2010;14:17:03;2411;86939;22310;Mpp-Betrieb;Mpp;-------
09.11.2010;14:32:03;2096;86940;22310;Mpp-Betrieb;Mpp;-------
09.11.2010;14:47:14;549;86940;22310;Mpp-Betrieb;Mpp;-------
09.11.2010;15:02:06;1318;86940;22310;Mpp-Betrieb;Mpp;-------
09.11.2010;15:17:08;1766;86941;22311;Mpp-Betrieb;Mpp;-------
09.11.2010;15:32:04;448;86941;22311;Mpp-Betrieb;Mpp;-------
09.11.2010;15:47:06;250;86941;22311;Mpp-Betrieb;Mpp;-------
09.11.2010;16:02:13;241;86941;22311;Mpp-Betrieb;Mpp;-------
09.11.2010;16:17:03;284;86941;22312;Mpp-Betrieb;Mpp;-------
09.11.2010;16:32:03;90;86941;22312;Mpp-Betrieb;Mpp;-------
09.11.2010;16:47:03;31;86941;22312;Mpp-Betrieb;Mpp;-------
09.11.2010;17:02:04;0;86941;22312;Mpp-Betrieb;Warten;-------
10.11.2010;07:32:03;0;86941;22312;Mpp-Betrieb;Netzueb.;-------
10.11.2010;07:47:03;18;86941;22312;Mpp-Betrieb;Mpp;-------
10.11.2010;08:02:04;26;86941;22313;Mpp-Betrieb;Mpp;-------
10.11.2010;08:17:03;50;86941;22313;Mpp-Betrieb;Mpp;-------
10.11.2010;08:32:03;261;86941;22313;Mpp-Betrieb;Mpp;-------
10.11.2010;08:47:03;223;86941;22313;Mpp-Betrieb;Mpp;-------
10.11.2010;09:02:09;331;86941;22314;Mpp-Betrieb;Mpp;-------
10.11.2010;09:17:14;676;86941;22314;Mpp-Betrieb;Mpp;-------
10.11.2010;09:32:09;728;86942;22314;Mpp-Betrieb;Mpp;-------
10.11.2010;09:47:02;526;86942;22314;Mpp-Betrieb;Mpp;-------
10.11.2010;10:02:04;626;86942;22315;Mpp-Betrieb;Mpp;-------
10.11.2010;10:17:03;857;86942;22315;Mpp-Betrieb;Mpp;-------
10.11.2010;10:32:03;759;86942;22315;Mpp-Betrieb;Mpp;-------
10.11.2010;10:47:03;895;86943;22315;Mpp-Betrieb;Mpp;-------
10.11.2010;11:02:08;3599;86943;22316;Mpp-Betrieb;Mpp;-------
10.11.2010;11:17:03;1837;86943;22316;Mpp-Betrieb;Mpp;-------
10.11.2010;11:32:08;1727;86944;22316;Mpp-Betrieb;Mpp;-------
10.11.2010;11:47:03;2326;86945;22316;Mpp-Betrieb;Mpp;-------
10.11.2010;12:02:05;3107;86946;22317;Mpp-Betrieb;Mpp;-------
10.11.2010;12:17:05;3520;86947;22317;Mpp-Betrieb;Mpp;-------
10.11.2010;12:32:03;3589;86948;22317;Mpp-Betrieb;Mpp;-------
10.11.2010;12:47:04;3542;86948;22317;Mpp-Betrieb;Mpp;-------
10.11.2010;13:02:06;3624;86949;22318;Mpp-Betrieb;Mpp;-------
10.11.2010;13:17:03;3459;86950;22318;Mpp-Betrieb;Mpp;-------
10.11.2010;13:32:04;2858;86950;22318;Mpp-Betrieb;Mpp;-------
10.11.2010;13:47:04;2494;86951;22318;Mpp-Betrieb;Mpp;-------
10.11.2010;14:02:15;2091;86952;22319;Mpp-Betrieb;Mpp;-------
10.11.2010;14:17:03;803;86952;22319;Mpp-Betrieb;Mpp;-------
10.11.2010;14:32:03;445;86952;22319;Mpp-Betrieb;Mpp;-------
10.11.2010;14:47:04;159;86952;22319;Mpp-Betrieb;Mpp;-------
10.11.2010;15:02:15;386;86952;22320;Mpp-Betrieb;Mpp;-------
10.11.2010;15:17:03;95;86953;22320;Mpp-Betrieb;Mpp;-------
10.11.2010;15:32:07;42;86953;22320;Mpp-Betrieb;Mpp;-------
10.11.2010;15:47:04;75;86953;22320;Mpp-Betrieb;Mpp;-------
10.11.2010;16:02:04;29;86953;22321;Mpp-Betrieb;Mpp;-------
10.11.2010;16:17:18;15;86953;22321;Mpp-Betrieb;Mpp-Such;-------
10.11.2010;16:32:06;0;86953;22321;Mpp-Betrieb;Warten;-------
11.11.2010;07:17:03;0;86953;22321;Mpp-Betrieb;Warten;-------
11.11.2010;07:32:03;14;86953;22321;Mpp-Betrieb;Mpp;-------
11.11.2010;07:47:03;33;86953;22321;Mpp-Betrieb;Mpp;-------
11.11.2010;08:02:04;114;86953;22322;Mpp-Betrieb;Mpp;-------
11.11.2010;08:17:07;138;86953;22322;Mpp-Betrieb;Mpp;-------
11.11.2010;08:32:03;245;86953;22322;Mpp-Betrieb;Mpp;-------
11.11.2010;08:47:03;262;86953;22322;Mpp-Betrieb;Mpp;-------
11.11.2010;09:02:06;305;86953;22323;Mpp-Betrieb;Mpp;-------
11.11.2010;09:17:02;2400;86953;22323;Mpp-Betrieb;Mpp;-------
11.11.2010;09:32:03;2609;86954;22323;Mpp-Betrieb;Mpp;-------
11.11.2010;09:47:04;2950;86954;22323;Mpp-Betrieb;Mpp;-------
11.11.2010;10:02:04;3647;86955;22324;Mpp-Betrieb;Mpp;-------
11.11.2010;10:17:03;4044;86956;22324;Mpp-Betrieb;Mpp;-------
11.11.2010;10:32:03;901;86957;22324;Mpp-Betrieb;Mpp;-------
11.11.2010;10:47:09;1161;86957;22324;Mpp-Betrieb;Mpp;-------
11.11.2010;11:02:15;956;86958;22325;Mpp-Betrieb;Mpp;-------
11.11.2010;11:17:09;2789;86958;22325;Mpp-Betrieb;Mpp;-------
11.11.2010;11:32:02;4807;86959;22325;Mpp-Betrieb;Mpp;-------
11.11.2010;11:47:08;929;86960;22325;Mpp-Betrieb;Mpp;-------
11.11.2010;12:02:05;3921;86961;22326;Mpp-Betrieb;Mpp;-------
11.11.2010;12:17:09;778;86961;22326;Mpp-Betrieb;Mpp;-------
11.11.2010;12:32:14;3969;86962;22326;Mpp-Betrieb;Mpp;-------
11.11.2010;12:47:04;2702;86963;22326;Mpp-Betrieb;Mpp;-------
11.11.2010;13:02:15;962;86963;22327;Mpp-Betrieb;Mpp;-------
11.11.2010;13:17:03;1185;86964;22327;Mpp-Betrieb;Mpp;-------
11.11.2010;13:32:09;1995;86964;22327;Mpp-Betrieb;Mpp;-------
11.11.2010;13:47:06;2087;86964;22327;Mpp-Betrieb;Mpp;-------
11.11.2010;14:02:04;2538;86965;22328;Mpp-Betrieb;Mpp;-------
11.11.2010;14:17:18;1816;86966;22328;Mpp-Betrieb;Mpp;-------
11.11.2010;14:32:04;2366;86966;22328;Mpp-Betrieb;Mpp;-------
11.11.2010;14:47:06;1118;86966;22328;Mpp-Betrieb;Mpp;-------
11.11.2010;15:02:04;834;86967;22329;Mpp-Betrieb;Mpp;-------
11.11.2010;15:17:10;1157;86967;22329;Mpp-Betrieb;Mpp;-------
11.11.2010;15:32:03;457;86967;22329;Mpp-Betrieb;Mpp;-------
11.11.2010;15:47:04;395;86967;22329;Mpp-Betrieb;Mpp;-------
11.11.2010;16:02:05;393;86967;22330;Mpp-Betrieb;Mpp;-------
11.11.2010;16:17:08;161;86967;22330;Mpp-Betrieb;Mpp;-------
11.11.2010;16:32:13;49;86968;22330;Mpp-Betrieb;Mpp;-------
11.11.2010;16:47:04;0;86968;22330;Mpp-Betrieb;Netzueb.;-------
12.11.2010;07:47:03;0;86968;22330;Mpp-Betrieb;Warten;-------
12.11.2010;08:02:04;12;86968;22331;Mpp-Betrieb;Mpp;-------
12.11.2010;08:17:03;21;86968;22331;Mpp-Betrieb;Mpp;-------
12.11.2010;08:32:08;16;86968;22331;Mpp-Betrieb;Mpp;-------
12.11.2010;08:47:03;45;86968;22331;Mpp-Betrieb;Mpp;-------
12.11.2010;09:02:04;73;86968;22332;Mpp-Betrieb;Mpp;-------
12.11.2010;09:17:08;26;86968;22332;Mpp-Betrieb;Mpp;-------
12.11.2010;09:32:03;28;86968;22332;Mpp-Betrieb;Mpp;-------
12.11.2010;09:47:04;114;86968;22332;Mpp-Betrieb;Mpp;-------
12.11.2010;10:02:10;196;86968;22333;Mpp-Betrieb;Mpp;-------
12.11.2010;10:17:05;171;86968;22333;Mpp-Betrieb;Mpp;-------
12.11.2010;10:32:07;423;86968;22333;Mpp-Betrieb;Mpp;-------
12.11.2010;10:47:08;170;86968;22333;Mpp-Betrieb;Mpp;-------
12.11.2010;11:02:12;238;86968;22334;Mpp-Betrieb;Mpp;-------
12.11.2010;11:17:07;294;86968;22334;Mpp-Betrieb;Mpp;-------
12.11.2010;11:32:05;566;86968;22334;Mpp-Betrieb;Mpp;-------
12.11.2010;11:47:09;413;86968;22334;Mpp-Betrieb;Mpp;-------
12.11.2010;12:02:04;530;86968;22335;Mpp-Betrieb;Mpp;-------
12.11.2010;12:17:03;222;86968;22335;Mpp-Betrieb;Mpp;-------
12.11.2010;12:32:05;334;86968;22335;Mpp-Betrieb;Mpp;-------
12.11.2010;12:47:08;409;86969;22335;Mpp-Betrieb;Mpp;-------
12.11.2010;13:02:05;378;86969;22336;Mpp-Betrieb;Mpp;-------
12.11.2010;13:17:08;348;86969;22336;Mpp-Betrieb;Mpp;-------
12.11.2010;13:32:08;323;86969;22336;Mpp-Betrieb;Mpp;-------
12.11.2010;13:47:12;222;86969;22336;Mpp-Betrieb;Mpp;-------
12.11.2010;14:02:04;526;86969;22337;Mpp-Betrieb;Mpp;-------
12.11.2010;14:17:03;382;86969;22337;Mpp-Betrieb;Mpp;-------
12.11.2010;14:32:04;270;86969;22337;Mpp-Betrieb;Mpp;-------
12.11.2010;14:47:06;136;86969;22337;Mpp-Betrieb;Mpp;-------
12.11.2010;15:02:09;60;86969;22338;Mpp-Betrieb;Mpp;-------
12.11.2010;15:17:03;30;86969;22338;Mpp-Betrieb;Mpp;-------
12.11.2010;15:32:05;26;86969;22338;Mpp-Betrieb;Mpp;-------
12.11.2010;15:47:03;26;86969;22338;Mpp-Betrieb;Mpp;-------
12.11.2010;16:02:04;40;86969;22339;Mpp-Betrieb;Mpp;-------
12.11.2010;16:17:08;45;86969;22339;Mpp-Betrieb;Mpp;-------
12.11.2010;16:32:05;28;86969;22339;Mpp-Betrieb;Mpp;-------
12.11.2010;16:47:05;19;86969;22339;Mpp-Betrieb;Mpp;-------
13.11.2010;07:32:03;12;86969;22339;Mpp-Betrieb;Mpp;-------
13.11.2010;07:47:02;76;86969;22340;Mpp-Betrieb;Mpp;-------
13.11.2010;08:02:05;209;86969;22340;Mpp-Betrieb;Mpp;-------
13.11.2010;08:17:04;737;86969;22340;Mpp-Betrieb;Mpp;-------
13.11.2010;08:32:03;1183;86970;22340;Mpp-Betrieb;Mpp;-------
13.11.2010;08:47:03;1417;86970;22341;Mpp-Betrieb;Mpp;-------
13.11.2010;09:02:04;1541;86970;22341;Mpp-Betrieb;Mpp;-------
13.11.2010;09:17:03;2293;86971;22341;Mpp-Betrieb;Mpp;-------
13.11.2010;09:32:05;2594;86971;22341;Mpp-Betrieb;Mpp;-------
13.11.2010;09:47:03;2661;86972;22342;Mpp-Betrieb;Mpp;-------
13.11.2010;10:02:05;2745;86973;22342;Mpp-Betrieb;Mpp;-------
13.11.2010;10:17:03;3080;86973;22342;Mpp-Betrieb;Mpp;-------
13.11.2010;10:32:05;3227;86974;22342;Mpp-Betrieb;Mpp;-------
13.11.2010;10:47:03;3319;86975;22343;Mpp-Betrieb;Mpp;-------
13.11.2010;11:02:04;3497;86976;22343;Mpp-Betrieb;Mpp;-------
13.11.2010;11:17:04;3470;86977;22343;Mpp-Betrieb;Mpp;-------
13.11.2010;11:32:03;3556;86978;22343;Mpp-Betrieb;Mpp;-------
13.11.2010;11:47:04;3704;86979;22344;Mpp-Betrieb;Mpp;-------
13.11.2010;12:02:04;3275;86979;22344;Mpp-Betrieb;Mpp;-------
13.11.2010;12:17:04;3087;86980;22344;Mpp-Betrieb;Mpp;-------
13.11.2010;12:32:03;3427;86981;22344;Mpp-Betrieb;Mpp;-------
13.11.2010;12:47:03;3244;86982;22345;Mpp-Betrieb;Mpp;-------
13.11.2010;13:02:05;3123;86983;22345;Mpp-Betrieb;Mpp;-------
13.11.2010;13:17:03;3667;86983;22345;Mpp-Betrieb;Mpp;-------
13.11.2010;13:32:03;2719;86984;22345;Mpp-Betrieb;Mpp;-------
13.11.2010;13:47:04;2010;86985;22346;Mpp-Betrieb;Mpp;-------
13.11.2010;14:02:04;2195;86985;22346;Mpp-Betrieb;Mpp;-------
13.11.2010;14:17:04;2914;86986;22346;Mpp-Betrieb;Mpp;-------
13.11.2010;14:32:03;2374;86987;22346;Mpp-Betrieb;Mpp;-------
13.11.2010;14:47:04;1757;86987;22347;Mpp-Betrieb;Mpp;-------
13.11.2010;15:02:04;1509;86988;22347;Mpp-Betrieb;Mpp;-------
13.11.2010;15:17:04;1143;86988;22347;Mpp-Betrieb;Mpp;-------
13.11.2010;15:32:04;987;86988;22347;Mpp-Betrieb;Mpp;-------
13.11.2010;15:47:03;370;86989;22348;Mpp-Betrieb;Mpp;-------
13.11.2010;16:02:04;390;86989;22348;Mpp-Betrieb;Mpp;-------
13.11.2010;16:17:02;125;86989;22348;Mpp-Betrieb;Mpp;-------
13.11.2010;16:32:02;50;86989;22348;Mpp-Betrieb;Mpp;-------
13.11.2010;16:47:05;19;86989;22349;Mpp-Betrieb;Mpp;-------
13.11.2010;17:02:03;0;86989;22349;Mpp-Betrieb;Netzueb.;-------
14.11.2010;07:17:03;0;86989;22349;Mpp-Betrieb;Warten;-------
14.11.2010;07:32:03;22;86989;22349;Mpp-Betrieb;Mpp-Such;-------
14.11.2010;07:47:03;43;86989;22349;Mpp-Betrieb;Mpp;-------
14.11.2010;08:02:04;67;86989;22350;Mpp-Betrieb;Mpp;-------
14.11.2010;08:17:06;483;86989;22350;Mpp-Betrieb;Mpp;-------
14.11.2010;08:32:03;470;86989;22350;Mpp-Betrieb;Mpp;-------
14.11.2010;08:47:03;953;86989;22350;Mpp-Betrieb;Mpp;-------
14.11.2010;09:02:08;1379;86989;22351;Mpp-Betrieb;Mpp;-------
14.11.2010;09:17:03;2047;86990;22351;Mpp-Betrieb;Mpp;-------
14.11.2010;09:32:03;2513;86990;22351;Mpp-Betrieb;Mpp;-------
14.11.2010;09:47:03;2723;86991;22351;Mpp-Betrieb;Mpp;-------
14.11.2010;10:02:05;2843;86992;22352;Mpp-Betrieb;Mpp;-------
14.11.2010;10:17:04;3004;86992;22352;Mpp-Betrieb;Mpp;-------
14.11.2010;10:32:03;3141;86993;22352;Mpp-Betrieb;Mpp;-------
14.11.2010;10:47:03;3286;86994;22352;Mpp-Betrieb;Mpp;-------
14.11.2010;11:02:04;3273;86995;22353;Mpp-Betrieb;Mpp;-------
14.11.2010;11:17:03;3112;86996;22353;Mpp-Betrieb;Mpp;-------
14.11.2010;11:32:03;3619;86997;22353;Mpp-Betrieb;Mpp;-------
14.11.2010;11:47:02;2506;86997;22353;Mpp-Betrieb;Mpp;-------
14.11.2010;12:02:05;2816;86998;22354;Mpp-Betrieb;Mpp;-------
14.11.2010;12:17:03;3488;86999;22354;Mpp-Betrieb;Mpp;-------
14.11.2010;12:32:05;3512;87000;22354;Mpp-Betrieb;Mpp;-------
14.11.2010;12:47:03;3397;87001;22354;Mpp-Betrieb;Mpp;-------
14.11.2010;13:02:04;3244;87001;22355;Mpp-Betrieb;Mpp;-------
14.11.2010;13:17:03;3226;87002;22355;Mpp-Betrieb;Mpp;-------
14.11.2010;13:32:04;3070;87003;22355;Mpp-Betrieb;Mpp;-------
14.11.2010;13:47:03;2748;87004;22355;Mpp-Betrieb;Mpp;-------
14.11.2010;14:02:04;2759;87004;22356;Mpp-Betrieb;Mpp;-------
14.11.2010;14:17:03;2657;87005;22356;Mpp-Betrieb;Mpp;-------
14.11.2010;14:32:03;2506;87006;22356;Mpp-Betrieb;Mpp;-------
14.11.2010;14:47:08;1223;87006;22356;Mpp-Betrieb;Mpp;-------
14.11.2010;15:02:05;1283;87006;22357;Mpp-Betrieb;Mpp;-------
14.11.2010;15:17:03;1497;87007;22357;Mpp-Betrieb;Mpp;-------
14.11.2010;15:32:04;1292;87007;22357;Mpp-Betrieb;Mpp;-------
14.11.2010;15:36:53;290;87007;22357;Mpp-Betrieb;Mpp;-------
14.11.2010;16:02:04;203;87007;22358;Mpp-Betrieb;Mpp;-------
14.11.2010;16:17:33;144;87007;22358;Mpp-Betrieb;Mpp;-------
14.11.2010;16:32:04;60;87007;22358;Mpp-Betrieb;Mpp;-------
14.11.2010;16:47:03;14;87007;22358;Mpp-Betrieb;Mpp;-------
14.11.2010;17:02:04;0;87007;22358;Mpp-Betrieb;Warten;-------
15.11.2010;07:32:03;65;87007;22358;Mpp-Betrieb;Mpp;-------
15.11.2010;07:47:04;151;87007;22359;Mpp-Betrieb;Mpp;-------
15.11.2010;08:02:04;277;87008;22359;Mpp-Betrieb;Mpp;-------
15.11.2010;08:17:03;398;87008;22359;Mpp-Betrieb;Mpp;-------
15.11.2010;08:32:05;782;87008;22359;Mpp-Betrieb;Mpp;-------
15.11.2010;08:47:03;1394;87008;22360;Mpp-Betrieb;Mpp;-------
15.11.2010;09:02:10;1648;87008;22360;Mpp-Betrieb;Mpp;-------
15.11.2010;09:17:03;1105;87009;22360;Mpp-Betrieb;Mpp;-------
15.11.2010;09:32:07;759;87009;22360;Mpp-Betrieb;Mpp;-------
15.11.2010;09:47:06;623;87009;22361;Mpp-Betrieb;Mpp;-------
15.11.2010;10:02:04;1525;87010;22361;Mpp-Betrieb;Mpp;-------
15.11.2010;10:17:04;560;87010;22361;Mpp-Betrieb;Mpp;-------
15.11.2010;10:32:03;461;87010;22361;Mpp-Betrieb;Mpp;-------
15.11.2010;10:47:04;188;87010;22362;Mpp-Betrieb;Mpp;-------
15.11.2010;11:02:07;249;87010;22362;Mpp-Betrieb;Mpp;-------
15.11.2010;11:17:03;431;87010;22362;Mpp-Betrieb;Mpp;-------
15.11.2010;11:32:04;397;87011;22362;Mpp-Betrieb;Mpp;-------
15.11.2010;11:47:05;237;87011;22363;Mpp-Betrieb;Mpp;-------
15.11.2010;12:02:04;232;87011;22363;Mpp-Betrieb;Mpp;-------
15.11.2010;12:17:03;234;87011;22363;Mpp-Betrieb;Mpp;-------
15.11.2010;12:32:04;117;87011;22363;Mpp-Betrieb;Mpp;-------
15.11.2010;12:47:03;96;87011;22364;Mpp-Betrieb;Mpp;-------
15.11.2010;13:02:09;247;87011;22364;Mpp-Betrieb;Mpp;-------
15.11.2010;13:17:08;264;87011;22364;Mpp-Betrieb;Mpp;-------
15.11.2010;13:32:07;181;87011;22364;Mpp-Betrieb;Mpp;-------
15.11.2010;13:47:03;263;87011;22365;Mpp-Betrieb;Mpp;-------
15.11.2010;14:02:05;190;87011;22365;Mpp-Betrieb;Mpp;-------
15.11.2010;14:17:08;110;87011;22365;Mpp-Betrieb;Mpp;-------
15.11.2010;14:32:03;37;87011;22365;Mpp-Betrieb;Mpp;-------
15.11.2010;14:47:08;32;87011;22366;Mpp-Betrieb;Mpp;-------
15.11.2010;15:02:05;22;87011;22366;Mpp-Betrieb;Mpp;-------
15.11.2010;15:17:04;31;87011;22366;Mpp-Betrieb;Mpp;-------
15.11.2010;15:32:04;16;87011;22366;Mpp-Betrieb;Mpp;-------
15.11.2010;15:47:06;11;87011;22367;Mpp-Betrieb;Mpp;-------
15.11.2010;16:02:04;0;87011;22367;Mpp-Betrieb;Netzueb.;-------
15.11.2010;16:17:03;0;87011;22367;Mpp-Betrieb;Warten;-------
16.11.2010;08:02:04;0;87011;22367;Mpp-Betrieb;Netzueb.;-------
16.11.2010;08:17:03;17;87011;22367;Mpp-Betrieb;Mpp;-------
16.11.2010;08:32:03;26;87011;22367;Mpp-Betrieb;Mpp;-------
16.11.2010;08:47:02;41;87011;22367;Mpp-Betrieb;Mpp;-------
16.11.2010;09:02:04;61;87011;22368;Mpp-Betrieb;Mpp;-------
16.11.2010;09:17:03;148;87011;22368;Mpp-Betrieb;Mpp;-------
16.11.2010;09:32:04;124;87011;22368;Mpp-Betrieb;Mpp;-------
16.11.2010;09:47:34;138;87011;22368;Mpp-Betrieb;Mpp;-------
16.11.2010;10:02:13;192;87011;22369;Mpp-Betrieb;Mpp;-------
16.11.2010;10:17:03;302;87011;22369;Mpp-Betrieb;Mpp;-------
16.11.2010;10:32:04;349;87011;22369;Mpp-Betrieb;Mpp;-------
16.11.2010;10:47:03;711;87012;22369;Mpp-Betrieb;Mpp;-------
16.11.2010;11:02:04;495;87012;22370;Mpp-Betrieb;Mpp;-------
16.11.2010;11:17:04;481;87012;22370;Mpp-Betrieb;Mpp;-------
16.11.2010;11:32:03;654;87012;22370;Mpp-Betrieb;Mpp;-------
16.11.2010;11:47:05;337;87012;22370;Mpp-Betrieb;Mpp;-------
16.11.2010;12:02:06;507;87012;22371;Mpp-Betrieb;Mpp;-------
16.11.2010;12:17:03;497;87012;22371;Mpp-Betrieb;Mpp;-------
16.11.2010;12:32:06;434;87012;22371;Mpp-Betrieb;Mpp;-------
16.11.2010;12:47:05;347;87013;22371;Mpp-Betrieb;Mpp;-------
16.11.2010;13:02:09;360;87013;22372;Mpp-Betrieb;Mpp;-------
16.11.2010;13:17:04;238;87013;22372;Mpp-Betrieb;Mpp;-------
16.11.2010;13:32:04;240;87013;22372;Mpp-Betrieb;Mpp;-------
16.11.2010;13:47:14;203;87013;22372;Mpp-Betrieb;Mpp;-------
16.11.2010;14:02:07;242;87013;22373;Mpp-Betrieb;Mpp;-------
16.11.2010;14:17:09;246;87013;22373;Mpp-Betrieb;Mpp;-------
16.11.2010;14:32:03;193;87013;22373;Mpp-Betrieb;Mpp;-------
16.11.2010;14:47:03;194;87013;22373;Mpp-Betrieb;Mpp;-------
16.11.2010;15:02:05;116;87013;22374;Mpp-Betrieb;Mpp;-------
16.11.2010;15:17:04;86;87013;22374;Mpp-Betrieb;Mpp;-------
16.11.2010;15:32:06;68;87013;22374;Mpp-Betrieb;Mpp;-------
16.11.2010;15:47:05;47;87013;22374;Mpp-Betrieb;Mpp;-------
16.11.2010;16:02:04;38;87013;22375;Mpp-Betrieb;Mpp;-------
16.11.2010;16:17:05;39;87013;22375;Mpp-Betrieb;Mpp;-------
16.11.2010;16:32:08;18;87013;22375;Mpp-Betrieb;Mpp;-------
16.11.2010;16:47:13;0;87013;22375;Mpp-Betrieb;Warten;-------
17.11.2010;07:47:03;11;87013;22375;Mpp-Betrieb;Mpp;-------
17.11.2010;08:02:04;23;87013;22376;Mpp-Betrieb;Mpp;-------
17.11.2010;08:17:04;50;87013;22376;Mpp-Betrieb;Mpp;-------
17.11.2010;08:32:04;99;87013;22376;Mpp-Betrieb;Mpp;-------
17.11.2010;08:47:03;116;87013;22376;Mpp-Betrieb;Mpp;-------
17.11.2010;09:02:08;91;87013;22377;Mpp-Betrieb;Mpp;-------
17.11.2010;09:17:04;173;87013;22377;Mpp-Betrieb;Mpp;-------
17.11.2010;09:32:03;206;87013;22377;Mpp-Betrieb;Mpp;-------
17.11.2010;09:47:03;232;87013;22377;Mpp-Betrieb;Mpp;-------
17.11.2010;10:02:04;276;87013;22378;Mpp-Betrieb;Mpp;-------
17.11.2010;10:17:03;397;87014;22378;Mpp-Betrieb;Mpp;-------
17.11.2010;10:32:09;430;87014;22378;Mpp-Betrieb;Mpp;-------
17.11.2010;10:47:03;452;87014;22378;Mpp-Betrieb;Mpp;-------
17.11.2010;11:02:05;381;87014;22379;Mpp-Betrieb;Mpp;-------
17.11.2010;11:17:06;214;87014;22379;Mpp-Betrieb;Mpp;-------
17.11.2010;11:32:05;346;87014;22379;Mpp-Betrieb;Mpp;-------
17.11.2010;11:47:08;199;87014;22379;Mpp-Betrieb;Mpp;-------
17.11.2010;12:02:04;274;87014;22380;Mpp-Betrieb;Mpp;-------
17.11.2010;12:17:07;255;87014;22380;Mpp-Betrieb;Mpp;-------
17.11.2010;12:32:04;253;87014;22380;Mpp-Betrieb;Mpp;-------
17.11.2010;12:47:03;235;87014;22380;Mpp-Betrieb;Mpp;-------
17.11.2010;13:02:04;218;87014;22381;Mpp-Betrieb;Mpp;-------
17.11.2010;13:17:05;249;87014;22381;Mpp-Betrieb;Mpp;-------
17.11.2010;13:32:04;232;87014;22381;Mpp-Betrieb;Mpp;-------
17.11.2010;13:47:03;213;87015;22381;Mpp-Betrieb;Mpp;-------
17.11.2010;14:02:05;255;87015;22382;Mpp-Betrieb;Mpp;-------
17.11.2010;14:17:03;268;87015;22382;Mpp-Betrieb;Mpp;-------
17.11.2010;14:32:03;207;87015;22382;Mpp-Betrieb;Mpp;-------
17.11.2010;14:47:05;176;87015;22382;Mpp-Betrieb;Mpp;-------
17.11.2010;15:02:10;63;87015;22383;Mpp-Betrieb;Mpp-Such;-------
17.11.2010;15:17:03;109;87015;22383;Mpp-Betrieb;Mpp;-------
17.11.2010;15:32:03;92;87015;22383;Mpp-Betrieb;Mpp;-------
17.11.2010;15:47:05;89;87015;22383;Mpp-Betrieb;Mpp;-------
17.11.2010;16:02:04;65;87015;22384;Mpp-Betrieb;Mpp;-------
