Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
17.11.2010;16:17:03;41;87015;22384;Mpp-Betrieb;Mpp;-------
17.11.2010;16:32:08;17;87015;22384;Mpp-Betrieb;Mpp;-------
17.11.2010;16:47:03;0;87015;22384;Mpp-Betrieb;Warten;-------
18.11.2010;07:47:03;14;87015;22384;Mpp-Betrieb;Mpp;-------
18.11.2010;08:02:04;46;87015;22385;Mpp-Betrieb;Mpp-Such;-------
18.11.2010;08:17:04;232;87015;22385;Mpp-Betrieb;Mpp;-------
18.11.2010;08:32:03;151;87015;22385;Mpp-Betrieb;Mpp;-------
18.11.2010;08:47:08;349;87015;22385;Mpp-Betrieb;Mpp;-------
18.11.2010;09:02:05;193;87015;22386;Mpp-Betrieb;Mpp;-------
18.11.2010;09:17:04;260;87015;22386;Mpp-Betrieb;Mpp;-------
18.11.2010;09:32:18;229;87015;22386;Mpp-Betrieb;Mpp;-------
18.11.2010;09:47:04;282;87015;22386;Mpp-Betrieb;Mpp;-------
18.11.2010;10:02:05;217;87015;22387;Mpp-Betrieb;Mpp;-------
18.11.2010;10:17:04;222;87015;22387;Mpp-Betrieb;Mpp;-------
18.11.2010;10:32:04;232;87016;22387;Mpp-Betrieb;Mpp;-------
18.11.2010;10:47:03;155;87016;22387;Mpp-Betrieb;Mpp;-------
18.11.2010;11:02:07;180;87016;22388;Mpp-Betrieb;Mpp;-------
18.11.2010;11:17:04;223;87016;22388;Mpp-Betrieb;Mpp;-------
18.11.2010;11:32:03;268;87016;22388;Mpp-Betrieb;Mpp;-------
18.11.2010;11:47:05;459;87016;22388;Mpp-Betrieb;Mpp;-------
18.11.2010;12:02:04;1577;87016;22389;Mpp-Betrieb;Mpp;-------
18.11.2010;12:17:04;2163;87017;22389;Mpp-Betrieb;Mpp;-------
18.11.2010;12:32:10;1178;87017;22389;Mpp-Betrieb;Mpp;-------
18.11.2010;12:47:04;480;87017;22389;Mpp-Betrieb;Mpp;-------
18.11.2010;13:02:04;402;87017;22390;Mpp-Betrieb;Mpp;-------
18.11.2010;13:17:04;264;87018;22390;Mpp-Betrieb;Mpp;-------
18.11.2010;13:32:08;26;87018;22390;Mpp-Betrieb;Mpp-Such;-------
18.11.2010;13:47:03;138;87018;22390;Mpp-Betrieb;Mpp;-------
18.11.2010;14:02:10;366;87018;22391;Mpp-Betrieb;Mpp;-------
18.11.2010;14:17:04;407;87018;22391;Mpp-Betrieb;Mpp;-------
18.11.2010;14:32:03;418;87018;22391;Mpp-Betrieb;Mpp;-------
18.11.2010;14:47:03;320;87018;22391;Mpp-Betrieb;Mpp;-------
18.11.2010;15:02:06;156;87018;22392;Mpp-Betrieb;Mpp;-------
18.11.2010;15:17:03;315;87018;22392;Mpp-Betrieb;Mpp;-------
18.11.2010;15:32:08;187;87018;22392;Mpp-Betrieb;Mpp;-------
18.11.2010;15:47:03;66;87018;22392;Mpp-Betrieb;Mpp;-------
18.11.2010;16:02:05;58;87018;22393;Mpp-Betrieb;Mpp;-------
18.11.2010;16:17:03;32;87018;22393;Mpp-Betrieb;Mpp;-------
18.11.2010;16:32:03;18;87018;22393;Mpp-Betrieb;Mpp;-------
18.11.2010;16:47:04;0;87018;22393;Mpp-Betrieb;Warten;-------
19.11.2010;07:47:03;15;87018;22393;Mpp-Betrieb;Mpp;-------
19.11.2010;08:02:05;64;87018;22394;Mpp-Betrieb;Mpp;-------
19.11.2010;08:17:03;212;87018;22394;Mpp-Betrieb;Mpp;-------
19.11.2010;08:32:05;307;87018;22394;Mpp-Betrieb;Mpp;-------
19.11.2010;08:47:03;390;87018;22394;Mpp-Betrieb;Mpp;-------
19.11.2010;09:02:05;939;87019;22395;Mpp-Betrieb;Mpp;-------
19.11.2010;09:17:04;536;87019;22395;Mpp-Betrieb;Mpp;-------
19.11.2010;09:32:07;573;87019;22395;Mpp-Betrieb;Mpp;-------
19.11.2010;09:47:02;1155;87019;22395;Mpp-Betrieb;Mpp;-------
19.11.2010;10:02:07;2728;87020;22396;Mpp-Betrieb;Mpp;-------
19.11.2010;10:17:04;2098;87020;22396;Mpp-Betrieb;Mpp;-------
19.11.2010;10:32:15;2672;87021;22396;Mpp-Betrieb;Mpp;-------
19.11.2010;10:47:05;1600;87021;22396;Mpp-Betrieb;Mpp;-------
19.11.2010;11:02:05;1424;87022;22397;Mpp-Betrieb;Mpp;-------
19.11.2010;11:17:03;2949;87022;22397;Mpp-Betrieb;Mpp;-------
19.11.2010;11:32:04;1653;87023;22397;Mpp-Betrieb;Mpp;-------
19.11.2010;11:47:06;1366;87023;22397;Mpp-Betrieb;Mpp;-------
19.11.2010;12:02:14;1354;87024;22398;Mpp-Betrieb;Mpp;-------
19.11.2010;12:17:03;1280;87024;22398;Mpp-Betrieb;Mpp;-------
19.11.2010;12:32:10;1400;87024;22398;Mpp-Betrieb;Mpp;-------
19.11.2010;12:47:04;1287;87025;22398;Mpp-Betrieb;Mpp;-------
19.11.2010;13:02:10;1485;87025;22399;Mpp-Betrieb;Mpp;-------
19.11.2010;13:17:09;1575;87025;22399;Mpp-Betrieb;Mpp;-------
19.11.2010;13:32:05;1380;87026;22399;Mpp-Betrieb;Mpp;-------
19.11.2010;13:47:04;1257;87026;22399;Mpp-Betrieb;Mpp;-------
19.11.2010;14:02:04;754;87026;22400;Mpp-Betrieb;Mpp;-------
19.11.2010;14:17:04;2294;87027;22400;Mpp-Betrieb;Mpp;-------
19.11.2010;14:32:03;673;87027;22400;Mpp-Betrieb;Mpp;-------
19.11.2010;14:47:05;2396;87027;22400;Mpp-Betrieb;Mpp;-------
19.11.2010;15:02:06;252;87027;22401;Mpp-Betrieb;Mpp;-------
19.11.2010;15:17:08;265;87027;22401;Mpp-Betrieb;Mpp;-------
19.11.2010;15:32:03;335;87027;22401;Mpp-Betrieb;Mpp;-------
19.11.2010;15:47:04;252;87028;22401;Mpp-Betrieb;Mpp;-------
19.11.2010;16:02:04;107;87028;22402;Mpp-Betrieb;Mpp;-------
19.11.2010;16:17:03;41;87028;22402;Mpp-Betrieb;Mpp;-------
19.11.2010;16:32:03;23;87028;22402;Mpp-Betrieb;Mpp;-------
19.11.2010;16:47:04;0;87028;22402;Mpp-Betrieb;Warten;-------
20.11.2010;07:47:03;12;87028;22402;Mpp-Betrieb;Mpp;-------
20.11.2010;08:02:04;46;87028;22403;Mpp-Betrieb;Mpp;-------
20.11.2010;08:17:03;113;87028;22403;Mpp-Betrieb;Mpp;-------
20.11.2010;08:32:03;234;87028;22403;Mpp-Betrieb;Mpp;-------
20.11.2010;08:47:02;231;87028;22403;Mpp-Betrieb;Mpp;-------
20.11.2010;09:02:04;291;87028;22404;Mpp-Betrieb;Mpp;-------
20.11.2010;09:17:03;368;87028;22404;Mpp-Betrieb;Mpp;-------
20.11.2010;09:32:03;445;87028;22404;Mpp-Betrieb;Mpp;-------
20.11.2010;09:47:04;627;87028;22404;Mpp-Betrieb;Mpp;-------
20.11.2010;10:02:04;668;87028;22405;Mpp-Betrieb;Mpp;-------
20.11.2010;10:17:03;668;87028;22405;Mpp-Betrieb;Mpp;-------
20.11.2010;10:32:03;818;87029;22405;Mpp-Betrieb;Mpp;-------
20.11.2010;10:47:03;661;87029;22405;Mpp-Betrieb;Mpp;-------
20.11.2010;11:02:04;809;87029;22406;Mpp-Betrieb;Mpp;-------
20.11.2010;11:17:04;962;87029;22406;Mpp-Betrieb;Mpp;-------
20.11.2010;11:32:03;1001;87029;22406;Mpp-Betrieb;Mpp;-------
20.11.2010;11:47:03;1177;87030;22406;Mpp-Betrieb;Mpp;-------
20.11.2010;12:02:04;1021;87030;22407;Mpp-Betrieb;Mpp;-------
20.11.2010;12:17:03;856;87030;22407;Mpp-Betrieb;Mpp;-------
20.11.2010;12:32:04;756;87030;22407;Mpp-Betrieb;Mpp;-------
20.11.2010;12:47:03;609;87030;22407;Mpp-Betrieb;Mpp;-------
20.11.2010;13:02:04;404;87031;22408;Mpp-Betrieb;Mpp;-------
20.11.2010;13:17:03;538;87031;22408;Mpp-Betrieb;Mpp;-------
20.11.2010;13:32:03;531;87031;22408;Mpp-Betrieb;Mpp;-------
20.11.2010;13:47:03;402;87031;22408;Mpp-Betrieb;Mpp;-------
20.11.2010;14:02:05;627;87031;22409;Mpp-Betrieb;Mpp;-------
20.11.2010;14:17:03;743;87031;22409;Mpp-Betrieb;Mpp;-------
20.11.2010;14:32:06;688;87031;22409;Mpp-Betrieb;Mpp;-------
20.11.2010;14:47:04;552;87032;22409;Mpp-Betrieb;Mpp;-------
20.11.2010;15:02:05;658;87032;22410;Mpp-Betrieb;Mpp;-------
20.11.2010;15:17:03;705;87032;22410;Mpp-Betrieb;Mpp;-------
20.11.2010;15:32:03;934;87032;22410;Mpp-Betrieb;Mpp;-------
20.11.2010;15:47:03;391;87032;22410;Mpp-Betrieb;Mpp;-------
20.11.2010;16:02:05;229;87032;22411;Mpp-Betrieb;Mpp;-------
20.11.2010;16:17:04;89;87033;22411;Mpp-Betrieb;Mpp;-------
20.11.2010;16:32:03;29;87033;22411;Mpp-Betrieb;Mpp;-------
20.11.2010;16:47:08;0;87033;22411;Mpp-Betrieb;Netzueb.;-------
21.11.2010;08:17:04;0;87033;22411;Mpp-Betrieb;Netzueb.;-------
21.11.2010;08:32:04;12;87033;22412;Mpp-Betrieb;Mpp;-------
21.11.2010;08:47:03;24;87033;22412;Mpp-Betrieb;Mpp;-------
21.11.2010;09:02:05;24;87033;22412;Mpp-Betrieb;Mpp;-------
21.11.2010;09:17:03;45;87033;22412;Mpp-Betrieb;Mpp;-------
21.11.2010;09:32:04;59;87033;22413;Mpp-Betrieb;Mpp;-------
21.11.2010;09:47:33;58;87033;22413;Mpp-Betrieb;Mpp;-------
21.11.2010;10:02:05;58;87033;22413;Mpp-Betrieb;Mpp-Such;-------
21.11.2010;10:17:04;76;87033;22413;Mpp-Betrieb;Mpp;-------
21.11.2010;10:32:03;111;87033;22414;Mpp-Betrieb;Mpp;-------
21.11.2010;10:47:04;125;87033;22414;Mpp-Betrieb;Mpp;-------
21.11.2010;11:02:06;209;87033;22414;Mpp-Betrieb;Mpp;-------
21.11.2010;11:17:03;495;87033;22414;Mpp-Betrieb;Mpp;-------
21.11.2010;11:32:03;577;87033;22415;Mpp-Betrieb;Mpp;-------
21.11.2010;11:47:03;1066;87033;22415;Mpp-Betrieb;Mpp;-------
21.11.2010;12:02:04;444;87033;22415;Mpp-Betrieb;Mpp;-------
21.11.2010;12:17:04;468;87033;22415;Mpp-Betrieb;Mpp;-------
21.11.2010;12:32:03;516;87034;22416;Mpp-Betrieb;Mpp;-------
21.11.2010;12:47:03;648;87034;22416;Mpp-Betrieb;Mpp;-------
21.11.2010;13:02:05;355;87034;22416;Mpp-Betrieb;Mpp;-------
21.11.2010;13:17:03;341;87034;22416;Mpp-Betrieb;Mpp;-------
21.11.2010;13:32:03;168;87034;22417;Mpp-Betrieb;Mpp;-------
21.11.2010;13:47:03;226;87034;22417;Mpp-Betrieb;Mpp;-------
21.11.2010;14:02:05;74;87034;22417;Mpp-Betrieb;Mpp;-------
21.11.2010;14:17:03;138;87034;22417;Mpp-Betrieb;Mpp;-------
21.11.2010;14:32:03;337;87034;22418;Mpp-Betrieb;Mpp;-------
21.11.2010;14:47:04;113;87034;22418;Mpp-Betrieb;Mpp;-------
21.11.2010;15:02:03;98;87034;22418;Mpp-Betrieb;Mpp;-------
21.11.2010;15:17:03;72;87034;22418;Mpp-Betrieb;Mpp;-------
21.11.2010;15:32:03;27;87034;22419;Mpp-Betrieb;Mpp;-------
21.11.2010;15:47:03;37;87034;22419;Mpp-Betrieb;Mpp;-------
21.11.2010;16:02:04;23;87034;22419;Mpp-Betrieb;Mpp;-------
21.11.2010;16:17:03;17;87034;22419;Mpp-Betrieb;Mpp;-------
21.11.2010;16:32:05;16;87034;22420;Mpp-Betrieb;Mpp-Such;-------
21.11.2010;16:47:02;0;87034;22420;Mpp-Betrieb;Warten;-------
22.11.2010;08:02:04;12;87034;22420;Mpp-Betrieb;Mpp;-------
22.11.2010;08:17:03;15;87034;22420;Mpp-Betrieb;Mpp;-------
22.11.2010;08:29:37;41;87034;22420;Mpp-Betrieb;Mpp;-------
22.11.2010;08:47:05;37;87034;22420;Mpp-Betrieb;Mpp;-------
22.11.2010;09:02:10;77;87034;22421;Mpp-Betrieb;Mpp-Such;-------
22.11.2010;09:17:04;136;87034;22421;Mpp-Betrieb;Mpp;-------
22.11.2010;09:32:03;136;87034;22421;Mpp-Betrieb;Mpp;-------
22.11.2010;09:47:03;150;87034;22421;Mpp-Betrieb;Mpp;-------
22.11.2010;10:02:03;129;87034;22422;Mpp-Betrieb;Mpp;-------
22.11.2010;10:17:03;217;87034;22422;Mpp-Betrieb;Mpp;-------
22.11.2010;10:32:03;428;87035;22422;Mpp-Betrieb;Mpp;-------
22.11.2010;10:47:03;228;87035;22422;Mpp-Betrieb;Mpp;-------
22.11.2010;11:02:05;376;87035;22423;Mpp-Betrieb;Mpp;-------
22.11.2010;11:17:03;253;87035;22423;Mpp-Betrieb;Mpp;-------
22.11.2010;11:32:09;89;87035;22423;Mpp-Betrieb;Mpp;-------
22.11.2010;11:47:03;65;87035;22423;Mpp-Betrieb;Mpp;-------
22.11.2010;12:02:04;61;87035;22424;Mpp-Betrieb;Mpp;-------
22.11.2010;12:17:15;228;87035;22424;Mpp-Betrieb;Mpp;-------
22.11.2010;12:32:03;111;87035;22424;Mpp-Betrieb;Mpp;-------
22.11.2010;12:47:09;143;87035;22424;Mpp-Betrieb;Mpp;-------
22.11.2010;13:02:04;176;87035;22425;Mpp-Betrieb;Mpp;-------
22.11.2010;13:17:03;221;87035;22425;Mpp-Betrieb;Mpp;-------
22.11.2010;13:32:05;168;87035;22425;Mpp-Betrieb;Mpp;-------
22.11.2010;13:47:04;358;87035;22425;Mpp-Betrieb;Mpp;-------
22.11.2010;14:02:05;138;87035;22426;Mpp-Betrieb;Mpp;-------
22.11.2010;14:17:04;155;87035;22426;Mpp-Betrieb;Mpp;-------
22.11.2010;14:32:07;145;87035;22426;Mpp-Betrieb;Mpp;-------
22.11.2010;14:47:05;104;87035;22426;Mpp-Betrieb;Mpp;-------
22.11.2010;15:02:10;89;87035;22427;Mpp-Betrieb;Mpp;-------
22.11.2010;15:17:04;91;87035;22427;Mpp-Betrieb;Mpp;-------
22.11.2010;15:32:02;56;87035;22427;Mpp-Betrieb;Mpp;-------
22.11.2010;15:47:06;40;87035;22427;Mpp-Betrieb;Mpp;-------
22.11.2010;16:02:06;18;87035;22428;Mpp-Betrieb;Mpp;-------
22.11.2010;16:17:03;0;87035;22428;Mpp-Betrieb;Warten;-------
22.11.2010;16:32:03;0;87035;22428;Mpp-Betrieb;Warten;-------
23.11.2010;07:47:05;0;87035;22428;Mpp-Betrieb;Netzueb.;-------
23.11.2010;08:02:08;21;87035;22428;Mpp-Betrieb;Mpp;-------
23.11.2010;08:17:07;45;87035;22428;Mpp-Betrieb;Mpp;-------
23.11.2010;08:32:03;82;87035;22428;Mpp-Betrieb;Mpp;-------
23.11.2010;08:47:03;171;87035;22429;Mpp-Betrieb;Mpp;-------
23.11.2010;09:02:08;404;87035;22429;Mpp-Betrieb;Mpp;-------
23.11.2010;09:17:08;503;87036;22429;Mpp-Betrieb;Mpp;-------
23.11.2010;09:32:04;402;87036;22429;Mpp-Betrieb;Mpp;-------
23.11.2010;09:47:08;595;87036;22430;Mpp-Betrieb;Mpp;-------
23.11.2010;10:02:12;501;87036;22430;Mpp-Betrieb;Mpp;-------
23.11.2010;10:17:10;546;87036;22430;Mpp-Betrieb;Mpp;-------
23.11.2010;10:32:06;543;87036;22430;Mpp-Betrieb;Mpp;-------
23.11.2010;10:47:05;679;87036;22431;Mpp-Betrieb;Mpp;-------
23.11.2010;11:02:24;747;87037;22431;Mpp-Betrieb;Mpp;-------
23.11.2010;11:17:04;623;87037;22431;Mpp-Betrieb;Mpp;-------
23.11.2010;11:32:04;734;87037;22431;Mpp-Betrieb;Mpp;-------
23.11.2010;11:47:07;875;87037;22432;Mpp-Betrieb;Mpp;-------
23.11.2010;12:02:15;618;87037;22432;Mpp-Betrieb;Mpp;-------
23.11.2010;12:17:08;356;87037;22432;Mpp-Betrieb;Mpp;-------
23.11.2010;12:32:11;397;87038;22432;Mpp-Betrieb;Mpp;-------
23.11.2010;12:47:05;361;87038;22433;Mpp-Betrieb;Mpp;-------
23.11.2010;13:02:15;165;87038;22433;Mpp-Betrieb;Mpp;-------
23.11.2010;13:17:05;150;87038;22433;Mpp-Betrieb;Mpp;-------
23.11.2010;13:32:03;236;87038;22433;Mpp-Betrieb;Mpp;-------
23.11.2010;13:47:08;136;87038;22434;Mpp-Betrieb;Mpp;-------
23.11.2010;14:02:09;138;87038;22434;Mpp-Betrieb;Mpp;-------
23.11.2010;14:17:03;112;87038;22434;Mpp-Betrieb;Mpp;-------
23.11.2010;14:32:03;121;87038;22434;Mpp-Betrieb;Mpp;-------
23.11.2010;14:47:03;154;87038;22435;Mpp-Betrieb;Mpp;-------
23.11.2010;15:02:05;152;87038;22435;Mpp-Betrieb;Mpp;-------
23.11.2010;15:17:08;234;87038;22435;Mpp-Betrieb;Mpp;-------
23.11.2010;15:32:06;211;87038;22435;Mpp-Betrieb;Mpp;-------
23.11.2010;15:47:04;68;87038;22436;Mpp-Betrieb;Mpp;-------
23.11.2010;16:02:06;19;87038;22436;Mpp-Betrieb;Mpp;-------
23.11.2010;16:17:03;12;87038;22436;Mpp-Betrieb;Mpp-Such;-------
24.11.2010;08:02:04;0;87038;22436;Mpp-Betrieb;Warten;-------
24.11.2010;08:17:03;0;87038;22436;Mpp-Betrieb;Netzueb.;-------
24.11.2010;08:32:05;0;87038;22436;Mpp-Betrieb;Warten;-------
24.11.2010;08:47:02;18;87038;22436;Mpp-Betrieb;Mpp;-------
24.11.2010;09:02:06;24;87038;22437;Mpp-Betrieb;Mpp;-------
24.11.2010;09:17:03;30;87038;22437;Mpp-Betrieb;Mpp;-------
24.11.2010;09:32:04;49;87038;22437;Mpp-Betrieb;Mpp;-------
24.11.2010;09:47:03;29;87038;22437;Mpp-Betrieb;Mpp;-------
24.11.2010;10:02:05;58;87038;22438;Mpp-Betrieb;Mpp;-------
24.11.2010;10:17:03;44;87038;22438;Mpp-Betrieb;Mpp;-------
24.11.2010;10:32:06;68;87038;22438;Mpp-Betrieb;Mpp;-------
24.11.2010;10:47:09;100;87038;22438;Mpp-Betrieb;Mpp;-------
24.11.2010;11:02:04;77;87038;22439;Mpp-Betrieb;Mpp;-------
24.11.2010;11:17:04;121;87038;22439;Mpp-Betrieb;Mpp;-------
24.11.2010;11:32:03;126;87038;22439;Mpp-Betrieb;Mpp;-------
24.11.2010;11:47:07;81;87038;22439;Mpp-Betrieb;Mpp;-------
24.11.2010;12:02:05;49;87038;22440;Mpp-Betrieb;Mpp;-------
24.11.2010;12:17:13;37;87038;22440;Mpp-Betrieb;Mpp;-------
24.11.2010;12:32:09;65;87038;22440;Mpp-Betrieb;Mpp;-------
24.11.2010;12:47:08;155;87038;22440;Mpp-Betrieb;Mpp;-------
24.11.2010;13:02:05;203;87038;22441;Mpp-Betrieb;Mpp;-------
24.11.2010;13:17:02;215;87039;22441;Mpp-Betrieb;Mpp;-------
24.11.2010;13:32:05;140;87039;22441;Mpp-Betrieb;Mpp;-------
24.11.2010;13:47:04;320;87039;22441;Mpp-Betrieb;Mpp;-------
24.11.2010;14:02:04;508;87039;22442;Mpp-Betrieb;Mpp;-------
24.11.2010;14:17:03;538;87039;22442;Mpp-Betrieb;Mpp;-------
24.11.2010;14:32:04;540;87039;22442;Mpp-Betrieb;Mpp;-------
24.11.2010;14:47:03;541;87039;22442;Mpp-Betrieb;Mpp;-------
24.11.2010;15:02:06;465;87039;22443;Mpp-Betrieb;Mpp;-------
24.11.2010;15:17:03;305;87039;22443;Mpp-Betrieb;Mpp;-------
24.11.2010;15:32:03;159;87039;22443;Mpp-Betrieb;Mpp;-------
24.11.2010;15:47:04;90;87039;22443;Mpp-Betrieb;Mpp;-------
24.11.2010;16:02:04;66;87039;22444;Mpp-Betrieb;Mpp;-------
24.11.2010;16:17:03;31;87039;22444;Mpp-Betrieb;Mpp;-------
24.11.2010;16:32:03;13;87039;22444;Mpp-Betrieb;Mpp;-------
24.11.2010;16:47:06;0;87039;22444;Mpp-Betrieb;Warten;-------
25.11.2010;07:47:02;0;87039;22444;Mpp-Betrieb;Netzueb.;-------
25.11.2010;08:02:04;30;87039;22445;Mpp-Betrieb;Mpp;-------
25.11.2010;08:17:03;89;87039;22445;Mpp-Betrieb;Mpp;-------
25.11.2010;08:32:03;156;87040;22445;Mpp-Betrieb;Mpp;-------
25.11.2010;08:47:03;255;87040;22445;Mpp-Betrieb;Mpp;-------
25.11.2010;09:02:05;292;87040;22446;Mpp-Betrieb;Mpp;-------
25.11.2010;09:17:03;391;87040;22446;Mpp-Betrieb;Mpp;-------
25.11.2010;09:32:04;725;87040;22446;Mpp-Betrieb;Mpp;-------
25.11.2010;09:47:03;1094;87040;22446;Mpp-Betrieb;Mpp;-------
25.11.2010;10:02:04;1285;87040;22447;Mpp-Betrieb;Mpp;-------
25.11.2010;10:17:03;2241;87041;22447;Mpp-Betrieb;Mpp;-------
25.11.2010;10:32:07;986;87041;22447;Mpp-Betrieb;Mpp;-------
25.11.2010;10:47:03;896;87042;22447;Mpp-Betrieb;Mpp;-------
25.11.2010;11:02:04;1879;87042;22448;Mpp-Betrieb;Mpp;-------
25.11.2010;11:17:03;2022;87042;22448;Mpp-Betrieb;Mpp;-------
25.11.2010;11:32:03;2969;87043;22448;Mpp-Betrieb;Mpp;-------
25.11.2010;11:47:04;3100;87044;22448;Mpp-Betrieb;Mpp;-------
25.11.2010;12:02:09;1835;87044;22449;Mpp-Betrieb;Mpp;-------
25.11.2010;12:17:03;2631;87045;22449;Mpp-Betrieb;Mpp;-------
25.11.2010;12:32:07;2781;87046;22449;Mpp-Betrieb;Mpp;-------
25.11.2010;12:47:08;2150;87046;22449;Mpp-Betrieb;Mpp;-------
25.11.2010;13:02:09;2910;87047;22450;Mpp-Betrieb;Mpp;-------
25.11.2010;13:17:05;3010;87048;22450;Mpp-Betrieb;Mpp;-------
25.11.2010;13:32:03;3070;87048;22450;Mpp-Betrieb;Mpp;-------
25.11.2010;13:47:04;2384;87049;22450;Mpp-Betrieb;Mpp;-------
25.11.2010;14:02:04;2369;87050;22451;Mpp-Betrieb;Mpp;-------
25.11.2010;14:17:03;1740;87050;22451;Mpp-Betrieb;Mpp;-------
25.11.2010;14:32:05;735;87050;22451;Mpp-Betrieb;Mpp;-------
25.11.2010;14:47:03;643;87051;22451;Mpp-Betrieb;Mpp;-------
25.11.2010;15:02:06;744;87051;22452;Mpp-Betrieb;Mpp;-------
25.11.2010;15:17:04;701;87051;22452;Mpp-Betrieb;Mpp;-------
25.11.2010;15:32:04;449;87051;22452;Mpp-Betrieb;Mpp;-------
25.11.2010;15:47:03;250;87051;22452;Mpp-Betrieb;Mpp;-------
25.11.2010;16:02:04;107;87051;22453;Mpp-Betrieb;Mpp;-------
25.11.2010;16:17:08;25;87051;22453;Mpp-Betrieb;Mpp-Such;-------
25.11.2010;16:32:03;20;87051;22453;Mpp-Betrieb;Mpp;-------
25.11.2010;16:47:03;0;87051;22453;Mpp-Betrieb;Warten;-------
26.11.2010;08:47:03;0;87051;22453;Mpp-Betrieb;Warten;-------
26.11.2010;09:02:05;0;87051;22453;Mpp-Betrieb;Warten;-------
26.11.2010;09:17:03;0;87051;22453;Mpp-Betrieb;Netzueb.;-------
26.11.2010;09:32:05;11;87051;22453;Mpp-Betrieb;Mpp;-------
26.11.2010;09:47:03;12;87051;22454;Mpp-Betrieb;Mpp;-------
26.11.2010;10:02:07;12;87051;22454;Mpp-Betrieb;Mpp;-------
26.11.2010;10:17:04;12;87051;22454;Mpp-Betrieb;Mpp;-------
26.11.2010;10:32:04;16;87051;22454;Mpp-Betrieb;Mpp;-------
26.11.2010;10:47:06;20;87051;22455;Mpp-Betrieb;Mpp;-------
26.11.2010;11:02:10;22;87051;22455;Mpp-Betrieb;Mpp-Such;-------
26.11.2010;11:17:03;20;87051;22455;Mpp-Betrieb;Mpp;-------
26.11.2010;11:32:04;22;87051;22455;Mpp-Betrieb;Mpp;-------
26.11.2010;11:47:04;24;87051;22456;Mpp-Betrieb;Mpp;-------
26.11.2010;12:02:04;61;87051;22456;Mpp-Betrieb;Mpp;-------
26.11.2010;12:17:14;26;87051;22456;Mpp-Betrieb;Mpp;-------
26.11.2010;12:32:15;59;87051;22456;Mpp-Betrieb;Mpp;-------
26.11.2010;12:47:05;39;87051;22457;Mpp-Betrieb;Mpp-Such;-------
26.11.2010;13:02:04;38;87051;22457;Mpp-Betrieb;Mpp;-------
26.11.2010;13:17:04;28;87051;22457;Mpp-Betrieb;Mpp;-------
26.11.2010;13:32:03;28;87051;22457;Mpp-Betrieb;Mpp;-------
26.11.2010;13:47:03;28;87051;22458;Mpp-Betrieb;Mpp;-------
26.11.2010;14:02:07;23;87051;22458;Mpp-Betrieb;Mpp;-------
26.11.2010;14:17:03;19;87051;22458;Mpp-Betrieb;Mpp;-------
26.11.2010;14:32:05;32;87051;22458;Mpp-Betrieb;Mpp-Such;-------
26.11.2010;14:47:03;22;87051;22459;Mpp-Betrieb;Mpp;-------
26.11.2010;15:02:04;11;87051;22459;Mpp-Betrieb;Mpp;-------
26.11.2010;15:17:09;0;87051;22459;Mpp-Betrieb;Warten;-------
26.11.2010;15:32:05;0;87051;22459;Mpp-Betrieb;Netzueb.;-------
26.11.2010;15:47:08;0;87051;22459;Mpp-Betrieb;Netzueb.;-------
26.11.2010;16:02:10;0;87051;22459;Mpp-Betrieb;Warten;-------
27.11.2010;08:32:02;11;87051;22459;Mpp-Betrieb;Mpp;-------
27.11.2010;08:47:04;12;87051;22459;Mpp-Betrieb;Mpp;-------
27.11.2010;09:02:05;22;87051;22459;Mpp-Betrieb;Mpp;-------
27.11.2010;09:17:03;39;87051;22460;Mpp-Betrieb;Mpp;-------
27.11.2010;09:32:03;40;87051;22460;Mpp-Betrieb;Mpp;-------
27.11.2010;09:47:05;47;87051;22460;Mpp-Betrieb;Mpp;-------
27.11.2010;10:02:05;20;87051;22460;Mpp-Betrieb;Mpp;-------
27.11.2010;10:17:03;20;87051;22461;Mpp-Betrieb;Mpp;-------
27.11.2010;10:32:03;20;87051;22461;Mpp-Betrieb;Mpp;-------
27.11.2010;10:47:03;29;87051;22461;Mpp-Betrieb;Mpp;-------
27.11.2010;11:02:04;31;87051;22461;Mpp-Betrieb;Mpp;-------
27.11.2010;11:17:06;26;87052;22462;Mpp-Betrieb;Mpp;-------
27.11.2010;11:32:02;29;87052;22462;Mpp-Betrieb;Mpp;-------
27.11.2010;11:47:03;27;87052;22462;Mpp-Betrieb;Mpp;-------
27.11.2010;12:02:09;24;87052;22462;Mpp-Betrieb;Mpp;-------
27.11.2010;12:17:06;24;87052;22463;Mpp-Betrieb;Mpp;-------
27.11.2010;12:32:05;22;87052;22463;Mpp-Betrieb;Mpp;-------
27.11.2010;12:47:03;20;87052;22463;Mpp-Betrieb;Mpp;-------
27.11.2010;13:02:04;18;87052;22463;Mpp-Betrieb;Mpp;-------
27.11.2010;13:17:03;12;87052;22464;Mpp-Betrieb;Mpp;-------
27.11.2010;13:32:04;11;87052;22464;Mpp-Betrieb;Mpp;-------
27.11.2010;13:47:03;12;87052;22464;Mpp-Betrieb;Mpp;-------
27.11.2010;14:02:07;11;87052;22464;Mpp-Betrieb;Mpp;-------
27.11.2010;14:17:03;12;87052;22465;Mpp-Betrieb;Mpp;-------
27.11.2010;14:32:04;0;87052;22465;Mpp-Betrieb;Warten;-------
27.11.2010;14:47:03;0;87052;22465;Mpp-Betrieb;Warten;-------
27.11.2010;15:02:04;0;87052;22465;Mpp-Betrieb;Netzueb.;-------
27.11.2010;15:17:05;0;87052;22465;Mpp-Betrieb;Warten;-------
27.11.2010;15:32:03;0;87052;22465;Mpp-Betrieb;Netzueb.;-------
27.11.2010;15:47:03;0;87052;22465;Mpp-Betrieb;Warten;-------
28.11.2010;08:32:02;0;87052;22465;Mpp-Betrieb;Warten;-------
28.11.2010;08:47:03;0;87052;22465;Mpp-Betrieb;Warten;-------
28.11.2010;09:02:04;11;87052;22465;Mpp-Betrieb;Mpp;-------
28.11.2010;09:17:03;0;87052;22465;Mpp-Betrieb;Netzueb.;-------
28.11.2010;09:32:03;11;87052;22465;Mpp-Betrieb;Mpp;-------
28.11.2010;09:47:03;16;87052;22465;Mpp-Betrieb;Mpp;-------
28.11.2010;10:02:05;17;87052;22466;Mpp-Betrieb;Mpp;-------
28.11.2010;10:17:04;24;87052;22466;Mpp-Betrieb;Mpp-Such;-------
28.11.2010;10:32:03;24;87052;22466;Mpp-Betrieb;Mpp;-------
28.11.2010;10:47:05;32;87052;22466;Mpp-Betrieb;Mpp;-------
28.11.2010;11:02:04;37;87052;22467;Mpp-Betrieb;Mpp;-------
28.11.2010;11:17:06;40;87052;22467;Mpp-Betrieb;Mpp;-------
28.11.2010;11:32:03;38;87052;22467;Mpp-Betrieb;Mpp;-------
28.11.2010;11:47:08;39;87052;22467;Mpp-Betrieb;Mpp;-------
28.11.2010;12:02:04;36;87052;22468;Mpp-Betrieb;Mpp-Such;-------
28.11.2010;12:17:03;37;87052;22468;Mpp-Betrieb;Mpp;-------
28.11.2010;12:32:03;52;87052;22468;Mpp-Betrieb;Mpp;-------
28.11.2010;12:47:03;40;87052;22468;Mpp-Betrieb;Mpp;-------
28.11.2010;13:02:05;34;87052;22469;Mpp-Betrieb;Mpp;-------
28.11.2010;13:17:05;28;87052;22469;Mpp-Betrieb;Mpp;-------
28.11.2010;13:32:08;26;87052;22469;Mpp-Betrieb;Mpp;-------
28.11.2010;13:47:03;24;87052;22469;Mpp-Betrieb;Mpp-Such;-------
28.11.2010;14:02:05;24;87052;22470;Mpp-Betrieb;Mpp;-------
28.11.2010;14:17:04;21;87052;22470;Mpp-Betrieb;Mpp;-------
28.11.2010;14:32:04;26;87052;22470;Mpp-Betrieb;Mpp;-------
28.11.2010;14:47:03;23;87052;22470;Mpp-Betrieb;Mpp;-------
28.11.2010;15:02:07;18;87052;22471;Mpp-Betrieb;Mpp;-------
28.11.2010;15:17:04;17;87052;22471;Mpp-Betrieb;Mpp;-------
28.11.2010;15:32:05;12;87052;22471;Mpp-Betrieb;Mpp;-------
28.11.2010;15:47:04;0;87052;22471;Mpp-Betrieb;Warten;-------
28.11.2010;16:02:06;0;87052;22471;Mpp-Betrieb;Warten;-------
29.11.2010;09:47:05;0;87052;22471;Mpp-Betrieb;Warten;-------
29.11.2010;10:02:05;0;87052;22471;Mpp-Betrieb;Warten;-------
29.11.2010;10:17:04;0;87052;22471;Mpp-Betrieb;Warten;-------
29.11.2010;10:32:06;0;87052;22471;Mpp-Betrieb;Netzueb.;-------
29.11.2010;10:47:03;0;87052;22471;Mpp-Betrieb;Mpp-Such;-------
29.11.2010;11:02:05;10;87052;22472;Mpp-Betrieb;Mpp;-------
29.11.2010;11:17:05;14;87052;22472;Mpp-Betrieb;Mpp;-------
29.11.2010;11:32:03;13;87052;22472;Mpp-Betrieb;Mpp;-------
29.11.2010;11:47:03;34;87052;22472;Mpp-Betrieb;Mpp;-------
29.11.2010;12:02:06;16;87052;22472;Mpp-Betrieb;Mpp;-------
29.11.2010;12:17:10;22;87052;22473;Mpp-Betrieb;Mpp;-------
29.11.2010;12:32:03;0;87052;22473;Mpp-Betrieb;Netzueb.;-------
29.11.2010;12:47:03;22;87052;22473;Mpp-Betrieb;Mpp;-------
29.11.2010;13:02:16;25;87052;22473;Mpp-Betrieb;Mpp;-------
29.11.2010;13:17:08;13;87052;22474;Mpp-Betrieb;Mpp;-------
29.11.2010;13:32:05;0;87052;22474;Mpp-Betrieb;Warten;-------
29.11.2010;13:47:05;12;87052;22474;Mpp-Betrieb;Mpp;-------
29.11.2010;14:02:03;12;87052;22474;Mpp-Betrieb;Mpp;-------
29.11.2010;14:17:08;0;87052;22474;Mpp-Betrieb;Warten;-------
29.11.2010;14:32:04;12;87052;22474;Mpp-Betrieb;Mpp;-------
29.11.2010;14:47:04;0;87052;22474;Mpp-Betrieb;Warten;-------
29.11.2010;15:02:06;16;87052;22474;Mpp-Betrieb;Mpp;-------
29.11.2010;15:17:03;20;87052;22474;Mpp-Betrieb;Mpp;-------
29.11.2010;15:32:17;18;87052;22475;Mpp-Betrieb;Mpp-Such;-------
29.11.2010;15:47:05;0;87052;22475;Mpp-Betrieb;Warten;-------
30.11.2010;09:17:03;0;87052;22475;Mpp-Betrieb;Warten;-------
30.11.2010;09:32:04;11;87052;22475;Mpp-Betrieb;Mpp;-------
30.11.2010;09:47:03;12;87052;22475;Mpp-Betrieb;Mpp;-------
30.11.2010;10:02:04;38;87052;22475;Mpp-Betrieb;Mpp;-------
30.11.2010;10:17:03;37;87052;22476;Mpp-Betrieb;Mpp;-------
30.11.2010;10:32:03;19;87052;22476;Mpp-Betrieb;Mpp;-------
30.11.2010;10:47:03;0;87052;22476;Mpp-Betrieb;Warten;-------
30.11.2010;11:02:04;0;87052;22476;Mpp-Betrieb;Warten;-------
30.11.2010;11:17:03;0;87052;22476;Mpp-Betrieb;Warten;-------
30.11.2010;11:32:05;13;87052;22476;Mpp-Betrieb;Mpp;-------
30.11.2010;11:47:08;42;87052;22476;Mpp-Betrieb;Mpp;-------
30.11.2010;12:02:07;44;87052;22477;Mpp-Betrieb;Mpp;-------
30.11.2010;12:17:13;40;87052;22477;Mpp-Betrieb;Mpp;-------
30.11.2010;12:43:15;l6e2nFMixjKtKOODELLLsGmVuw6QqTa4kwTGoilL78BUxPdFSiPMHNtt8I71SLDpNpPac+iZ1f8A '47;87052;22477;Mpp-Betrieb;Mpp;-------
30.11.2010;12:47:03;29;87052;22477;Mpp-Betrieb;Mpp;-------
30.11.2010;13:02:04;25;87052;22478;Mpp-Betrieb;Mpp;-------
30.11.2010;13:17:02;23;87052;22478;Mpp-Betrieb;Mpp;-------
30.11.2010;13:32:04;24;87052;22478;Mpp-Betrieb;Mpp;-------
30.11.2010;13:47:04;23;87052;22478;Mpp-Betrieb;Mpp;-------
30.11.2010;14:02:07;11;87052;22479;Mpp-Betrieb;Mpp;-------
30.11.2010;14:17:04;12;87052;22479;Mpp-Betrieb;Mpp;-------
30.11.2010;14:32:03;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
30.11.2010;14:47:03;0;87052;22479;Mpp-Betrieb;Warten;-------
30.11.2010;15:02:09;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
30.11.2010;15:17:08;0;87052;22479;Mpp-Betrieb;Warten;-------
30.11.2010;15:32:03;0;87052;22479;Mpp-Betrieb;Warten;-------
30.11.2010;15:47:04;0;87052;22479;Mpp-Betrieb;Warten;-------
01.12.2010;11:32:04;0;87052;22479;Mpp-Betrieb;Warten;-------
01.12.2010;11:47:03;0;87052;22479;Mpp-Betrieb;Warten;-------
01.12.2010;12:02:04;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
01.12.2010;12:17:03;0;87052;22479;Mpp-Betrieb;Warten;-------
01.12.2010;12:32:04;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
01.12.2010;12:47:03;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
01.12.2010;13:02:09;0;87052;22479;Mpp-Betrieb;Stop;-------
01.12.2010;13:17:08;12;87052;22479;Mpp-Betrieb;Mpp;-------
01.12.2010;13:32:04;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
01.12.2010;13:47:05;0;87052;22479;Mpp-Betrieb;Warten;-------
01.12.2010;14:02:04;0;87052;22479;Mpp-Betrieb;Warten;-------
01.12.2010;14:17:05;0;87052;22479;Mpp-Betrieb;Warten;-------
01.12.2010;14:32:12;0;87052;22479;Mpp-Betrieb;Warten;-------
01.12.2010;14:47:05;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;11:17:04;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;11:32:05;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;11:47:03;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
02.12.2010;12:02:06;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;12:17:03;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
02.12.2010;12:32:05;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;12:47:05;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;13:02:04;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;13:17:03;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;13:32:03;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
02.12.2010;13:47:04;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;14:02:11;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;14:17:02;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;14:32:08;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;14:47:08;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;15:02:09;0;87052;22479;Mpp-Betrieb;Warten;-------
02.12.2010;15:17:04;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
02.12.2010;15:32:10;0;87052;22479;Mpp-Betrieb;Warten;-------
03.12.2010;11:47:04;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
03.12.2010;12:02:04;0;87052;22479;Mpp-Betrieb;Warten;-------
03.12.2010;12:17:05;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
03.12.2010;12:32:02;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
03.12.2010;12:47:05;0;87052;22479;Mpp-Betrieb;Warten;-------
03.12.2010;13:02:05;0;87052;22479;Mpp-Betrieb;Netzueb.;-------
03.12.2010;13:17:04;0;87052;22479;Mpp-Betrieb;Warten;-------
03.12.2010;13:32:04;0;87052;22479;Mpp-Betrieb;Warten;-------
03.12.2010;13:47:09;0;87052;22479;Mpp-Betrieb;Warten;-------
03.12.2010;14:02:09;0;87052;22479;Mpp-Betrieb;Warten;-------
03.12.2010;14:17:03;0;87052;22479;Mpp-Betrieb;Warten;-------
04.12.2010;09:32:03;11;87052;22479;Mpp-Betrieb;Mpp;-------
04.12.2010;09:47:03;11;87052;22479;Mpp-Betrieb;Mpp;-------
04.12.2010;10:02:04;12;87052;22480;Mpp-Betrieb;Mpp;-------
04.12.2010;10:17:03;17;87052;22480;Mpp-Betrieb;Mpp;-------
04.12.2010;10:32:04;19;87052;22480;Mpp-Betrieb;Mpp-Such;-------
04.12.2010;10:47:03;18;87052;22480;Mpp-Betrieb;Mpp;-------
04.12.2010;11:02:04;0;87052;22481;Mpp-Betrieb;Warten;-------
04.12.2010;11:17:03;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
04.12.2010;11:32:05;0;87052;22481;Mpp-Betrieb;Mpp-Such;-------
04.12.2010;11:47:03;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
04.12.2010;12:02:06;13;87052;22481;Mpp-Betrieb;Mpp-Such;-------
04.12.2010;12:17:04;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
04.12.2010;12:32:04;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
04.12.2010;12:47:04;0;87052;22481;Mpp-Betrieb;Warten;-------
04.12.2010;13:02:05;0;87052;22481;Mpp-Betrieb;Warten;-------
04.12.2010;13:17:03;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
04.12.2010;13:32:03;0;87052;22481;Mpp-Betrieb;Warten;-------
04.12.2010;13:47:03;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
04.12.2010;14:02:09;0;87052;22481;Mpp-Betrieb;Warten;-------
04.12.2010;14:17:03;11;87052;22481;Mpp-Betrieb;Mpp;-------
04.12.2010;14:32:05;13;87052;22481;Mpp-Betrieb;Mpp;-------
04.12.2010;14:47:04;0;87052;22481;Mpp-Betrieb;Warten;-------
04.12.2010;15:02:05;0;87052;22481;Mpp-Betrieb;Warten;-------
04.12.2010;15:17:04;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
04.12.2010;15:32:04;0;87052;22481;Mpp-Betrieb;Warten;-------
04.12.2010;15:47:03;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;09:47:04;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;10:02:05;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;10:17:04;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;10:32:04;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;10:47:03;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;11:02:05;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;11:17:03;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;11:32:05;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;11:47:03;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;12:02:04;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
05.12.2010;12:17:03;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;12:32:03;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
05.12.2010;12:47:04;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;13:02:04;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
05.12.2010;13:17:03;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
05.12.2010;13:32:03;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;13:47:07;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;14:02:05;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;14:17:05;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;14:32:03;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;14:47:03;0;87052;22481;Mpp-Betrieb;Warten;-------
05.12.2010;15:02:04;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
05.12.2010;15:17:04;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;11:17:13;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;11:32:02;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;11:47:03;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;12:02:09;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;12:17:03;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
06.12.2010;12:32:04;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;12:47:04;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;13:02:05;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;13:17:05;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
06.12.2010;13:32:04;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;13:47:03;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
06.12.2010;14:02:19;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;14:17:13;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;14:32:03;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;14:47:10;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;15:02:06;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
06.12.2010;15:17:03;0;87052;22481;Mpp-Betrieb;Warten;-------
06.12.2010;15:32:03;0;87052;22481;Mpp-Betrieb;Warten;-------
07.12.2010;08:02:04;0;87052;22481;Mpp-Betrieb;Netzueb.;-------
07.12.2010;08:17:04;12;87052;22482;Mpp-Betrieb;Mpp;-------
07.12.2010;08:32:04;24;87052;22482;Mpp-Betrieb;Mpp;-------
07.12.2010;08:47:04;89;87052;22482;Mpp-Betrieb;Mpp;-------
07.12.2010;09:02:04;442;87052;22482;Mpp-Betrieb;Mpp;-------
07.12.2010;09:17:05;844;87052;22482;Mpp-Betrieb;Mpp;-------
07.12.2010;09:32:05;1108;87052;22483;Mpp-Betrieb;Mpp;-------
07.12.2010;09:47:03;734;87053;22483;Mpp-Betrieb;Mpp;-------
07.12.2010;10:02:04;1723;87053;22483;Mpp-Betrieb;Mpp;-------
07.12.2010;10:17:04;1683;87053;22483;Mpp-Betrieb;Mpp;-------
07.12.2010;10:32:03;1691;87054;22484;Mpp-Betrieb;Mpp;-------
07.12.2010;10:47:04;679;87054;22484;Mpp-Betrieb;Mpp;-------
07.12.2010;11:02:04;856;87054;22484;Mpp-Betrieb;Mpp;-------
07.12.2010;11:17:08;863;87054;22484;Mpp-Betrieb;Mpp;-------
07.12.2010;11:32:03;1051;87055;22485;Mpp-Betrieb;Mpp;-------
07.12.2010;11:47:04;1673;87055;22485;Mpp-Betrieb;Mpp;-------
07.12.2010;12:02:06;1514;87055;22485;Mpp-Betrieb;Mpp;-------
07.12.2010;12:17:06;1281;87056;22485;Mpp-Betrieb;Mpp;-------
07.12.2010;12:32:03;991;87056;22486;Mpp-Betrieb;Mpp;-------
07.12.2010;12:47:05;773;87056;22486;Mpp-Betrieb;Mpp;-------
07.12.2010;13:02:05;720;87056;22486;Mpp-Betrieb;Mpp;-------
07.12.2010;13:17:04;1138;87057;22486;Mpp-Betrieb;Mpp;-------
07.12.2010;13:32:08;904;87057;22487;Mpp-Betrieb;Mpp;-------
07.12.2010;13:47:10;2958;87057;22487;Mpp-Betrieb;Mpp;-------
07.12.2010;14:02:05;717;87058;22487;Mpp-Betrieb;Mpp;-------
07.12.2010;14:19:47;246;87058;22487;Mpp-Betrieb;Mpp;-------
07.12.2010;14:32:05;198;87058;22488;Mpp-Betrieb;Mpp;-------
07.12.2010;14:47:08;161;87058;22488;Mpp-Betrieb;Mpp;-------
07.12.2010;15:02:19;147;87058;22488;Mpp-Betrieb;Mpp;-------
07.12.2010;15:17:06;252;87058;22488;Mpp-Betrieb;Mpp;-------
07.12.2010;15:32:11;131;87058;22489;Mpp-Betrieb;Mpp;-------
07.12.2010;15:47:10;53;87058;22489;Mpp-Betrieb;Mpp;-------
07.12.2010;16:02:10;36;87058;22489;Mpp-Betrieb;Mpp;-------
07.12.2010;16:17:09;21;87058;22489;Mpp-Betrieb;Mpp;-------
07.12.2010;16:32:04;0;87058;22490;Mpp-Betrieb;Warten;-------
08.12.2010;08:17:03;20;87058;22490;Mpp-Betrieb;Mpp;-------
08.12.2010;08:32:04;88;87058;22490;Mpp-Betrieb;Mpp;-------
08.12.2010;08:47:04;173;87058;22490;Mpp-Betrieb;Mpp;-------
08.12.2010;09:02:04;274;87058;22491;Mpp-Betrieb;Mpp;-------
08.12.2010;09:17:05;924;87058;22491;Mpp-Betrieb;Mpp;-------
08.12.2010;09:32:04;480;87058;22491;Mpp-Betrieb;Mpp;-------
08.12.2010;09:47:02;540;87059;22491;Mpp-Betrieb;Mpp;-------
08.12.2010;10:02:05;264;87059;22492;Mpp-Betrieb;Mpp;-------
08.12.2010;10:17:03;246;87059;22492;Mpp-Betrieb;Mpp;-------
08.12.2010;10:32:05;460;87059;22492;Mpp-Betrieb;Mpp;-------
08.12.2010;10:47:06;376;87059;22492;Mpp-Betrieb;Mpp;-------
08.12.2010;11:02:06;277;87059;22493;Mpp-Betrieb;Mpp;-------
08.12.2010;11:17:06;485;87059;22493;Mpp-Betrieb;Mpp;-------
08.12.2010;11:32:03;1207;87059;22493;Mpp-Betrieb;Mpp;-------
08.12.2010;11:47:05;938;87059;22493;Mpp-Betrieb;Mpp;-------
08.12.2010;12:02:05;848;87060;22494;Mpp-Betrieb;Mpp;-------
08.12.2010;12:17:03;401;87060;22494;Mpp-Betrieb;Mpp;-------
08.12.2010;12:32:09;725;87060;22494;Mpp-Betrieb;Mpp;-------
08.12.2010;12:47:04;540;87060;22494;Mpp-Betrieb;Mpp;-------
08.12.2010;13:02:04;664;87060;22495;Mpp-Betrieb;Mpp;-------
08.12.2010;13:17:04;693;87060;22495;Mpp-Betrieb;Mpp;-------
08.12.2010;13:32:03;650;87061;22495;Mpp-Betrieb;Mpp;-------
08.12.2010;13:47:02;459;87061;22495;Mpp-Betrieb;Mpp;-------
08.12.2010;14:02:08;462;87061;22496;Mpp-Betrieb;Mpp;-------
08.12.2010;14:17:04;282;87061;22496;Mpp-Betrieb;Mpp;-------
08.12.2010;14:32:13;392;87061;22496;Mpp-Betrieb;Mpp;-------
08.12.2010;14:47:06;400;87061;22496;Mpp-Betrieb;Mpp;-------
08.12.2010;15:02:04;64;87061;22497;Mpp-Betrieb;Mpp-Such;-------
08.12.2010;15:17:03;127;87061;22497;Mpp-Betrieb;Mpp;-------
08.12.2010;15:32:14;52;87061;22497;Mpp-Betrieb;Mpp;-------
08.12.2010;15:47:03;69;87061;22497;Mpp-Betrieb;Mpp;-------
08.12.2010;16:02:15;42;87061;22498;Mpp-Betrieb;Mpp;-------
08.12.2010;16:17:05;82;87061;22498;Mpp-Betrieb;Mpp;-------
08.12.2010;16:32:27;20;87061;22498;Mpp-Betrieb;Mpp;-------
08.12.2010;16:47:03;0;87061;22498;Mpp-Betrieb;Warten;-------
09.12.2010;09:47:03;0;87061;22498;Mpp-Betrieb;Warten;-------
09.12.2010;10:02:15;0;87061;22498;Mpp-Betrieb;Netzueb.;-------
09.12.2010;10:17:03;35;87061;22498;Mpp-Betrieb;Mpp;-------
09.12.2010;10:32:07;41;87061;22498;Mpp-Betrieb;Mpp;-------
09.12.2010;10:47:03;47;87061;22499;Mpp-Betrieb;Mpp;-------
09.12.2010;11:02:09;53;87061;22499;Mpp-Betrieb;Mpp;-------
09.12.2010;11:17:06;55;87061;22499;Mpp-Betrieb;Mpp;-------
09.12.2010;11:32:14;60;87061;22499;Mpp-Betrieb;Mpp;-------
09.12.2010;11:47:09;66;87061;22500;Mpp-Betrieb;Mpp;-------
09.12.2010;12:02:06;70;87061;22500;Mpp-Betrieb;Mpp;-------
09.12.2010;12:17:10;25;87061;22500;Mpp-Betrieb;Mpp-Such;-------
09.12.2010;12:32:03;76;87061;22500;Mpp-Betrieb;Mpp;-------
09.12.2010;12:47:08;79;87061;22501;Mpp-Betrieb;Mpp;-------
09.12.2010;13:02:04;111;87062;22501;Mpp-Betrieb;Mpp;-------
09.12.2010;13:17:04;33;87062;22501;Mpp-Betrieb;Mpp;-------
09.12.2010;13:33:43;90;87062;22501;Mpp-Betrieb;Mpp;-------
09.12.2010;13:47:04;326;87062;22502;Mpp-Betrieb;Mpp;-------
09.12.2010;14:02:10;547;87062;22502;Mpp-Betrieb;Mpp;-------
09.12.2010;14:17:04;684;87062;22502;Mpp-Betrieb;Mpp;-------
09.12.2010;14:32:08;633;87062;22502;Mpp-Betrieb;Mpp;-------
09.12.2010;14:47:04;189;87062;22503;Mpp-Betrieb;Mpp;-------
09.12.2010;15:02:10;98;87062;22503;Mpp-Betrieb;Mpp;-------
09.12.2010;15:17:03;100;87062;22503;Mpp-Betrieb;Mpp;-------
09.12.2010;15:32:03;308;87062;22503;Mpp-Betrieb;Mpp;-------
09.12.2010;15:47:10;59;87062;22504;Mpp-Betrieb;Mpp;-------
09.12.2010;16:02:09;38;87062;22504;Mpp-Betrieb;Mpp;-------
09.12.2010;16:17:10;20;87062;22504;Mpp-Betrieb;Mpp;-------
09.12.2010;16:32:03;0;87062;22504;Mpp-Betrieb;Netzueb.;-------
09.12.2010;16:47:02;0;87062;22504;Mpp-Betrieb;Warten;-------
10.12.2010;08:17:03;0;87062;22504;Mpp-Betrieb;Warten;-------
10.12.2010;08:32:06;11;87062;22505;Mpp-Betrieb;Mpp;-------
10.12.2010;08:47:03;38;87062;22505;Mpp-Betrieb;Mpp;-------
10.12.2010;09:02:06;54;87062;22505;Mpp-Betrieb;Mpp;-------
10.12.2010;09:17:03;34;87062;22505;Mpp-Betrieb;Mpp;-------
10.12.2010;09:32:03;30;87062;22506;Mpp-Betrieb;Mpp;-------
10.12.2010;09:47:04;37;87062;22506;Mpp-Betrieb;Mpp-Such;-------
10.12.2010;10:02:10;62;87062;22506;Mpp-Betrieb;Mpp;-------
10.12.2010;10:17:05;71;87062;22506;Mpp-Betrieb;Mpp;-------
10.12.2010;10:32:04;56;87062;22507;Mpp-Betrieb;Mpp;-------
10.12.2010;10:50:12;61;87062;22507;Mpp-Betrieb;Mpp;-------
10.12.2010;11:02:04;53;87062;22507;Mpp-Betrieb;Mpp;-------
10.12.2010;11:17:14;39;87062;22507;Mpp-Betrieb;Mpp;-------
10.12.2010;11:32:03;45;87062;22508;Mpp-Betrieb;Mpp-Such;-------
10.12.2010;11:47:18;50;87062;22508;Mpp-Betrieb;Mpp;-------
10.12.2010;12:02:04;34;87062;22508;Mpp-Betrieb;Mpp;-------
10.12.2010;12:17:03;35;87062;22508;Mpp-Betrieb;Mpp;-------
10.12.2010;12:32:03;23;87062;22509;Mpp-Betrieb;Mpp;-------
10.12.2010;12:47:03;30;87062;22509;Mpp-Betrieb;Mpp;-------
10.12.2010;13:02:04;40;87063;22509;Mpp-Betrieb;Mpp;-------
10.12.2010;13:17:03;36;87063;22509;Mpp-Betrieb;Mpp-Such;-------
10.12.2010;13:32:08;52;87063;22510;Mpp-Betrieb;Mpp;-------
10.12.2010;13:47:04;35;87063;22510;Mpp-Betrieb;Mpp;-------
10.12.2010;14:02:10;26;87063;22510;Mpp-Betrieb;Mpp;-------
10.12.2010;14:17:03;34;87063;22510;Mpp-Betrieb;Mpp;-------
10.12.2010;14:32:08;24;87063;22511;Mpp-Betrieb;Mpp;-------
10.12.2010;14:47:03;29;87063;22511;Mpp-Betrieb;Mpp;-------
10.12.2010;15:02:07;26;87063;22511;Mpp-Betrieb;Mpp-Such;-------
10.12.2010;15:17:03;23;87063;22511;Mpp-Betrieb;Mpp;-------
10.12.2010;15:32:08;23;87063;22512;Mpp-Betrieb;Mpp;-------
10.12.2010;15:47:03;12;87063;22512;Mpp-Betrieb;Mpp;-------
10.12.2010;16:02:04;0;87063;22512;Mpp-Betrieb;Warten;-------
10.12.2010;16:32:03;0;87063;22512;Mpp-Betrieb;Warten;-------
11.12.2010;08:47:04;0;87063;22512;Mpp-Betrieb;Netzueb.;-------
11.12.2010;09:02:03;0;87063;22512;Mpp-Betrieb;Warten;-------
11.12.2010;09:17:03;12;87063;22512;Mpp-Betrieb;Mpp;-------
11.12.2010;09:32:04;16;87063;22512;Mpp-Betrieb;Mpp;-------
11.12.2010;09:47:03;23;87063;22513;Mpp-Betrieb;Mpp;-------
11.12.2010;10:03:44;36;87063;22513;Mpp-Betrieb;Mpp;-------
11.12.2010;10:17:04;55;87063;22513;Mpp-Betrieb;Mpp;-------
11.12.2010;10:32:03;74;87063;22513;Mpp-Betrieb;Mpp;-------
11.12.2010;10:47:05;88;87063;22514;Mpp-Betrieb;Mpp;-------
11.12.2010;11:02:04;137;87063;22514;Mpp-Betrieb;Mpp;-------
11.12.2010;11:17:04;260;87063;22514;Mpp-Betrieb;Mpp;-------
11.12.2010;11:32:04;201;87063;22514;Mpp-Betrieb;Mpp;-------
11.12.2010;11:47:03;331;87063;22515;Mpp-Betrieb;Mpp;-------
11.12.2010;12:02:09;461;87063;22515;Mpp-Betrieb;Mpp;-------
11.12.2010;12:17:04;588;87063;22515;Mpp-Betrieb;Mpp;-------
11.12.2010;12:32:04;924;87063;22515;Mpp-Betrieb;Mpp;-------
11.12.2010;12:47:03;1017;87064;22516;Mpp-Betrieb;Mpp;-------
11.12.2010;13:02:06;1868;87064;22516;Mpp-Betrieb;Mpp;-------
11.12.2010;13:17:03;940;87064;22516;Mpp-Betrieb;Mpp;-------
11.12.2010;13:32:04;506;87064;22516;Mpp-Betrieb;Mpp;-------
11.12.2010;13:47:05;587;87065;22517;Mpp-Betrieb;Mpp;-------
11.12.2010;14:02:04;387;87065;22517;Mpp-Betrieb;Mpp;-------
11.12.2010;14:17:05;402;87065;22517;Mpp-Betrieb;Mpp;-------
11.12.2010;14:32:05;425;87065;22517;Mpp-Betrieb;Mpp;-------
11.12.2010;14:47:05;261;87065;22518;Mpp-Betrieb;Mpp;-------
11.12.2010;15:02:04;207;87065;22518;Mpp-Betrieb;Mpp;-------
11.12.2010;15:17:05;136;87065;22518;Mpp-Betrieb;Mpp;-------
11.12.2010;15:32:02;112;87065;22518;Mpp-Betrieb;Mpp;-------
11.12.2010;15:47:04;32;87065;22519;Mpp-Betrieb;Mpp-Such;-------
11.12.2010;16:02:04;71;87065;22519;Mpp-Betrieb;Mpp;-------
11.12.2010;16:17:05;30;87065;22519;Mpp-Betrieb;Mpp;-------
11.12.2010;16:32:04;0;87065;22519;Mpp-Betrieb;Warten;-------
12.12.2010;08:02:04;0;87065;22519;Mpp-Betrieb;Warten;-------
12.12.2010;08:17:03;11;87065;22519;Mpp-Betrieb;Mpp;-------
12.12.2010;08:32:03;11;87065;22520;Mpp-Betrieb;Mpp;-------
12.12.2010;08:47:03;48;87065;22520;Mpp-Betrieb;Mpp;-------
12.12.2010;09:02:04;49;87065;22520;Mpp-Betrieb;Mpp;-------
12.12.2010;09:17:03;38;87065;22520;Mpp-Betrieb;Mpp;-------
12.12.2010;09:32:03;118;87065;22521;Mpp-Betrieb;Mpp;-------
12.12.2010;09:47:04;179;87065;22521;Mpp-Betrieb;Mpp;-------
12.12.2010;10:02:05;347;87065;22521;Mpp-Betrieb;Mpp;-------
12.12.2010;10:17:03;374;87065;22521;Mpp-Betrieb;Mpp;-------
12.12.2010;10:32:03;302;87066;22522;Mpp-Betrieb;Mpp;-------
12.12.2010;10:47:03;280;87066;22522;Mpp-Betrieb;Mpp;-------
12.12.2010;11:02:03;652;87066;22522;Mpp-Betrieb;Mpp;-------
12.12.2010;11:17:04;522;87066;22522;Mpp-Betrieb;Mpp;-------
12.12.2010;11:32:03;747;87066;22523;Mpp-Betrieb;Mpp;-------
12.12.2010;11:47:03;1165;87066;22523;Mpp-Betrieb;Mpp;-------
12.12.2010;12:02:04;554;87067;22523;Mpp-Betrieb;Mpp;-------
12.12.2010;12:17:06;447;87067;22523;Mpp-Betrieb;Mpp;-------
12.12.2010;12:32:03;458;87067;22524;Mpp-Betrieb;Mpp;-------
12.12.2010;12:47:03;288;87067;22524;Mpp-Betrieb;Mpp;-------
12.12.2010;13:02:06;2834;87067;22524;Mpp-Betrieb;Mpp;-------
12.12.2010;13:17:03;650;87068;22524;Mpp-Betrieb;Mpp;-------
12.12.2010;13:32:03;1543;87068;22525;Mpp-Betrieb;Mpp;-------
12.12.2010;13:47:04;418;87069;22525;Mpp-Betrieb;Mpp;-------
12.12.2010;14:02:05;188;87069;22525;Mpp-Betrieb;Mpp;-------
12.12.2010;14:17:03;136;87069;22525;Mpp-Betrieb;Mpp;-------
12.12.2010;14:32:08;153;87069;22526;Mpp-Betrieb;Mpp;-------
12.12.2010;14:47:08;37;87069;22526;Mpp-Betrieb;Mpp;-------
12.12.2010;15:02:04;60;87069;22526;Mpp-Betrieb;Mpp;-------
12.12.2010;15:17:03;75;87069;22526;Mpp-Betrieb;Mpp;-------
12.12.2010;15:32:03;85;87069;22527;Mpp-Betrieb;Mpp;-------
12.12.2010;15:47:04;174;87069;22527;Mpp-Betrieb;Mpp;-------
12.12.2010;16:02:04;101;87069;22527;Mpp-Betrieb;Mpp;-------
12.12.2010;16:17:05;66;87069;22527;Mpp-Betrieb;Mpp;-------
12.12.2010;16:32:03;19;87069;22528;Mpp-Betrieb;Mpp;-------
13.12.2010;09:17:03;0;87069;22528;Mpp-Betrieb;Netzueb.;-------
13.12.2010;09:32:04;0;87069;22528;Mpp-Betrieb;Warten;-------
13.12.2010;09:47:03;0;87069;22528;Mpp-Betrieb;Netzueb.;-------
13.12.2010;10:02:07;0;87069;22528;Mpp-Betrieb;Warten;-------
13.12.2010;10:17:03;0;87069;22528;Mpp-Betrieb;Warten;-------
13.12.2010;10:32:05;13;87069;22528;Mpp-Betrieb;Mpp;-------
13.12.2010;10:47:03;11;87069;22528;Mpp-Betrieb;Mpp;-------
13.12.2010;11:02:05;0;87069;22528;Mpp-Betrieb;Netzueb.;-------
13.12.2010;11:17:03;11;87069;22528;Mpp-Betrieb;Mpp;-------
13.12.2010;11:32:04;12;87069;22528;Mpp-Betrieb;Mpp;-------
13.12.2010;11:47:09;16;87069;22529;Mpp-Betrieb;Mpp;-------
13.12.2010;12:02:08;18;87069;22529;Mpp-Betrieb;Mpp;-------
13.12.2010;12:17:03;18;87069;22529;Mpp-Betrieb;Mpp;-------
13.12.2010;12:32:04;15;87069;22529;Mpp-Betrieb;Mpp;-------
13.12.2010;12:47:03;16;87069;22530;Mpp-Betrieb;Mpp;-------
13.12.2010;13:02:06;17;87069;22530;Mpp-Betrieb;Mpp;-------
13.12.2010;13:17:03;16;87069;22530;Mpp-Betrieb;Mpp;-------
13.12.2010;13:32:03;18;87069;22530;Mpp-Betrieb;Mpp;-------
13.12.2010;13:47:05;22;87069;22531;Mpp-Betrieb;Mpp;-------
13.12.2010;13:54:09;28;87069;22531;Mpp-Betrieb;Mpp;-------
13.12.2010;14:17:03;26;87069;22531;Mpp-Betrieb;Mpp;-------
13.12.2010;14:32:04;24;87069;22531;Mpp-Betrieb;Mpp;-------
13.12.2010;14:47:06;13;87069;22532;Mpp-Betrieb;Mpp;-------
13.12.2010;15:02:03;59;87069;22532;Mpp-Betrieb;Mpp;-------
13.12.2010;15:17:03;55;87069;22532;Mpp-Betrieb;Mpp;-------
13.12.2010;15:32:03;23;87069;22532;Mpp-Betrieb;Mpp;-------
13.12.2010;15:47:07;19;87069;22533;Mpp-Betrieb;Mpp;-------
13.12.2010;16:02:03;0;87069;22533;Mpp-Betrieb;Warten;-------
14.12.2010;09:02:04;0;87069;22533;Mpp-Betrieb;Warten;-------
14.12.2010;09:17:03;0;87069;22533;Mpp-Betrieb;Warten;-------
14.12.2010;09:32:03;12;87069;22533;Mpp-Betrieb;Mpp;-------
14.12.2010;09:47:05;16;87069;22533;Mpp-Betrieb;Mpp;-------
14.12.2010;10:02:09;16;87069;22533;Mpp-Betrieb;Mpp;-------
14.12.2010;10:17:03;19;87069;22534;Mpp-Betrieb;Mpp;-------
14.12.2010;10:32:04;25;87069;22534;Mpp-Betrieb;Mpp;-------
14.12.2010;10:47:04;30;87069;22534;Mpp-Betrieb;Mpp;-------
14.12.2010;11:02:13;36;87069;22534;Mpp-Betrieb;Mpp;-------
14.12.2010;11:17:03;29;87069;22535;Mpp-Betrieb;Mpp;-------
14.12.2010;11:32:05;26;87069;22535;Mpp-Betrieb;Mpp;-------
