Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
14.12.2010;11:47:03;28;87069;22535;Mpp-Betrieb;Mpp;-------
14.12.2010;12:02:09;25;87069;22535;Mpp-Betrieb;Mpp;-------
14.12.2010;12:17:04;16;87069;22536;Mpp-Betrieb;Mpp;-------
14.12.2010;12:32:08;24;87069;22536;Mpp-Betrieb;Mpp;-------
14.12.2010;12:47:09;31;87069;22536;Mpp-Betrieb;Mpp;-------
14.12.2010;13:02:09;54;87069;22536;Mpp-Betrieb;Mpp;-------
14.12.2010;13:17:09;34;87069;22537;Mpp-Betrieb;Mpp;-------
14.12.2010;13:32:04;35;87069;22537;Mpp-Betrieb;Mpp;-------
14.12.2010;13:47:02;30;87069;22537;Mpp-Betrieb;Mpp;-------
14.12.2010;14:02:05;37;87069;22537;Mpp-Betrieb;Mpp;-------
14.12.2010;14:17:08;56;87069;22538;Mpp-Betrieb;Mpp;-------
14.12.2010;14:32:05;27;87069;22538;Mpp-Betrieb;Mpp;-------
14.12.2010;14:47:07;19;87069;22538;Mpp-Betrieb;Mpp;-------
14.12.2010;15:02:09;23;87069;22538;Mpp-Betrieb;Mpp-Such;-------
14.12.2010;15:21:37;0;87069;22538;Mpp-Betrieb;Warten;-------
15.12.2010;09:17:04;0;87069;22538;Mpp-Betrieb;Warten;-------
15.12.2010;09:32:03;0;87069;22538;Mpp-Betrieb;Warten;-------
15.12.2010;09:47:03;0;87069;22538;Mpp-Betrieb;Netzueb.;-------
15.12.2010;10:02:07;10;87069;22539;Mpp-Betrieb;Mpp;-------
15.12.2010;10:17:03;14;87069;22539;Mpp-Betrieb;Mpp;-------
15.12.2010;10:32:03;11;87069;22539;Mpp-Betrieb;Mpp;-------
15.12.2010;10:47:03;12;87069;22539;Mpp-Betrieb;Mpp;-------
15.12.2010;11:02:03;17;87069;22540;Mpp-Betrieb;Mpp;-------
15.12.2010;11:17:04;14;87069;22540;Mpp-Betrieb;Mpp;-------
15.12.2010;11:32:03;17;87069;22540;Mpp-Betrieb;Mpp;-------
15.12.2010;11:47:04;16;87069;22540;Mpp-Betrieb;Mpp;-------
15.12.2010;12:02:04;15;87069;22541;Mpp-Betrieb;Mpp;-------
15.12.2010;12:17:04;29;87069;22541;Mpp-Betrieb;Mpp-Such;-------
15.12.2010;12:32:03;19;87069;22541;Mpp-Betrieb;Mpp;-------
15.12.2010;12:47:03;20;87069;22541;Mpp-Betrieb;Mpp;-------
15.12.2010;13:02:10;21;87069;22542;Mpp-Betrieb;Mpp;-------
15.12.2010;13:17:03;19;87069;22542;Mpp-Betrieb;Mpp;-------
15.12.2010;13:32:05;18;87069;22542;Mpp-Betrieb;Mpp;-------
15.12.2010;13:47:03;20;87069;22542;Mpp-Betrieb;Mpp;-------
15.12.2010;14:02:06;18;87069;22543;Mpp-Betrieb;Mpp;-------
15.12.2010;14:17:03;14;87069;22543;Mpp-Betrieb;Mpp;-------
15.12.2010;14:32:05;12;87069;22543;Mpp-Betrieb;Mpp;-------
15.12.2010;14:47:04;12;87069;22543;Mpp-Betrieb;Mpp;-------
15.12.2010;15:02:04;0;87069;22543;Mpp-Betrieb;Netzueb.;-------
15.12.2010;15:17:03;0;87069;22544;Mpp-Betrieb;Warten;-------
15.12.2010;15:32:04;0;87069;22544;Mpp-Betrieb;Warten;-------
15.12.2010;15:47:06;0;87069;22544;Mpp-Betrieb;Warten;-------
16.12.2010;09:02:08;0;87069;22544;Mpp-Betrieb;Warten;-------
16.12.2010;09:17:04;0;87069;22544;Mpp-Betrieb;Warten;-------
16.12.2010;09:32:04;0;87069;22544;Mpp-Betrieb;Warten;-------
16.12.2010;09:47:04;0;87069;22544;Mpp-Betrieb;Warten;-------
16.12.2010;10:02:04;0;87069;22544;Mpp-Betrieb;Netzueb.;-------
16.12.2010;10:17:09;0;87069;22544;Mpp-Betrieb;Netzueb.;-------
16.12.2010;10:32:08;0;87069;22544;Mpp-Betrieb;Netzueb.;-------
16.12.2010;10:47:05;11;87069;22544;Mpp-Betrieb;Mpp;-------
16.12.2010;11:02:04;11;87069;22544;Mpp-Betrieb;Mpp;-------
16.12.2010;11:17:05;10;87069;22544;Mpp-Betrieb;Mpp;-------
16.12.2010;11:32:12;11;87069;22544;Mpp-Betrieb;Mpp;-------
16.12.2010;11:47:05;12;87069;22545;Mpp-Betrieb;Mpp-Such;-------
16.12.2010;12:02:05;12;87069;22545;Mpp-Betrieb;Mpp;-------
16.12.2010;12:17:03;11;87069;22545;Mpp-Betrieb;Mpp;-------
16.12.2010;12:32:03;11;87069;22545;Mpp-Betrieb;Mpp;-------
16.12.2010;12:47:06;16;87069;22546;Mpp-Betrieb;Mpp;-------
16.12.2010;13:02:07;16;87069;22546;Mpp-Betrieb;Mpp;-------
16.12.2010;13:17:03;44;87069;22546;Mpp-Betrieb;Mpp;-------
16.12.2010;13:32:03;34;87069;22546;Mpp-Betrieb;Mpp;-------
16.12.2010;13:47:05;31;87069;22547;Mpp-Betrieb;Mpp;-------
16.12.2010;14:02:14;18;87069;22547;Mpp-Betrieb;Mpp;-------
16.12.2010;14:17:09;15;87069;22547;Mpp-Betrieb;Mpp;-------
16.12.2010;14:32:07;11;87069;22547;Mpp-Betrieb;Mpp;-------
16.12.2010;14:47:03;12;87069;22548;Mpp-Betrieb;Mpp;-------
16.12.2010;15:02:03;0;87069;22548;Mpp-Betrieb;Offset;-------
16.12.2010;15:17:03;0;87069;22548;Mpp-Betrieb;Netzueb.;-------
16.12.2010;15:32:04;0;87069;22548;Mpp-Betrieb;Warten;-------
16.12.2010;15:47:10;0;87069;22548;Mpp-Betrieb;Warten;-------
17.12.2010;10:47:02;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;11:32:03;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;11:47:03;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;12:17:04;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;12:32:05;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;12:47:03;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;13:02:11;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;13:17:05;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;13:32:04;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;14:02:04;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;14:17:04;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;14:32:03;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;14:47:04;0;87069;22548;Mpp-Betrieb;Warten;-------
18.12.2010;15:02:06;0;87069;22548;Mpp-Betrieb;Warten;-------
19.12.2010;11:02:03;0;87069;22548;Mpp-Betrieb;Warten;-------
19.12.2010;11:17:04;0;87069;22548;Mpp-Betrieb;Warten;-------
19.12.2010;11:32:05;0;87069;22548;Mpp-Betrieb;Warten;-------
19.12.2010;11:47:03;0;87069;22548;Mpp-Betrieb;Netzueb.;-------
19.12.2010;12:02:04;0;87069;22548;Mpp-Betrieb;Warten;-------
19.12.2010;12:17:03;0;87069;22548;Mpp-Betrieb;Warten;-------
19.12.2010;12:32:03;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;09:47:03;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;10:17:03;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;10:32:06;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;10:47:04;13;87069;22548;Mpp-Betrieb;Mpp;-------
20.12.2010;11:02:04;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;11:17:10;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;11:32:08;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;11:47:11;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;12:02:06;0;87069;22548;Mpp-Betrieb;Warten;-------
20.12.2010;12:17:05;0;87069;22548;Mpp-Betrieb;Netzueb.;-------
20.12.2010;12:32:05;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;12:47:03;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;13:02:04;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;13:17:03;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;13:32:03;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;13:47:04;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;14:02:04;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;14:17:08;0;87069;22549;Mpp-Betrieb;Netzueb.;-------
20.12.2010;14:32:03;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;14:47:05;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;15:02:05;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;15:17:03;0;87069;22549;Mpp-Betrieb;Netzueb.;-------
20.12.2010;15:32:03;0;87069;22549;Mpp-Betrieb;Warten;-------
20.12.2010;15:47:03;0;87069;22549;Mpp-Betrieb;Warten;-------
21.12.2010;08:17:03;26;87069;22549;Mpp-Betrieb;Mpp;-------
21.12.2010;08:32:04;57;87069;22549;Mpp-Betrieb;Mpp;-------
21.12.2010;08:47:03;163;87069;22549;Mpp-Betrieb;Mpp;-------
21.12.2010;09:02:06;205;87070;22549;Mpp-Betrieb;Mpp;-------
21.12.2010;09:17:08;230;87070;22550;Mpp-Betrieb;Mpp;-------
21.12.2010;09:32:18;453;87070;22550;Mpp-Betrieb;Mpp;-------
21.12.2010;09:47:03;446;87070;22550;Mpp-Betrieb;Mpp;-------
21.12.2010;10:02:03;474;87070;22550;Mpp-Betrieb;Mpp;-------
21.12.2010;10:17:13;676;87070;22551;Mpp-Betrieb;Mpp;-------
21.12.2010;10:32:05;601;87070;22551;Mpp-Betrieb;Mpp;-------
21.12.2010;10:47:05;513;87070;22551;Mpp-Betrieb;Mpp;-------
21.12.2010;11:02:09;468;87070;22551;Mpp-Betrieb;Mpp;-------
21.12.2010;11:17:03;497;87071;22552;Mpp-Betrieb;Mpp;-------
21.12.2010;11:32:03;448;87071;22552;Mpp-Betrieb;Mpp;-------
21.12.2010;11:47:03;442;87071;22552;Mpp-Betrieb;Mpp;-------
21.12.2010;12:02:04;410;87071;22552;Mpp-Betrieb;Mpp;-------
21.12.2010;12:17:03;518;87071;22553;Mpp-Betrieb;Mpp;-------
21.12.2010;12:32:10;438;87071;22553;Mpp-Betrieb;Mpp;-------
21.12.2010;12:47:07;489;87071;22553;Mpp-Betrieb;Mpp;-------
21.12.2010;13:02:04;302;87071;22553;Mpp-Betrieb;Mpp;-------
21.12.2010;13:17:04;160;87071;22554;Mpp-Betrieb;Mpp;-------
21.12.2010;13:32:03;198;87071;22554;Mpp-Betrieb;Mpp;-------
21.12.2010;13:47:09;149;87071;22554;Mpp-Betrieb;Mpp;-------
21.12.2010;14:02:09;236;87072;22554;Mpp-Betrieb;Mpp;-------
21.12.2010;14:17:04;277;87072;22555;Mpp-Betrieb;Mpp;-------
21.12.2010;14:32:02;372;87072;22555;Mpp-Betrieb;Mpp;-------
21.12.2010;14:47:08;151;87072;22555;Mpp-Betrieb;Mpp;-------
21.12.2010;15:02:06;126;87072;22555;Mpp-Betrieb;Mpp;-------
21.12.2010;15:17:02;101;87072;22556;Mpp-Betrieb;Mpp;-------
21.12.2010;15:32:03;45;87072;22556;Mpp-Betrieb;Mpp;-------
21.12.2010;15:47:18;25;87072;22556;Mpp-Betrieb;Mpp;-------
21.12.2010;16:02:05;18;87072;22556;Mpp-Betrieb;Mpp;-------
21.12.2010;16:17:03;0;87072;22557;Mpp-Betrieb;Netzueb.;-------
21.12.2010;16:32:03;0;87072;22557;Mpp-Betrieb;Warten;-------
22.12.2010;08:32:05;0;87072;22557;Mpp-Betrieb;Netzueb.;-------
22.12.2010;08:47:06;12;87072;22557;Mpp-Betrieb;Mpp;-------
22.12.2010;09:02:04;32;87072;22557;Mpp-Betrieb;Mpp;-------
22.12.2010;09:17:07;69;87072;22557;Mpp-Betrieb;Mpp-Such;-------
22.12.2010;09:32:06;28;87072;22557;Mpp-Betrieb;Mpp;-------
22.12.2010;09:47:03;32;87072;22558;Mpp-Betrieb;Mpp;-------
22.12.2010;10:02:05;99;87072;22558;Mpp-Betrieb;Mpp;-------
22.12.2010;10:17:04;182;87072;22558;Mpp-Betrieb;Mpp;-------
22.12.2010;10:32:06;246;87072;22558;Mpp-Betrieb;Mpp;-------
22.12.2010;10:47:03;1280;87072;22559;Mpp-Betrieb;Mpp;-------
22.12.2010;11:02:04;476;87072;22559;Mpp-Betrieb;Mpp;-------
22.12.2010;11:17:06;1838;87072;22559;Mpp-Betrieb;Mpp;-------
22.12.2010;11:32:05;2110;87073;22559;Mpp-Betrieb;Mpp;-------
22.12.2010;11:47:07;2561;87074;22560;Mpp-Betrieb;Mpp;-------
22.12.2010;12:02:09;333;87074;22560;Mpp-Betrieb;Mpp;-------
22.12.2010;12:17:13;2602;87074;22560;Mpp-Betrieb;Mpp;-------
22.12.2010;12:32:03;700;87075;22560;Mpp-Betrieb;Mpp;-------
22.12.2010;12:47:03;761;87075;22561;Mpp-Betrieb;Mpp;-------
22.12.2010;13:02:08;678;87075;22561;Mpp-Betrieb;Mpp;-------
22.12.2010;13:17:16;750;87076;22561;Mpp-Betrieb;Mpp;-------
22.12.2010;13:32:03;3432;87076;22561;Mpp-Betrieb;Mpp;-------
22.12.2010;13:47:04;1131;87077;22562;Mpp-Betrieb;Mpp;-------
22.12.2010;14:02:03;622;87077;22562;Mpp-Betrieb;Mpp;-------
22.12.2010;14:17:05;551;87077;22562;Mpp-Betrieb;Mpp;-------
22.12.2010;14:32:03;522;87077;22562;Mpp-Betrieb;Mpp;-------
22.12.2010;14:47:09;562;87077;22563;Mpp-Betrieb;Mpp;-------
22.12.2010;15:02:05;550;87078;22563;Mpp-Betrieb;Mpp;-------
22.12.2010;15:17:03;1353;87078;22563;Mpp-Betrieb;Mpp;-------
22.12.2010;15:32:03;852;87078;22563;Mpp-Betrieb;Mpp;-------
22.12.2010;15:47:05;392;87078;22564;Mpp-Betrieb;Mpp;-------
22.12.2010;16:02:16;114;87078;22564;Mpp-Betrieb;Mpp;-------
22.12.2010;16:17:03;53;87078;22564;Mpp-Betrieb;Mpp;-------
22.12.2010;16:32:03;20;87078;22564;Mpp-Betrieb;Mpp;-------
22.12.2010;16:47:02;0;87078;22565;Mpp-Betrieb;Warten;-------
23.12.2010;08:17:03;0;87078;22565;Mpp-Betrieb;Warten;-------
23.12.2010;08:32:03;32;87078;22565;Mpp-Betrieb;Mpp;-------
23.12.2010;08:47:04;108;87078;22565;Mpp-Betrieb;Mpp;-------
23.12.2010;09:02:03;219;87078;22565;Mpp-Betrieb;Mpp;-------
23.12.2010;09:17:03;231;87078;22565;Mpp-Betrieb;Mpp;-------
23.12.2010;09:32:03;367;87079;22566;Mpp-Betrieb;Mpp;-------
23.12.2010;09:47:06;352;87079;22566;Mpp-Betrieb;Mpp;-------
23.12.2010;10:02:03;347;87079;22566;Mpp-Betrieb;Mpp;-------
23.12.2010;10:17:04;504;87079;22566;Mpp-Betrieb;Mpp;-------
23.12.2010;10:32:14;679;87079;22567;Mpp-Betrieb;Mpp;-------
23.12.2010;10:47:04;617;87079;22567;Mpp-Betrieb;Mpp;-------
23.12.2010;11:02:09;682;87079;22567;Mpp-Betrieb;Mpp;-------
23.12.2010;11:17:08;678;87079;22567;Mpp-Betrieb;Mpp;-------
23.12.2010;11:32:03;846;87080;22568;Mpp-Betrieb;Mpp;-------
23.12.2010;11:47:03;1145;87080;22568;Mpp-Betrieb;Mpp;-------
23.12.2010;12:02:06;2301;87080;22568;Mpp-Betrieb;Mpp;-------
23.12.2010;12:17:03;1469;87081;22568;Mpp-Betrieb;Mpp;-------
23.12.2010;12:32:23;1579;87081;22569;Mpp-Betrieb;Mpp;-------
23.12.2010;12:47:09;1945;87082;22569;Mpp-Betrieb;Mpp;-------
23.12.2010;13:02:03;1103;87082;22569;Mpp-Betrieb;Mpp;-------
23.12.2010;13:17:04;846;87082;22569;Mpp-Betrieb;Mpp;-------
23.12.2010;13:32:04;699;87082;22570;Mpp-Betrieb;Mpp;-------
23.12.2010;13:47:04;634;87083;22570;Mpp-Betrieb;Mpp;-------
23.12.2010;14:02:05;454;87083;22570;Mpp-Betrieb;Mpp;-------
23.12.2010;14:17:07;439;87083;22570;Mpp-Betrieb;Mpp;-------
23.12.2010;14:32:05;341;87083;22571;Mpp-Betrieb;Mpp;-------
23.12.2010;14:47:03;147;87083;22571;Mpp-Betrieb;Mpp;-------
23.12.2010;15:02:03;81;87083;22571;Mpp-Betrieb;Mpp;-------
23.12.2010;15:17:03;69;87083;22571;Mpp-Betrieb;Mpp;-------
23.12.2010;15:32:03;67;87083;22572;Mpp-Betrieb;Mpp;-------
23.12.2010;15:47:03;68;87083;22572;Mpp-Betrieb;Mpp;-------
23.12.2010;16:02:03;33;87083;22572;Mpp-Betrieb;Mpp;-------
23.12.2010;16:17:08;32;87083;22572;Mpp-Betrieb;Mpp-Such;-------
23.12.2010;16:32:03;0;87083;22573;Mpp-Betrieb;Warten;-------
24.12.2010;08:32:02;0;87083;22573;Mpp-Betrieb;Netzueb.;-------
24.12.2010;08:47:04;11;87083;22573;Mpp-Betrieb;Mpp;-------
24.12.2010;09:02:03;24;87083;22573;Mpp-Betrieb;Mpp;-------
24.12.2010;09:17:05;41;87083;22573;Mpp-Betrieb;Mpp;-------
24.12.2010;09:32:03;82;87083;22574;Mpp-Betrieb;Mpp;-------
24.12.2010;09:47:03;97;87083;22574;Mpp-Betrieb;Mpp;-------
24.12.2010;10:02:04;95;87083;22574;Mpp-Betrieb;Mpp;-------
24.12.2010;10:17:03;92;87083;22574;Mpp-Betrieb;Mpp;-------
24.12.2010;10:32:07;118;87083;22575;Mpp-Betrieb;Mpp;-------
24.12.2010;10:47:05;89;87083;22575;Mpp-Betrieb;Mpp;-------
24.12.2010;11:02:05;81;87083;22575;Mpp-Betrieb;Mpp;-------
24.12.2010;11:17:09;103;87083;22575;Mpp-Betrieb;Mpp;-------
24.12.2010;11:32:03;76;87083;22576;Mpp-Betrieb;Mpp;-------
24.12.2010;11:47:07;60;87083;22576;Mpp-Betrieb;Mpp-Such;-------
24.12.2010;12:02:03;43;87083;22576;Mpp-Betrieb;Mpp;-------
24.12.2010;12:17:05;42;87083;22576;Mpp-Betrieb;Mpp;-------
24.12.2010;12:32:04;45;87083;22577;Mpp-Betrieb;Mpp;-------
24.12.2010;12:47:04;44;87083;22577;Mpp-Betrieb;Mpp;-------
24.12.2010;13:02:03;33;87083;22577;Mpp-Betrieb;Mpp;-------
24.12.2010;13:17:03;31;87083;22577;Mpp-Betrieb;Mpp;-------
24.12.2010;13:32:03;27;87083;22578;Mpp-Betrieb;Mpp;-------
24.12.2010;13:47:05;19;87083;22578;Mpp-Betrieb;Mpp;-------
24.12.2010;14:02:04;18;87083;22578;Mpp-Betrieb;Mpp;-------
24.12.2010;14:17:02;13;87083;22578;Mpp-Betrieb;Mpp;-------
24.12.2010;14:32:08;11;87083;22579;Mpp-Betrieb;Mpp;-------
24.12.2010;14:47:03;11;87083;22579;Mpp-Betrieb;Mpp;-------
24.12.2010;15:02:04;11;87083;22579;Mpp-Betrieb;Mpp;-------
24.12.2010;15:17:03;11;87083;22579;Mpp-Betrieb;Mpp;-------
24.12.2010;15:32:09;0;87083;22580;Mpp-Betrieb;Netzueb.;-------
24.12.2010;15:47:06;0;87083;22580;Mpp-Betrieb;Warten;-------
24.12.2010;16:02:08;0;87083;22580;Mpp-Betrieb;Warten;-------
24.12.2010;16:17:03;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;10:32:03;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;10:47:03;0;87083;22580;Mpp-Betrieb;Netzueb.;-------
25.12.2010;11:02:05;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;11:17:03;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;11:32:04;0;87083;22580;Mpp-Betrieb;Netzueb.;-------
25.12.2010;11:47:03;0;87083;22580;Mpp-Betrieb;Netzueb.;-------
25.12.2010;12:02:14;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;12:17:03;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;12:32:03;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;12:47:03;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;13:02:04;0;87083;22580;Mpp-Betrieb;Netzueb.;-------
25.12.2010;13:17:06;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;13:32:04;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;13:47:05;0;87083;22580;Mpp-Betrieb;Netzueb.;-------
25.12.2010;14:02:03;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;14:17:04;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;14:32:04;0;87083;22580;Mpp-Betrieb;Warten;-------
25.12.2010;14:47:03;0;87083;22580;Mpp-Betrieb;Warten;-------
26.12.2010;09:32:03;10;87083;22580;Mpp-Betrieb;Mpp;-------
26.12.2010;09:47:04;11;87083;22580;Mpp-Betrieb;Mpp;-------
26.12.2010;10:02:03;11;87083;22580;Mpp-Betrieb;Mpp;-------
26.12.2010;10:17:06;16;87083;22580;Mpp-Betrieb;Mpp;-------
26.12.2010;10:32:04;17;87083;22580;Mpp-Betrieb;Mpp;-------
26.12.2010;10:47:04;20;87083;22581;Mpp-Betrieb;Mpp;-------
26.12.2010;11:02:03;22;87084;22581;Mpp-Betrieb;Mpp;-------
26.12.2010;11:17:03;22;87084;22581;Mpp-Betrieb;Mpp;-------
26.12.2010;11:32:03;22;87084;22581;Mpp-Betrieb;Mpp;-------
26.12.2010;11:47:03;24;87084;22582;Mpp-Betrieb;Mpp;-------
26.12.2010;12:02:04;25;87084;22582;Mpp-Betrieb;Mpp;-------
26.12.2010;12:17:05;27;87084;22582;Mpp-Betrieb;Mpp;-------
26.12.2010;12:32:04;27;87084;22582;Mpp-Betrieb;Mpp;-------
26.12.2010;12:47:03;27;87084;22583;Mpp-Betrieb;Mpp;-------
26.12.2010;13:02:04;27;87084;22583;Mpp-Betrieb;Mpp;-------
26.12.2010;13:17:04;25;87084;22583;Mpp-Betrieb;Mpp;-------
26.12.2010;13:32:04;24;87084;22583;Mpp-Betrieb;Mpp;-------
26.12.2010;13:47:06;22;87084;22584;Mpp-Betrieb;Mpp;-------
26.12.2010;14:02:04;22;87084;22584;Mpp-Betrieb;Mpp;-------
26.12.2010;14:17:04;20;87084;22584;Mpp-Betrieb;Mpp;-------
26.12.2010;14:32:04;19;87084;22584;Mpp-Betrieb;Mpp;-------
26.12.2010;14:47:03;22;87084;22585;Mpp-Betrieb;Mpp-Such;-------
26.12.2010;15:02:03;13;87084;22585;Mpp-Betrieb;Mpp;-------
26.12.2010;15:17:06;11;87084;22585;Mpp-Betrieb;Mpp;-------
26.12.2010;15:32:03;0;87084;22585;Mpp-Betrieb;Warten;-------
26.12.2010;15:47:04;0;87084;22585;Mpp-Betrieb;Warten;-------
27.12.2010;09:02:04;0;87084;22585;Mpp-Betrieb;Netzueb.;-------
27.12.2010;09:17:06;0;87084;22585;Mpp-Betrieb;Netzueb.;-------
27.12.2010;09:32:04;0;87084;22585;Mpp-Betrieb;Warten;-------
27.12.2010;09:47:03;15;87084;22585;Mpp-Betrieb;Mpp;-------
27.12.2010;10:02:04;15;87084;22586;Mpp-Betrieb;Mpp;-------
27.12.2010;10:17:03;16;87084;22586;Mpp-Betrieb;Mpp;-------
27.12.2010;10:32:06;17;87084;22586;Mpp-Betrieb;Mpp;-------
27.12.2010;10:47:07;22;87084;22586;Mpp-Betrieb;Mpp;-------
27.12.2010;11:02:03;22;87084;22587;Mpp-Betrieb;Mpp;-------
27.12.2010;11:17:03;24;87084;22587;Mpp-Betrieb;Mpp;-------
27.12.2010;11:32:05;28;87084;22587;Mpp-Betrieb;Mpp;-------
27.12.2010;11:47:03;24;87084;22587;Mpp-Betrieb;Mpp;-------
27.12.2010;12:02:04;24;87084;22588;Mpp-Betrieb;Mpp;-------
27.12.2010;12:17:04;26;87084;22588;Mpp-Betrieb;Mpp;-------
27.12.2010;12:32:03;33;87084;22588;Mpp-Betrieb;Mpp;-------
27.12.2010;12:47:03;36;87084;22588;Mpp-Betrieb;Mpp;-------
27.12.2010;13:02:09;32;87084;22589;Mpp-Betrieb;Mpp;-------
27.12.2010;13:17:06;12;87084;22589;Mpp-Betrieb;Mpp;-------
27.12.2010;13:32:03;15;87084;22589;Mpp-Betrieb;Mpp;-------
27.12.2010;13:47:06;0;87084;22589;Mpp-Betrieb;Netzueb.;-------
27.12.2010;14:02:06;0;87084;22589;Mpp-Betrieb;Warten;-------
27.12.2010;14:17:03;0;87084;22589;Mpp-Betrieb;Netzueb.;-------
27.12.2010;14:32:07;0;87084;22589;Mpp-Betrieb;Warten;-------
27.12.2010;14:47:09;0;87084;22589;Mpp-Betrieb;Warten;-------
27.12.2010;15:02:04;0;87084;22589;Mpp-Betrieb;Warten;-------
27.12.2010;15:17:03;0;87084;22589;Mpp-Betrieb;Warten;-------
27.12.2010;15:32:03;0;87084;22589;Mpp-Betrieb;Warten;-------
28.12.2010;09:47:03;0;87084;22589;Mpp-Betrieb;Netzueb.;-------
28.12.2010;10:02:09;0;87084;22589;Mpp-Betrieb;Warten;-------
28.12.2010;10:17:03;0;87084;22589;Mpp-Betrieb;Warten;-------
28.12.2010;10:32:03;0;87084;22589;Mpp-Betrieb;Netzueb.;-------
28.12.2010;10:47:03;0;87084;22589;Mpp-Betrieb;Netzueb.;-------
28.12.2010;11:02:05;0;87084;22589;Mpp-Betrieb;Netzueb.;-------
28.12.2010;11:17:03;9;87084;22589;Mpp-Betrieb;Mpp;-------
28.12.2010;11:32:04;11;87084;22590;Mpp-Betrieb;Mpp;-------
28.12.2010;11:47:04;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
28.12.2010;12:02:04;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
28.12.2010;12:17:04;0;87084;22590;Mpp-Betrieb;Warten;-------
28.12.2010;12:32:04;10;87084;22590;Mpp-Betrieb;Mpp;-------
28.12.2010;12:47:03;10;87084;22590;Mpp-Betrieb;Mpp;-------
28.12.2010;13:02:04;0;87084;22590;Mpp-Betrieb;Warten;-------
28.12.2010;13:17:03;0;87084;22590;Mpp-Betrieb;Warten;-------
28.12.2010;13:32:05;0;87084;22590;Mpp-Betrieb;Warten;-------
28.12.2010;13:47:03;0;87084;22590;Mpp-Betrieb;Warten;-------
28.12.2010;14:13:09;0;87084;22590;Mpp-Betrieb;Warten;-------
28.12.2010;14:17:09;0;87084;22590;Mpp-Betrieb;Warten;-------
28.12.2010;14:32:03;0;87084;22590;Mpp-Betrieb;Warten;-------
28.12.2010;14:47:07;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;10:32:03;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;10:47:03;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;11:02:09;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;11:17:08;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;11:32:05;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;11:47:05;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
29.12.2010;12:02:10;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;12:17:08;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;12:32:03;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;12:47:03;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
29.12.2010;13:02:03;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;13:17:03;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
29.12.2010;13:32:04;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;13:47:04;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;14:02:14;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;14:17:05;0;87084;22590;Mpp-Betrieb;Warten;-------
29.12.2010;14:32:06;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;10:17:04;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;10:32:04;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;10:47:03;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;11:02:07;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;11:17:03;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;11:32:08;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
30.12.2010;11:47:05;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;12:02:05;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
30.12.2010;12:17:06;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
30.12.2010;12:32:03;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
30.12.2010;12:47:09;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;13:02:05;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
30.12.2010;13:17:08;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
30.12.2010;13:32:05;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;13:47:03;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;14:02:04;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;14:17:03;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;14:32:04;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;14:47:04;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;15:02:05;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;15:17:03;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
30.12.2010;15:32:05;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
30.12.2010;15:47:03;0;87084;22590;Mpp-Betrieb;Warten;-------
30.12.2010;16:02:03;0;87084;22590;Mpp-Betrieb;Warten;-------
31.12.2010;08:47:03;0;87084;22590;Mpp-Betrieb;Netzueb.;-------
31.12.2010;09:02:04;11;87084;22590;Mpp-Betrieb;Mpp;-------
31.12.2010;09:17:04;16;87084;22591;Mpp-Betrieb;Mpp;-------
31.12.2010;09:32:03;21;87084;22591;Mpp-Betrieb;Mpp;-------
31.12.2010;09:47:03;27;87084;22591;Mpp-Betrieb;Mpp;-------
31.12.2010;10:02:03;36;87084;22591;Mpp-Betrieb;Mpp;-------
31.12.2010;10:17:03;43;87084;22592;Mpp-Betrieb;Mpp;-------
31.12.2010;10:32:09;56;87084;22592;Mpp-Betrieb;Mpp;-------
31.12.2010;10:47:03;59;87084;22592;Mpp-Betrieb;Mpp;-------
31.12.2010;11:02:04;77;87084;22592;Mpp-Betrieb;Mpp;-------
31.12.2010;11:17:04;102;87084;22593;Mpp-Betrieb;Mpp;-------
31.12.2010;11:32:03;159;87084;22593;Mpp-Betrieb;Mpp;-------
31.12.2010;11:47:03;218;87084;22593;Mpp-Betrieb;Mpp;-------
31.12.2010;12:02:04;273;87084;22593;Mpp-Betrieb;Mpp;-------
31.12.2010;12:17:04;249;87084;22594;Mpp-Betrieb;Mpp;-------
31.12.2010;12:32:03;198;87084;22594;Mpp-Betrieb;Mpp;-------
31.12.2010;12:47:03;179;87084;22594;Mpp-Betrieb;Mpp;-------
31.12.2010;13:02:05;186;87084;22594;Mpp-Betrieb;Mpp;-------
31.12.2010;13:17:03;194;87084;22595;Mpp-Betrieb;Mpp;-------
31.12.2010;13:32:14;171;87084;22595;Mpp-Betrieb;Mpp;-------
31.12.2010;13:47:06;170;87084;22595;Mpp-Betrieb;Mpp;-------
31.12.2010;14:02:05;133;87084;22595;Mpp-Betrieb;Mpp;-------
31.12.2010;14:17:04;132;87084;22596;Mpp-Betrieb;Mpp;-------
31.12.2010;14:32:03;64;87084;22596;Mpp-Betrieb;Mpp-Such;-------
31.12.2010;14:47:04;69;87084;22596;Mpp-Betrieb;Mpp;-------
31.12.2010;15:02:05;86;87084;22596;Mpp-Betrieb;Mpp;-------
31.12.2010;15:17:04;58;87084;22597;Mpp-Betrieb;Mpp;-------
31.12.2010;15:32:05;55;87084;22597;Mpp-Betrieb;Mpp;-------
31.12.2010;15:47:03;41;87084;22597;Mpp-Betrieb;Mpp;-------
31.12.2010;16:02:03;24;87084;22597;Mpp-Betrieb;Mpp;-------
31.12.2010;16:17:03;15;87084;22598;Mpp-Betrieb;Mpp;-------
31.12.2010;16:32:04;0;87084;22598;Mpp-Betrieb;Netzueb.;-------
